"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"316858",2020-02-05 23:57:00,2.36068,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.3,0.77553,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316859",2020-02-05 23:58:00,2.64295,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.4,0.77868,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316860",2020-02-05 23:59:00,2.1867,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.5,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316861",2020-02-06 00:00:00,1.93761,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.4,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316862",2020-02-06 00:01:00,1.80767,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.4,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316863",2020-02-06 00:02:00,1.69967,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.5,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316864",2020-02-06 00:03:00,1.99793,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.6,0.77427,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316865",2020-02-06 00:04:00,1.63287,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.6,0.77994,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316866",2020-02-06 00:05:00,2.18171,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.5,0.77427,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316867",2020-02-06 00:06:00,1.60833,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.5,0.77427,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316868",2020-02-06 00:07:00,1.64271,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.5,0.77427,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316869",2020-02-06 00:08:00,1.54505,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,22,21.5,23,-0.5,0.80388,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316870",2020-02-06 00:09:00,1.47216,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.79758,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316871",2020-02-06 00:10:00,1.49666,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.79317,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316872",2020-02-06 00:11:00,1.4812,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.81144,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316873",2020-02-06 00:12:00,1.9832,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.80577,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316874",2020-02-06 00:13:00,1.92552,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.3,0.78057,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316875",2020-02-06 00:14:00,1.66292,0,0,22,10,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.3,0.79191,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316876",2020-02-06 00:15:00,1.98279,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.79191,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316877",2020-02-06 00:16:00,2.31216,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.82152,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316878",2020-02-06 00:17:00,2.56172,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.79317,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316879",2020-02-06 00:18:00,3.08731,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.78057,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316880",2020-02-06 00:19:00,2.91456,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.7749,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316881",2020-02-06 00:20:00,3.06561,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316882",2020-02-06 00:21:00,3.13802,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.3,0.77994,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316883",2020-02-06 00:22:00,3.15409,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.3,0.74277,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316884",2020-02-06 00:23:00,3.00557,0,0,22,28,21.5,10,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.3,0.77868,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316885",2020-02-06 00:24:00,2.87422,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.2,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316886",2020-02-06 00:25:00,3.02939,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.2,0.77049,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316887",2020-02-06 00:26:00,2.50226,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316888",2020-02-06 00:27:00,1.99966,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.7749,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316889",2020-02-06 00:28:00,2.01206,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316890",2020-02-06 00:29:00,1.85153,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316891",2020-02-06 00:30:00,1.82395,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316892",2020-02-06 00:31:00,1.641,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.7,0.76797,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316893",2020-02-06 00:32:00,1.42564,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.77301,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316894",2020-02-06 00:33:00,1.48121,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.7623,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316895",2020-02-06 00:34:00,1.39328,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.77175,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316896",2020-02-06 00:35:00,1.20949,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.76671,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316897",2020-02-06 00:36:00,1.40249,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.7686,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316898",2020-02-06 00:37:00,1.35064,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.77238,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"316899",2020-02-06 00:38:00,1.38932,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.3,0.7938,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316900",2020-02-06 00:39:00,1.23127,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.7938,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316901",2020-02-06 00:40:00,1.32492,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.78687,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316902",2020-02-06 00:41:00,1.33484,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.79821,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316903",2020-02-06 00:42:00,1.97277,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.80577,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316904",2020-02-06 00:43:00,1.69816,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.79695,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316905",2020-02-06 00:44:00,1.54299,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.78498,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316906",2020-02-06 00:45:00,2.33407,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.79317,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316907",2020-02-06 00:46:00,2.09513,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.79317,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316908",2020-02-06 00:47:00,2.53119,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.81144,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316909",2020-02-06 00:48:00,2.76878,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.79317,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316910",2020-02-06 00:49:00,2.99993,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.78876,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316911",2020-02-06 00:50:00,3.1912,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.7,0.77427,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316912",2020-02-06 00:51:00,3.18868,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.76797,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316913",2020-02-06 00:52:00,3.35896,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.77427,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316914",2020-02-06 00:53:00,2.84064,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.3,0.78561,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316915",2020-02-06 00:54:00,3.20238,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.80514,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316916",2020-02-06 00:55:00,2.87257,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.77427,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316917",2020-02-06 00:56:00,2.41902,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.77238,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316918",2020-02-06 00:57:00,2.22055,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.5,0.76734,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316919",2020-02-06 00:58:00,2.00078,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.76797,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316920",2020-02-06 00:59:00,2.15695,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.77049,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316921",2020-02-06 01:00:00,1.77025,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.77238,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316922",2020-02-06 01:01:00,1.62555,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.4,0.76545,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316923",2020-02-06 01:02:00,1.5294,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.76482,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316924",2020-02-06 01:03:00,1.47839,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.7,0.76797,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316925",2020-02-06 01:04:00,1.48956,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.76797,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316926",2020-02-06 01:05:00,1.44763,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.6,0.76734,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316927",2020-02-06 01:06:00,1.48848,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.7,0.76167,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316928",2020-02-06 01:07:00,1.41705,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.8,0.76167,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"316929",2020-02-06 01:08:00,1.42737,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.8,0.78687,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316930",2020-02-06 01:09:00,1.42452,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.9,0.7812,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316931",2020-02-06 01:10:00,1.44719,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.9,0.78624,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316932",2020-02-06 01:11:00,1.39468,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.8,0.78624,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316933",2020-02-06 01:12:00,2.18846,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.78624,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316934",2020-02-06 01:13:00,1.60594,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.78624,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316935",2020-02-06 01:14:00,1.89856,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.77427,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"316936",2020-02-06 01:15:00,2.31794,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.9,0.78309,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"316937",2020-02-06 01:16:00,2.62678,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.8,0.78561,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316938",2020-02-06 01:17:00,2.77958,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-0.9,0.7749,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316939",2020-02-06 01:18:00,3.1228,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316940",2020-02-06 01:19:00,3.18605,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.7686,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316941",2020-02-06 01:20:00,3.6002,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.76419,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316942",2020-02-06 01:21:00,3.56107,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.77301,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316943",2020-02-06 01:22:00,3.1464,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.76734,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316944",2020-02-06 01:23:00,3.05863,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.7875,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316945",2020-02-06 01:24:00,2.87859,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.77994,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316946",2020-02-06 01:25:00,2.67199,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316947",2020-02-06 01:26:00,2.44647,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.74844,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316948",2020-02-06 01:27:00,2.17648,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.74844,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316949",2020-02-06 01:28:00,1.8981,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.73962,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316950",2020-02-06 01:29:00,1.90954,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.77427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316951",2020-02-06 01:30:00,1.78953,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.76041,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316952",2020-02-06 01:31:00,1.66405,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.756,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316953",2020-02-06 01:32:00,1.60934,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.73962,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316954",2020-02-06 01:33:00,1.63815,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.74718,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316955",2020-02-06 01:34:00,1.60481,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.74151,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316956",2020-02-06 01:35:00,1.53949,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.75852,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316957",2020-02-06 01:36:00,1.54122,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.7497,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316958",2020-02-06 01:37:00,1.51664,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.3,0.74277,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"316959",2020-02-06 01:38:00,1.50442,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.7623,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316960",2020-02-06 01:39:00,1.21185,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.3,0.76167,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316961",2020-02-06 01:40:00,1.53,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.77427,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316962",2020-02-06 01:41:00,1.19231,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.3,0.77553,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316963",2020-02-06 01:42:00,2.1595,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.3,0.77175,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316964",2020-02-06 01:43:00,1.90099,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.3,0.76041,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316965",2020-02-06 01:44:00,2.34329,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.3,0.75663,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316966",2020-02-06 01:45:00,2.52522,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.75537,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316967",2020-02-06 01:46:00,2.58941,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.79821,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316968",2020-02-06 01:47:00,3.0137,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.3,0.76797,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316969",2020-02-06 01:48:00,3.21854,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.7749,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316970",2020-02-06 01:49:00,3.49504,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.76104,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316971",2020-02-06 01:50:00,3.36825,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.2,0.79947,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316972",2020-02-06 01:51:00,3.33242,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.94437,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316973",2020-02-06 01:52:00,3.34823,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.95697,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316974",2020-02-06 01:53:00,3.33239,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.84357,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316975",2020-02-06 01:54:00,3.33522,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.8253,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316976",2020-02-06 01:55:00,3.27783,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.75537,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316977",2020-02-06 01:56:00,3.61759,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.75537,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316978",2020-02-06 01:57:00,3.17035,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1,0.77994,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316979",2020-02-06 01:58:00,3.03694,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.77364,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316980",2020-02-06 01:59:00,3.00129,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21.5,21.5,21.5,23,-1.1,0.76797,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316981",2020-02-06 02:00:00,2.84077,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.75537,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316982",2020-02-06 02:01:00,2.9122,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.756,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316983",2020-02-06 02:02:00,2.89074,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.75474,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316984",2020-02-06 02:03:00,2.86006,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.7686,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316985",2020-02-06 02:04:00,2.73259,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.76797,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316986",2020-02-06 02:05:00,2.72495,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.75789,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316987",2020-02-06 02:06:00,2.69127,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.7497,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316988",2020-02-06 02:07:00,2.6084,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.76104,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316989",2020-02-06 02:08:00,2.70805,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.76797,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316990",2020-02-06 02:09:00,2.75576,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.7623,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316991",2020-02-06 02:10:00,2.73141,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.7623,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316992",2020-02-06 02:11:00,2.72259,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.75663,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316993",2020-02-06 02:12:00,2.75929,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.75537,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316994",2020-02-06 02:13:00,3.20377,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.7749,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316995",2020-02-06 02:14:00,2.87078,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.78372,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316996",2020-02-06 02:15:00,2.70484,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.78435,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316997",2020-02-06 02:16:00,2.76245,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.7749,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316998",2020-02-06 02:17:00,2.76833,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.77364,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"316999",2020-02-06 02:18:00,2.88819,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77364,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317000",2020-02-06 02:19:00,2.8416,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.77994,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317001",2020-02-06 02:20:00,2.96903,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.4,0.79128,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317002",2020-02-06 02:21:00,2.43424,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78687,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317003",2020-02-06 02:22:00,3.10372,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.77427,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317004",2020-02-06 02:23:00,3.05719,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.77301,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317005",2020-02-06 02:24:00,2.84284,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.7686,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317006",2020-02-06 02:25:00,3.155,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.78561,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317007",2020-02-06 02:26:00,2.81564,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.5,0.78309,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317008",2020-02-06 02:27:00,2.80581,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.4,0.76734,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317009",2020-02-06 02:28:00,2.83394,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.76734,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317010",2020-02-06 02:29:00,2.79366,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.76797,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317011",2020-02-06 02:30:00,2.82118,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77994,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317012",2020-02-06 02:31:00,2.76531,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78561,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317013",2020-02-06 02:32:00,2.79217,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.77994,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317014",2020-02-06 02:33:00,2.79987,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.76797,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317015",2020-02-06 02:34:00,2.66481,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.4,0.76734,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317016",2020-02-06 02:35:00,2.75749,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.4,0.76734,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317017",2020-02-06 02:36:00,2.78271,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.4,0.77427,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317018",2020-02-06 02:37:00,2.7488,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.4,0.77427,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317019",2020-02-06 02:38:00,2.75662,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.77301,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317020",2020-02-06 02:39:00,2.73266,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.77301,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317021",2020-02-06 02:40:00,2.72595,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.7686,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317022",2020-02-06 02:41:00,2.59006,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.78561,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317023",2020-02-06 02:42:00,2.77088,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78309,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317024",2020-02-06 02:43:00,2.74703,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78624,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317025",2020-02-06 02:44:00,2.7405,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77364,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317026",2020-02-06 02:45:00,2.75342,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77364,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317027",2020-02-06 02:46:00,2.74909,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.77931,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317028",2020-02-06 02:47:00,2.74264,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77994,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317029",2020-02-06 02:48:00,2.78783,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.78813,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317030",2020-02-06 02:49:00,2.63657,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77553,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317031",2020-02-06 02:50:00,2.63403,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77742,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317032",2020-02-06 02:51:00,2.66302,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.77427,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317033",2020-02-06 02:52:00,2.50783,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.79254,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317034",2020-02-06 02:53:00,2.71229,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.78687,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317035",2020-02-06 02:54:00,2.64285,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.78057,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317036",2020-02-06 02:55:00,2.70183,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1,0.76797,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317037",2020-02-06 02:56:00,2.7104,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77553,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317038",2020-02-06 02:57:00,3.12184,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.77427,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317039",2020-02-06 02:58:00,2.67379,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78687,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317040",2020-02-06 02:59:00,2.6735,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78057,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317041",2020-02-06 03:00:00,2.69374,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.76797,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317042",2020-02-06 03:01:00,2.9703,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.77427,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317043",2020-02-06 03:02:00,2.66949,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.76797,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317044",2020-02-06 03:03:00,2.68419,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.3,0.79821,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317045",2020-02-06 03:04:00,2.64198,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78057,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317046",2020-02-06 03:05:00,2.64413,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78561,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317047",2020-02-06 03:06:00,2.64994,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.76734,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317048",2020-02-06 03:07:00,2.89293,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.7686,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317049",2020-02-06 03:08:00,2.74689,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.77301,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317050",2020-02-06 03:09:00,2.48765,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.7875,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317051",2020-02-06 03:10:00,2.66022,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.2,0.78246,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317052",2020-02-06 03:11:00,2.66501,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,23,-1.1,0.76797,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317053",2020-02-06 03:12:00,2.29909,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.77742,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317054",2020-02-06 03:13:00,2.62562,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.1,0.78624,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317055",2020-02-06 03:14:00,2.84291,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.79947,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317056",2020-02-06 03:15:00,2.67417,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.1,0.7812,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317057",2020-02-06 03:16:00,2.19373,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.77427,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317058",2020-02-06 03:17:00,2.69784,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.77427,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317059",2020-02-06 03:18:00,2.92994,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.77994,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317060",2020-02-06 03:19:00,2.83702,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-0.9,0.77301,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317061",2020-02-06 03:20:00,2.79352,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-0.9,0.78309,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317062",2020-02-06 03:21:00,3.17809,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.76482,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317063",2020-02-06 03:22:00,3.10256,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.2,0.75663,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317064",2020-02-06 03:23:00,3.24958,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.3,0.75159,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317065",2020-02-06 03:24:00,3.31766,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.4,0.74529,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317066",2020-02-06 03:25:00,3.40344,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.4,0.756,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317067",2020-02-06 03:26:00,3.25611,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.4,0.75852,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317068",2020-02-06 03:27:00,3.31386,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.3,0.74592,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317069",2020-02-06 03:28:00,3.27823,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.4,0.74277,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317070",2020-02-06 03:29:00,3.30134,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.5,0.74844,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317071",2020-02-06 03:30:00,3.2988,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.5,0.76104,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317072",2020-02-06 03:31:00,3.18037,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.5,0.75411,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317073",2020-02-06 03:32:00,3.00578,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.5,0.75978,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317074",2020-02-06 03:33:00,3.02963,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.4,0.74844,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317075",2020-02-06 03:34:00,2.90017,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.6,0.74277,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317076",2020-02-06 03:35:00,2.89703,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.6,0.74403,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317077",2020-02-06 03:36:00,2.85184,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.5,0.76419,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317078",2020-02-06 03:37:00,2.90199,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.3,0.76041,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317079",2020-02-06 03:38:00,2.87472,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.3,0.74907,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317080",2020-02-06 03:39:00,3.07798,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.3,0.74277,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317081",2020-02-06 03:40:00,2.7605,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.1,0.74844,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317082",2020-02-06 03:41:00,3.03233,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.1,0.77175,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317083",2020-02-06 03:42:00,2.76554,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.76545,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317084",2020-02-06 03:43:00,2.52497,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.77112,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317085",2020-02-06 03:44:00,3.26261,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.1,0.74907,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317086",2020-02-06 03:45:00,2.797,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1,0.7812,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317087",2020-02-06 03:46:00,2.81774,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.1,0.7749,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317088",2020-02-06 03:47:00,2.98658,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,-1.2,0.7938,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317089",2020-02-06 03:48:00,2.62125,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.7875,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317090",2020-02-06 03:49:00,2.87994,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.79191,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317091",2020-02-06 03:50:00,2.86523,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.7749,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317092",2020-02-06 03:51:00,2.92433,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.77553,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317093",2020-02-06 03:52:00,3.09547,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.1,0.80451,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317094",2020-02-06 03:53:00,3.23056,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.1,0.78687,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317095",2020-02-06 03:54:00,3.66687,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.1,0.79128,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317096",2020-02-06 03:55:00,3.35771,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.77994,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317097",2020-02-06 03:56:00,3.31963,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.78624,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317098",2020-02-06 03:57:00,3.28795,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.78876,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317099",2020-02-06 03:58:00,3.19907,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.79254,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317100",2020-02-06 03:59:00,3.33461,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.2,0.79254,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317101",2020-02-06 04:00:00,3.19975,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.4,0.78561,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317102",2020-02-06 04:01:00,3.09205,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,22.5,-1.4,0.77427,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317103",2020-02-06 04:02:00,3.05235,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.4,0.77427,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317104",2020-02-06 04:03:00,2.98996,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.4,0.79317,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317105",2020-02-06 04:04:00,2.93432,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.84042,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317106",2020-02-06 04:05:00,2.91176,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.79821,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317107",2020-02-06 04:06:00,2.87457,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.80199,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317108",2020-02-06 04:07:00,2.87894,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.80451,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317109",2020-02-06 04:08:00,3.11973,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.80577,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317110",2020-02-06 04:09:00,2.78813,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.81207,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317111",2020-02-06 04:10:00,2.78866,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.81459,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317112",2020-02-06 04:11:00,2.65535,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.81144,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317113",2020-02-06 04:12:00,2.78611,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.81144,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317114",2020-02-06 04:13:00,2.77168,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.78561,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317115",2020-02-06 04:14:00,2.76317,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.78624,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317116",2020-02-06 04:15:00,2.77109,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.78687,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317117",2020-02-06 04:16:00,2.88749,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.77427,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317118",2020-02-06 04:17:00,2.90022,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.77931,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317119",2020-02-06 04:18:00,2.95315,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.77868,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317120",2020-02-06 04:19:00,2.99652,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.78624,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317121",2020-02-06 04:20:00,3.13087,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.78057,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317122",2020-02-06 04:21:00,3.36173,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.77994,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317123",2020-02-06 04:22:00,3.03903,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.77931,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317124",2020-02-06 04:23:00,3.20312,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.8,0.77301,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317125",2020-02-06 04:24:00,3.25118,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.9,0.77364,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317126",2020-02-06 04:25:00,3.2226,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.9,0.78309,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317127",2020-02-06 04:26:00,2.98448,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.9,0.77994,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317128",2020-02-06 04:27:00,3.15044,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.8,0.76734,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317129",2020-02-06 04:28:00,3.2508,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.76041,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317130",2020-02-06 04:29:00,3.18564,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.76293,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317131",2020-02-06 04:30:00,2.83616,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.76167,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317132",2020-02-06 04:31:00,3.1391,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.78057,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317133",2020-02-06 04:32:00,3.08989,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.77931,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317134",2020-02-06 04:33:00,3.23846,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.76734,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317135",2020-02-06 04:34:00,2.88189,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.5,0.74403,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317136",2020-02-06 04:35:00,2.87363,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.4,0.74277,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317137",2020-02-06 04:36:00,2.83627,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.75852,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317138",2020-02-06 04:37:00,2.79379,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.76734,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317139",2020-02-06 04:38:00,2.61349,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.74844,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317140",2020-02-06 04:39:00,2.75826,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.74844,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317141",2020-02-06 04:40:00,2.77552,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.74277,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317142",2020-02-06 04:41:00,2.82789,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.77175,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317143",2020-02-06 04:42:00,2.46219,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.2,0.77301,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317144",2020-02-06 04:43:00,2.78197,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.2,0.78939,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317145",2020-02-06 04:44:00,2.78915,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.1,0.77301,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317146",2020-02-06 04:45:00,2.80729,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.1,0.77427,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317147",2020-02-06 04:46:00,2.96785,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.2,0.77427,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317148",2020-02-06 04:47:00,2.94451,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.78813,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317149",2020-02-06 04:48:00,3.07292,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.79254,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317150",2020-02-06 04:49:00,3.06649,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.78435,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317151",2020-02-06 04:50:00,2.91798,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.77931,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317152",2020-02-06 04:51:00,2.94861,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.77994,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317153",2020-02-06 04:52:00,3.02698,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.79191,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317154",2020-02-06 04:53:00,3.61248,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.2,0.78687,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317155",2020-02-06 04:54:00,3.11011,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.1,0.78561,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317156",2020-02-06 04:55:00,2.9426,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1,0.78057,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317157",2020-02-06 04:56:00,3.07872,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.3,0.77742,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317158",2020-02-06 04:57:00,2.81291,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.4,0.78435,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317159",2020-02-06 04:58:00,3.10953,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.78624,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317160",2020-02-06 04:59:00,3.14253,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.8,0.79254,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317161",2020-02-06 05:00:00,3.12344,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2,1.1655,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317162",2020-02-06 05:01:00,3.08783,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2.2,1.0584,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317163",2020-02-06 05:02:00,2.93997,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2.2,1.01493,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317164",2020-02-06 05:03:00,3.01293,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2.1,1.00674,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317165",2020-02-06 05:04:00,2.91992,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2,0.96894,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317166",2020-02-06 05:05:00,2.8891,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.9,0.93807,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317167",2020-02-06 05:06:00,2.84561,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2,0.92862,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317168",2020-02-06 05:07:00,2.84659,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2,0.93177,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317169",2020-02-06 05:08:00,2.43117,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.9,0.93933,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317170",2020-02-06 05:09:00,2.76762,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.8,0.93177,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
