"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"317171",2020-02-06 05:10:00,2.81933,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.93744,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317172",2020-02-06 05:11:00,2.78787,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.93681,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317173",2020-02-06 05:12:00,2.77795,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.93114,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317174",2020-02-06 05:13:00,2.79249,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.91917,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317175",2020-02-06 05:14:00,2.79007,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.8,0.93744,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317176",2020-02-06 05:15:00,2.7043,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.93807,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317177",2020-02-06 05:16:00,3.61028,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.6,0.94437,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317178",2020-02-06 05:17:00,2.87305,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-1.7,0.93807,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317179",2020-02-06 05:18:00,2.89705,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2,0.93807,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317180",2020-02-06 05:19:00,3.02879,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2.1,0.96327,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317181",2020-02-06 05:20:00,3.1106,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21,22.5,-2.3,0.95382,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317182",2020-02-06 05:21:00,3.11245,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.95697,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317183",2020-02-06 05:22:00,3.59123,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.95004,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317184",2020-02-06 05:23:00,3.43675,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.94941,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317185",2020-02-06 05:24:00,3.06755,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.94941,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317186",2020-02-06 05:25:00,3.20201,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.945,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317187",2020-02-06 05:26:00,3.19548,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.945,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317188",2020-02-06 05:27:00,3.00216,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.9324,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317189",2020-02-06 05:28:00,3.38922,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.93492,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317190",2020-02-06 05:29:00,3.29239,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.93177,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317191",2020-02-06 05:30:00,3.44835,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.9828,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317192",2020-02-06 05:31:00,3.46903,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.96957,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317193",2020-02-06 05:32:00,3.43616,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.96264,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317194",2020-02-06 05:33:00,3.60453,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.96831,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317195",2020-02-06 05:34:00,3.60242,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.9513,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317196",2020-02-06 05:35:00,3.24983,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.95634,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317197",2020-02-06 05:36:00,3.27756,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.96705,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317198",2020-02-06 05:37:00,3.4192,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.5,0.96768,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317199",2020-02-06 05:38:00,3.82286,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.9576,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317200",2020-02-06 05:39:00,3.808,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.95697,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317201",2020-02-06 05:40:00,3.45927,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.95697,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317202",2020-02-06 05:41:00,3.14349,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.97524,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317203",2020-02-06 05:42:00,3.1028,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.97524,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317204",2020-02-06 05:43:00,3.04663,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.96201,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317205",2020-02-06 05:44:00,3.0924,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.96579,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317206",2020-02-06 05:45:00,3.13713,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.96264,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317207",2020-02-06 05:46:00,3.25501,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.97461,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317208",2020-02-06 05:47:00,3.18299,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.97461,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317209",2020-02-06 05:48:00,3.21855,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.97461,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317210",2020-02-06 05:49:00,3.04001,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.94941,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317211",2020-02-06 05:50:00,3.14469,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.93681,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317212",2020-02-06 05:51:00,3.27825,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.9324,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317213",2020-02-06 05:52:00,3.38668,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.95004,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317214",2020-02-06 05:53:00,3.44809,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.9387,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317215",2020-02-06 05:54:00,3.50528,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.94374,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317216",2020-02-06 05:55:00,3.45568,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.6,0.93744,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317217",2020-02-06 05:56:00,4.11828,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.5,0.93744,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317218",2020-02-06 05:57:00,3.55788,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.6,0.94311,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317219",2020-02-06 05:58:00,3.47227,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.6,0.90216,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"317220",2020-02-06 05:59:00,3.5793,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.9072,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"317221",2020-02-06 06:00:00,3.60623,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.6,0.89271,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"317222",2020-02-06 06:01:00,3.71631,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.88704,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317223",2020-02-06 06:02:00,3.62367,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.88074,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317224",2020-02-06 06:03:00,3.4406,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.89397,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317225",2020-02-06 06:04:00,3.51505,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.89775,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317226",2020-02-06 06:05:00,3.39826,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.88137,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317227",2020-02-06 06:06:00,3.05917,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.88074,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317228",2020-02-06 06:07:00,2.78413,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.88641,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317229",2020-02-06 06:08:00,2.61519,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.90027,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317230",2020-02-06 06:09:00,2.5107,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.89334,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317231",2020-02-06 06:10:00,2.37684,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.88767,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"317232",2020-02-06 06:11:00,2.35348,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.88704,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"317233",2020-02-06 06:12:00,2.29332,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.88704,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"317234",2020-02-06 06:13:00,2.28837,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.88704,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"317235",2020-02-06 06:14:00,2.2132,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.89964,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"317236",2020-02-06 06:15:00,2.3509,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.89397,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"317237",2020-02-06 06:16:00,2.28552,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.88137,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"317238",2020-02-06 06:17:00,2.43862,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.91035,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"317239",2020-02-06 06:18:00,2.21981,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.9009,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317240",2020-02-06 06:19:00,2.25999,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.91854,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317241",2020-02-06 06:20:00,2.27068,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.90594,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317242",2020-02-06 06:21:00,2.65934,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.90657,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317243",2020-02-06 06:22:00,2.80805,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.90531,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317244",2020-02-06 06:23:00,3.07407,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.5,0.89964,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317245",2020-02-06 06:24:00,3.36661,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.5,0.91224,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317246",2020-02-06 06:25:00,3.52185,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.4,0.91161,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317247",2020-02-06 06:26:00,3.8326,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.5,0.9072,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317248",2020-02-06 06:27:00,3.87039,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.5,0.88767,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1
"317249",2020-02-06 06:28:00,3.91335,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.89901,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317250",2020-02-06 06:29:00,3.89767,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.89334,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317251",2020-02-06 06:30:00,4.12377,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.90027,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317252",2020-02-06 06:31:00,3.95635,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.89964,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317253",2020-02-06 06:32:00,4.18365,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.88641,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317254",2020-02-06 06:33:00,3.9392,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.88452,0,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"317255",2020-02-06 06:34:00,3.92752,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.5,0.87633,0,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"317256",2020-02-06 06:35:00,3.90346,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.6,0.89964,0,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"317257",2020-02-06 06:36:00,3.82471,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.89271,0,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"317258",2020-02-06 06:37:00,3.54341,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.88704,0,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"317259",2020-02-06 06:38:00,3.36342,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.87696,0,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"317260",2020-02-06 06:39:00,3.13187,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.87444,0,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"317261",2020-02-06 06:40:00,3.03097,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.88137,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317262",2020-02-06 06:41:00,2.59837,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.88767,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317263",2020-02-06 06:42:00,2.4285,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.89901,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317264",2020-02-06 06:43:00,2.40246,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.90657,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317265",2020-02-06 06:44:00,2.1486,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.8883,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317266",2020-02-06 06:45:00,2.43096,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.90594,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317267",2020-02-06 06:46:00,2.39921,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.92547,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317268",2020-02-06 06:47:00,2.26663,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.91224,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317269",2020-02-06 06:48:00,2.27024,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.89397,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317270",2020-02-06 06:49:00,2.30231,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.89964,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"317271",2020-02-06 06:50:00,2.24717,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.90531,0,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"317272",2020-02-06 06:51:00,2.50487,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,1.03824,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"317273",2020-02-06 06:52:00,2.28174,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,1.10124,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"317274",2020-02-06 06:53:00,2.26736,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,1.0773,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317275",2020-02-06 06:54:00,2.25609,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.9891,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317276",2020-02-06 06:55:00,2.40925,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.6,1.00044,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317277",2020-02-06 06:56:00,2.51306,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.92547,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317278",2020-02-06 06:57:00,3.20824,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.93177,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317279",2020-02-06 06:58:00,3.18303,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.93177,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317280",2020-02-06 06:59:00,3.46789,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.92547,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317281",2020-02-06 07:00:00,3.74073,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.91413,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317282",2020-02-06 07:01:00,3.92672,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.9135,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317283",2020-02-06 07:02:00,3.83815,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,0.93177,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317284",2020-02-06 07:03:00,4.01894,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,0.93807,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317285",2020-02-06 07:04:00,4.01685,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.9261,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317286",2020-02-06 07:05:00,4.08312,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,0.9135,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317287",2020-02-06 07:06:00,3.76759,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.92169,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317288",2020-02-06 07:07:00,3.85581,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.91854,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317289",2020-02-06 07:08:00,3.82571,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.92169,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317290",2020-02-06 07:09:00,3.82204,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.92484,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317291",2020-02-06 07:10:00,3.7896,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.91287,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317292",2020-02-06 07:11:00,3.49161,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.91791,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317293",2020-02-06 07:12:00,3.53457,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.91854,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317294",2020-02-06 07:13:00,3.47324,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.93681,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317295",2020-02-06 07:14:00,2.79569,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.93051,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317296",2020-02-06 07:15:00,3.44486,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.92484,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317297",2020-02-06 07:16:00,3.3258,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.91539,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317298",2020-02-06 07:17:00,3.31347,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.90342,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317299",2020-02-06 07:18:00,3.27863,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.90846,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317300",2020-02-06 07:19:00,3.29421,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.93051,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317301",2020-02-06 07:20:00,3.4047,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,0.93051,1,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"317302",2020-02-06 07:21:00,3.51317,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.9072,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317303",2020-02-06 07:22:00,3.56629,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,2.29131,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317304",2020-02-06 07:23:00,3.58185,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,0.91665,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317305",2020-02-06 07:24:00,3.32989,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,0.94185,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317306",2020-02-06 07:25:00,3.71977,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,1.0269,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317307",2020-02-06 07:26:00,3.67688,6,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.91224,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317308",2020-02-06 07:27:00,3.64794,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.90468,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317309",2020-02-06 07:28:00,3.62618,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.6,0.92799,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317310",2020-02-06 07:29:00,4.3145,9,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.6,1.39167,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"317311",2020-02-06 07:30:00,3.50406,11,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.92547,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317312",2020-02-06 07:31:00,3.7572,11,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.94374,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317313",2020-02-06 07:32:00,3.83329,12,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,0.98658,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317314",2020-02-06 07:33:00,3.91912,13,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.93114,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317315",2020-02-06 07:34:00,3.84436,12,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,0.93114,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317316",2020-02-06 07:35:00,3.78844,13,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,1.44144,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317317",2020-02-06 07:36:00,4.55146,14,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,1.44144,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317318",2020-02-06 07:37:00,4.21824,14,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,1.46727,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317319",2020-02-06 07:38:00,4.50702,14,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,1.48554,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317320",2020-02-06 07:39:00,4.26365,15,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,1.47672,0,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"317321",2020-02-06 07:40:00,4.59786,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,1.50444,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317322",2020-02-06 07:41:00,5.06916,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,1.49877,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317323",2020-02-06 07:42:00,4.92915,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,1.47357,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317324",2020-02-06 07:43:00,5.06861,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.1,1.46034,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317325",2020-02-06 07:44:00,5.18374,17,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.45467,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317326",2020-02-06 07:45:00,5.27861,17,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,1.449,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317327",2020-02-06 07:46:00,5.24125,18,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.46727,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317328",2020-02-06 07:47:00,5.39228,19,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.46097,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317329",2020-02-06 07:48:00,5.36626,20,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.4,1.46034,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317330",2020-02-06 07:49:00,5.4712,19,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.46034,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317331",2020-02-06 07:50:00,5.57404,20,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.449,0,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317332",2020-02-06 07:51:00,5.55558,21,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.47294,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317333",2020-02-06 07:52:00,5.60796,22,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.4616,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317334",2020-02-06 07:53:00,5.50549,23,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.5939,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317335",2020-02-06 07:54:00,5.39877,24,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.42317,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317336",2020-02-06 07:55:00,5.44666,24,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.44081,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317337",2020-02-06 07:56:00,5.46073,27,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.5372,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317338",2020-02-06 07:57:00,5.46585,28,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.42254,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317339",2020-02-06 07:58:00,5.15353,32,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.41624,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317340",2020-02-06 07:59:00,5.74786,37,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.3,1.40364,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317341",2020-02-06 08:00:00,5.28036,40,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,1.4301,0,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317342",2020-02-06 08:01:00,5.26968,40,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2.2,1.42065,0,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317343",2020-02-06 08:02:00,5.36428,40,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-2,1.44837,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317344",2020-02-06 08:03:00,5.45266,41,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.9,1.42884,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317345",2020-02-06 08:04:00,5.4726,44,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,1.42128,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317346",2020-02-06 08:05:00,5.47376,48,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,1.39734,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317347",2020-02-06 08:06:00,5.396,55,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,1.48428,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317348",2020-02-06 08:07:00,5.48087,61,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,1.37277,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317349",2020-02-06 08:08:00,5.35236,63,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.8,1.37277,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317350",2020-02-06 08:09:00,5.36119,65,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.7,1.37907,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"317351",2020-02-06 08:10:00,5.35057,68,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.6,0.7245,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317352",2020-02-06 08:11:00,4.35183,70,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.5,0.71001,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317353",2020-02-06 08:12:00,3.35963,74,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1.2,0.6867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317354",2020-02-06 08:13:00,3.66691,77,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-1,0.71064,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317355",2020-02-06 08:14:00,3.53017,80,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-0.9,0.67977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317356",2020-02-06 08:15:00,3.5273,83,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-0.7,0.65079,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317357",2020-02-06 08:16:00,3.21626,85,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-0.6,0.64638,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317358",2020-02-06 08:17:00,3.13915,88,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,-0.3,0.61677,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317359",2020-02-06 08:18:00,3.12939,90,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,0,0.61047,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317360",2020-02-06 08:19:00,2.85836,93,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,0.3,0.5985,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"317361",2020-02-06 08:20:00,3.2045,96,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22.5,0.7,0.59724,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317362",2020-02-06 08:21:00,3.27192,98,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,1.1,0.57267,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317363",2020-02-06 08:22:00,3.36541,104,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,1.5,0.55692,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317364",2020-02-06 08:23:00,3.42247,107,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,1.9,0.54054,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317365",2020-02-06 08:24:00,3.35543,109,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.1,0.5229,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317366",2020-02-06 08:25:00,3.44668,113,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.3,0.54054,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317367",2020-02-06 08:26:00,3.62369,118,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.4,0.50904,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317368",2020-02-06 08:27:00,3.45037,123,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.5,0.49581,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317369",2020-02-06 08:28:00,3.42287,128,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.6,0.46557,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317370",2020-02-06 08:29:00,3.42603,133,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.7,0.46494,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"317371",2020-02-06 08:30:00,3.40309,139,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.8,0.44541,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317372",2020-02-06 08:31:00,3.52333,143,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.9,0.42084,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317373",2020-02-06 08:32:00,3.61202,146,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.9,0.42084,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317374",2020-02-06 08:33:00,3.59881,149,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.9,0.4158,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317375",2020-02-06 08:34:00,3.62393,152,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.9,0.45801,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317376",2020-02-06 08:35:00,3.31471,156,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.9,0.44667,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317377",2020-02-06 08:36:00,3.49799,157,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.9,0.44793,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317378",2020-02-06 08:37:00,3.53001,166,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.9,0.36225,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317379",2020-02-06 08:38:00,3.50187,175,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,2.9,0.33579,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"317380",2020-02-06 08:39:00,3.4456,182,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,3,0.32697,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317381",2020-02-06 08:40:00,3.29583,185,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,3,0.35154,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317382",2020-02-06 08:41:00,3.27581,192,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,3,0.32193,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317383",2020-02-06 08:42:00,3.27729,197,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,3.1,0.31311,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317384",2020-02-06 08:43:00,3.15599,201,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,23,3,0.27594,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317385",2020-02-06 08:44:00,3.29432,185,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3,0.30366,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317386",2020-02-06 08:45:00,3.27532,170,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,2.9,0.31059,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317387",2020-02-06 08:46:00,3.04875,192,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,2.9,0.2646,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317388",2020-02-06 08:47:00,3.22005,212,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3,0.23184,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317389",2020-02-06 08:48:00,3.21205,220,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,2.9,0.21042,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"317390",2020-02-06 08:49:00,3.24127,223,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,2.9,0.19971,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"317391",2020-02-06 08:50:00,3.23471,226,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3,0.16443,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317392",2020-02-06 08:51:00,3.39407,227,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3,0.19971,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317393",2020-02-06 08:52:00,3.40819,224,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3.1,0.1701,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317394",2020-02-06 08:53:00,3.41289,209,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3.2,0.21861,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317395",2020-02-06 08:54:00,3.36563,196,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3.2,0.1953,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317396",2020-02-06 08:55:00,3.54815,209,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3.3,0.189,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317397",2020-02-06 08:56:00,3.45902,198,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3.2,0.1701,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317398",2020-02-06 08:57:00,3.61492,190,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3.3,0.19467,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317399",2020-02-06 08:58:00,3.39332,196,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3.4,0.15561,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317400",2020-02-06 08:59:00,3.77225,234,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,23,3.5,0.05985,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"317401",2020-02-06 09:00:00,2.92949,240,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.5,0.06615,0,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317402",2020-02-06 09:01:00,3.295,228,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.5,0.08127,0,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317403",2020-02-06 09:02:00,3.47991,214,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.6,0.1008,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317404",2020-02-06 09:03:00,3.56789,219,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.6,0.09891,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317405",2020-02-06 09:04:00,3.56321,218,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.6,0.09639,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317406",2020-02-06 09:05:00,3.44074,207,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.6,0.08757,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317407",2020-02-06 09:06:00,3.12675,201,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.7,0.11655,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317408",2020-02-06 09:07:00,3.40586,201,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.8,0.06363,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317409",2020-02-06 09:08:00,3.31342,214,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,23,3.6,0.06174,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"317410",2020-02-06 09:09:00,3.28869,219,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.3,0.05355,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317411",2020-02-06 09:10:00,3.34015,221,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.1,0.02079,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317412",2020-02-06 09:11:00,3.19966,244,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.9,-0.06678,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317413",2020-02-06 09:12:00,3.20325,273,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.8,-0.12033,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317414",2020-02-06 09:13:00,3.30405,294,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.8,-0.14805,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317415",2020-02-06 09:14:00,3.21004,297,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.9,-0.14679,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"317416",2020-02-06 09:15:00,3.22091,290,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.9,-0.15309,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"317417",2020-02-06 09:16:00,3.12279,281,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.9,-0.18396,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"317418",2020-02-06 09:17:00,3.13702,275,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3,-0.19089,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"317419",2020-02-06 09:18:00,3.16011,271,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3,-0.17199,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"317420",2020-02-06 09:19:00,3.01772,259,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.1,-0.13734,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,1,1,1,1,1
"317421",2020-02-06 09:20:00,2.84322,263,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.2,-0.14301,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1,1,1
"317422",2020-02-06 09:21:00,3.35019,264,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.2,-0.12726,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1,1,1
"317423",2020-02-06 09:22:00,3.69297,263,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.2,-0.14679,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1,1,1
"317424",2020-02-06 09:23:00,3.49073,260,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.3,-0.16506,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317425",2020-02-06 09:24:00,3.60705,273,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.3,-0.17199,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317426",2020-02-06 09:25:00,3.86002,259,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3,-0.12159,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317427",2020-02-06 09:26:00,3.99969,226,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.7,-0.063,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317428",2020-02-06 09:27:00,3.80007,218,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2,-0.05229,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317429",2020-02-06 09:28:00,3.88985,225,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.7,-0.08694,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317430",2020-02-06 09:29:00,3.93459,233,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.3,-0.10395,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"317431",2020-02-06 09:30:00,3.96871,238,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.1,-0.05796,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317432",2020-02-06 09:31:00,3.97238,240,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.07308,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317433",2020-02-06 09:32:00,4.00378,246,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.09639,0,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317434",2020-02-06 09:33:00,4.05815,230,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.05103,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317435",2020-02-06 09:34:00,4.02089,228,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.08253,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317436",2020-02-06 09:35:00,3.91275,244,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.08253,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317437",2020-02-06 09:36:00,3.78127,229,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.04599,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317438",2020-02-06 09:37:00,3.79388,226,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.04473,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317439",2020-02-06 09:38:00,3.54726,213,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.02646,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317440",2020-02-06 09:39:00,3.34144,228,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.1,-0.10206,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317441",2020-02-06 09:40:00,3.33754,248,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.1,-0.189,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317442",2020-02-06 09:41:00,3.02537,238,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.1,-0.08253,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317443",2020-02-06 09:42:00,2.90861,235,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1,-0.10836,1,0,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"317444",2020-02-06 09:43:00,2.86751,270,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.1,-0.24129,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"317445",2020-02-06 09:44:00,2.90178,273,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.1,-0.22365,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"317446",2020-02-06 09:45:00,2.97316,267,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.1,-0.25263,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"317447",2020-02-06 09:46:00,3.1133,283,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.1,-0.19719,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"317448",2020-02-06 09:47:00,3.37935,245,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.3,-0.10206,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"317449",2020-02-06 09:48:00,3.05272,226,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.3,-0.04599,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"317450",2020-02-06 09:49:00,2.78446,215,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.4,-0.0441,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"317451",2020-02-06 09:50:00,2.57868,204,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.4,0.00566999,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317452",2020-02-06 09:51:00,2.44423,198,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.4,0.00630001,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317453",2020-02-06 09:52:00,2.30091,206,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.5,0.00504002,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317454",2020-02-06 09:53:00,2.14151,218,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.4,-0.05103,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317455",2020-02-06 09:54:00,2.58856,240,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.5,-0.11277,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317456",2020-02-06 09:55:00,2.67263,252,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,1.6,-0.1827,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317457",2020-02-06 09:56:00,2.59789,274,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.1,-0.25893,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317458",2020-02-06 09:57:00,2.45322,292,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,2.6,-0.26019,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317459",2020-02-06 09:58:00,2.76,318,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.1,-0.34398,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317460",2020-02-06 09:59:00,3.38609,337,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.3,-0.40068,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"317461",2020-02-06 10:00:00,3.67304,327,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,3.6,-0.4662,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317462",2020-02-06 10:01:00,2.93133,283,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.8,-0.37863,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317463",2020-02-06 10:02:00,2.52447,279,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.9,-0.32193,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317464",2020-02-06 10:03:00,2.6795,282,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4,-0.14679,1,0,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317465",2020-02-06 10:04:00,2.22927,269,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4,-0.126,1,0,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317466",2020-02-06 10:05:00,2.17314,262,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4,-0.21483,1,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317467",2020-02-06 10:06:00,2.16612,251,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4,-0.13293,1,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317468",2020-02-06 10:07:00,3.0268,249,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.3,-0.28476,1,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317469",2020-02-06 10:08:00,2.69872,244,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.5,-0.29106,1,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317470",2020-02-06 10:09:00,2.60845,268,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.2,-0.34146,1,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317471",2020-02-06 10:10:00,2.54964,298,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.3,-0.47817,1,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317472",2020-02-06 10:11:00,2.98202,313,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4,-0.50967,1,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317473",2020-02-06 10:12:00,3.26169,329,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.2,-0.60354,1,0,1,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317474",2020-02-06 10:13:00,3.39981,332,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.1,-0.63441,0,0,1,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317475",2020-02-06 10:14:00,3.09392,347,0,28,10,21.5,21,22,23,23,0,0,21.5,22.5,21,21,21,21.5,23,4.8,-0.71064,0,0,1,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317476",2020-02-06 10:15:00,3.42581,374,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21,21,21,21.5,23,5.3,-0.71883,0,0,1,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317477",2020-02-06 10:16:00,3.4505,387,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21,21,21,21.5,23,6,-0.7497,0,0,1,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317478",2020-02-06 10:17:00,3.44041,402,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21,21,21,21.5,23,5.7,-0.74403,0,0,1,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317479",2020-02-06 10:18:00,3.29483,375,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21,21,21,21.5,23,6.5,-0.63945,0,0,1,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317480",2020-02-06 10:19:00,3.03193,408,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,21.5,23,7.2,-0.82656,0,0,1,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317481",2020-02-06 10:20:00,2.66204,377,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,21.5,23,7.8,-0.59598,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317482",2020-02-06 10:21:00,2.2715,433,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,21.5,23,6.9,-0.80892,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317483",2020-02-06 10:22:00,2.22657,413,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,21.5,23,5.1,-0.89523,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
