"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"317484",2020-02-06 10:23:00,2.12737,421,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,4.3,-0.93303,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317485",2020-02-06 10:24:00,2.40932,404,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,3.6,-0.83286,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317486",2020-02-06 10:25:00,2.26165,396,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,4.9,-0.82656,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317487",2020-02-06 10:26:00,2.11147,392,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,5.8,-0.84483,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317488",2020-02-06 10:27:00,2.36804,391,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,4.1,-0.80829,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317489",2020-02-06 10:28:00,2.09451,370,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,4.6,-0.7749,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317490",2020-02-06 10:29:00,2.12959,356,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,5.6,-0.71316,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"317491",2020-02-06 10:30:00,2.33115,356,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,6,-0.78183,0,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"317492",2020-02-06 10:31:00,2.33088,395,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,6.4,-0.88326,0,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"317493",2020-02-06 10:32:00,2.13754,392,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,6.5,-0.82971,0,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"317494",2020-02-06 10:33:00,2.31523,401,0,22,10,21.5,21,24.5,22,23,0,0,21.5,22.5,21.5,21,21,22,23,5.3,-0.8442,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317495",2020-02-06 10:34:00,2.34906,382,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,5.5,-0.83853,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317496",2020-02-06 10:35:00,2.21627,383,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,4.8,-0.78687,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317497",2020-02-06 10:36:00,2.07265,395,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,4.1,-0.8757,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317498",2020-02-06 10:37:00,2.60133,380,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,4.9,-0.75033,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317499",2020-02-06 10:38:00,2.49682,394,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,5,-0.87633,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317500",2020-02-06 10:39:00,2.37158,376,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,4.2,-0.78876,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317501",2020-02-06 10:40:00,2.62543,399,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,4.9,-0.92043,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317502",2020-02-06 10:41:00,3.32348,433,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,4.6,-0.96453,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317503",2020-02-06 10:42:00,3.37249,387,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,4.2,-0.81396,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"317504",2020-02-06 10:43:00,3.41298,397,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,2.9,-0.85869,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317505",2020-02-06 10:44:00,3.50448,401,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,3.3,-0.86688,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317506",2020-02-06 10:45:00,3.51784,409,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,3,-0.9261,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317507",2020-02-06 10:46:00,3.51534,423,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,3.1,-0.96516,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317508",2020-02-06 10:47:00,3.0982,403,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,3.4,-0.93366,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317509",2020-02-06 10:48:00,3.38603,395,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23,3.3,-0.87759,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317510",2020-02-06 10:49:00,2.91608,405,0,28,10,21.5,21,22,23,23,0,0,21.5,22.5,21.5,21,21,22,23,4.2,-0.91035,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317511",2020-02-06 10:50:00,2.49135,408,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,4.2,-0.9198,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317512",2020-02-06 10:51:00,1.7647,421,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,4,-1.03446,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317513",2020-02-06 10:52:00,1.1817,396,0,28,10,21.5,21,22,22,22,0,0,21.5,22.5,21.5,21,21,22,23,4.3,-1.05588,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317514",2020-02-06 10:53:00,1.31597,447,0,28,10,21.5,21,22,22,22,0,0,22,22.5,21.5,21,21,22,23,4.7,-1.04706,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317515",2020-02-06 10:54:00,1.62445,440,0,28,10,21.5,21,22,22,22,0,0,22,22.5,21.5,21,21,22,23,2.4,-1.03446,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317516",2020-02-06 10:55:00,1.08877,432,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,2.5,-1.07163,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317517",2020-02-06 10:56:00,0.90635,417,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,3.5,-0.95319,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317518",2020-02-06 10:57:00,0.875459,431,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,3.9,-1.10313,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317519",2020-02-06 10:58:00,0.890474,422,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,3.7,-1.0836,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317520",2020-02-06 10:59:00,0.830468,470,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,3.8,-1.27386,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317521",2020-02-06 11:00:00,0.760816,474,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,4.5,-1.23606,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317522",2020-02-06 11:01:00,0.493167,523,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,4.7,-1.44144,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317523",2020-02-06 11:02:00,0.739938,567,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,4.5,-1.50066,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317524",2020-02-06 11:03:00,0.745195,523,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,4.1,-1.35513,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317525",2020-02-06 11:04:00,0.749905,486,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,4.1,-1.16235,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317526",2020-02-06 11:05:00,0.765616,438,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,2.9,-1.06029,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317527",2020-02-06 11:06:00,0.794389,444,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,2.7,-0.95067,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317528",2020-02-06 11:07:00,1.70613,410,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,3,-0.91476,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317529",2020-02-06 11:08:00,1.64325,368,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,3.1,-0.64323,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317530",2020-02-06 11:09:00,1.61081,315,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,3.2,-0.55566,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317531",2020-02-06 11:10:00,2.0654,329,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23,2.4,-0.44163,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317532",2020-02-06 11:11:00,2.43882,414,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23.5,2.7,-0.80829,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317533",2020-02-06 11:12:00,2.69305,475,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23.5,4.2,-1.10943,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317534",2020-02-06 11:13:00,2.81763,482,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23.5,4.7,-1.22094,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317535",2020-02-06 11:14:00,2.84467,567,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,23.5,5.6,-1.46853,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317536",2020-02-06 11:15:00,2.91859,562,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23.5,5.4,-1.54413,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317537",2020-02-06 11:16:00,3.19808,572,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23.5,6,-1.52586,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317538",2020-02-06 11:17:00,2.79614,546,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23.5,4.8,-1.38789,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317539",2020-02-06 11:18:00,2.66514,509,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,23.5,5.2,-1.23669,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317540",2020-02-06 11:19:00,2.55339,510,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.1,-1.17243,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317541",2020-02-06 11:20:00,1.88502,449,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.7,-1.06533,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317542",2020-02-06 11:21:00,1.34747,432,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.5,-0.94185,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317543",2020-02-06 11:22:00,0.902855,396,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.6,-0.87633,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317544",2020-02-06 11:23:00,1.1013,401,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.4,-0.88956,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317545",2020-02-06 11:24:00,1.08866,412,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,4.5,-0.95823,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317546",2020-02-06 11:25:00,1.07666,415,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,4.3,-0.95256,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317547",2020-02-06 11:26:00,0.963568,423,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,4.5,-1.00359,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317548",2020-02-06 11:27:00,0.925149,473,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,4.6,-1.19889,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317549",2020-02-06 11:28:00,0.776437,476,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,4.1,-1.2348,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317550",2020-02-06 11:29:00,0.833959,501,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,4.4,-1.34946,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317551",2020-02-06 11:30:00,0.869757,516,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,4.8,-1.48239,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317552",2020-02-06 11:31:00,1.05182,529,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.1,-1.7199,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317553",2020-02-06 11:32:00,0.870933,543,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5,-1.6317,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"317554",2020-02-06 11:33:00,0.876096,564,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5,-1.52523,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317555",2020-02-06 11:34:00,1.04191,568,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5,-1.55043,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317556",2020-02-06 11:35:00,0.852699,459,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.6,-1.06281,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317557",2020-02-06 11:36:00,0.914773,498,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,4.9,-1.39986,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317558",2020-02-06 11:37:00,1.70494,532,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21,22,23.5,4.8,-1.36836,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317559",2020-02-06 11:38:00,1.25458,528,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21,22,23.5,4.5,-1.43892,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317560",2020-02-06 11:39:00,1.65908,492,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21,22,23.5,4.5,-1.26441,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317561",2020-02-06 11:40:00,2.16154,554,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21,22,23.5,4.6,-2.0538,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317562",2020-02-06 11:41:00,2.40874,602,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.1,-2.24343,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317563",2020-02-06 11:42:00,2.63216,626,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22,23.5,5.5,-2.22516,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317564",2020-02-06 11:43:00,2.84397,618,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.2,-2.22894,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317565",2020-02-06 11:44:00,2.8474,630,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.5,-2.22831,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317566",2020-02-06 11:45:00,2.86847,615,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.6,-2.19303,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317567",2020-02-06 11:46:00,2.65017,628,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.3,-2.29383,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317568",2020-02-06 11:47:00,2.51042,628,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,4.3,-2.26863,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317569",2020-02-06 11:48:00,2.27858,624,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5,-2.13129,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317570",2020-02-06 11:49:00,2.38448,594,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.1,-2.1168,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317571",2020-02-06 11:50:00,2.05148,579,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.6,-1.92906,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317572",2020-02-06 11:51:00,1.28838,514,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,6,-1.79172,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317573",2020-02-06 11:52:00,1.17668,511,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,6.4,-1.7262,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317574",2020-02-06 11:53:00,1.11438,482,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.2,-1.6695,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317575",2020-02-06 11:54:00,0.98255,455,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.2,-1.50003,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317576",2020-02-06 11:55:00,0.558134,418,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.8,-1.39419,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317577",2020-02-06 11:56:00,0.825555,430,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5.3,-1.48617,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317578",2020-02-06 11:57:00,0.840126,465,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,4.9,-1.55736,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317579",2020-02-06 11:58:00,0.786106,453,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,4.4,-1.54476,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317580",2020-02-06 11:59:00,0.696725,482,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,4.4,-1.72683,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317581",2020-02-06 12:00:00,0.727365,501,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,4.4,-1.76463,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317582",2020-02-06 12:01:00,0.737068,526,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5,-1.77723,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317583",2020-02-06 12:02:00,0.725834,528,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21,22.5,23.5,5,-1.54539,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"317584",2020-02-06 12:03:00,0.714413,559,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5,-1.70163,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317585",2020-02-06 12:04:00,0.714012,561,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.2,-1.9341,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317586",2020-02-06 12:05:00,0.700886,622,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.10609,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317587",2020-02-06 12:06:00,1.00901,639,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.26233,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317588",2020-02-06 12:07:00,1.47234,634,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.18421,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317589",2020-02-06 12:08:00,1.14793,629,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.37636,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317590",2020-02-06 12:09:00,1.5773,668,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5,-2.38266,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317591",2020-02-06 12:10:00,2.08188,674,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.2,-2.39526,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317592",2020-02-06 12:11:00,2.43152,678,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.42046,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317593",2020-02-06 12:12:00,2.64956,622,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.3,-1.68084,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317594",2020-02-06 12:13:00,2.79012,576,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.457,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317595",2020-02-06 12:14:00,2.79424,676,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.38203,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317596",2020-02-06 12:15:00,2.51903,664,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.32659,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317597",2020-02-06 12:16:00,3.01942,630,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.4,-2.18673,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317598",2020-02-06 12:17:00,2.56115,602,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.7,-2.11617,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317599",2020-02-06 12:18:00,2.51136,603,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.1,-2.11743,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317600",2020-02-06 12:19:00,2.15859,602,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.4,-2.16216,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317601",2020-02-06 12:20:00,1.65646,610,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.1,-2.19996,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317602",2020-02-06 12:21:00,1.34165,638,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.28753,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317603",2020-02-06 12:22:00,1.30764,644,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.7,-2.31966,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317604",2020-02-06 12:23:00,0.953839,641,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.32659,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317605",2020-02-06 12:24:00,1.05006,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.3562,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317606",2020-02-06 12:25:00,0.939887,661,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.35998,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317607",2020-02-06 12:26:00,0.849604,660,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.2,-2.35683,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317608",2020-02-06 12:27:00,0.945848,660,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.4,-2.35683,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317609",2020-02-06 12:28:00,0.758622,659,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.33919,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317610",2020-02-06 12:29:00,0.779565,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.34549,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317611",2020-02-06 12:30:00,0.723186,659,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.35053,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317612",2020-02-06 12:31:00,0.763463,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.3,-2.35116,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"317613",2020-02-06 12:32:00,0.745606,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.6,-2.32344,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,1,1,1
"317614",2020-02-06 12:33:00,0.706703,659,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.33163,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317615",2020-02-06 12:34:00,0.702318,659,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.33226,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317616",2020-02-06 12:35:00,0.71569,655,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.2,-2.33793,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317617",2020-02-06 12:36:00,1.13933,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.3436,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317618",2020-02-06 12:37:00,1.46866,661,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,4.8,-2.38455,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317619",2020-02-06 12:38:00,1.36042,660,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.38833,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317620",2020-02-06 12:39:00,1.74634,659,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.38959,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317621",2020-02-06 12:40:00,2.12055,660,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.39526,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317622",2020-02-06 12:41:00,2.42354,660,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.40093,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"317623",2020-02-06 12:42:00,2.62167,660,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.3,-2.41983,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"317624",2020-02-06 12:43:00,2.9319,661,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.1,-2.42172,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317625",2020-02-06 12:44:00,2.83163,664,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.2,-2.45448,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317626",2020-02-06 12:45:00,2.78527,661,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.2,-2.45196,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317627",2020-02-06 12:46:00,2.67495,661,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.1,-2.46393,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317628",2020-02-06 12:47:00,2.54295,661,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.45826,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317629",2020-02-06 12:48:00,2.03773,660,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.9,-2.45826,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317630",2020-02-06 12:49:00,1.84004,661,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.45826,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317631",2020-02-06 12:50:00,1.05173,551,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.42172,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317632",2020-02-06 12:51:00,0.81555,491,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.20815,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317633",2020-02-06 12:52:00,0.491159,470,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.21823,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317634",2020-02-06 12:53:00,0.424287,450,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.2,-2.34423,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317635",2020-02-06 12:54:00,0.704295,465,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.4,-2.34612,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317636",2020-02-06 12:55:00,0.520258,462,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.2,-2.45133,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317637",2020-02-06 12:56:00,0.407498,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,4.9,-2.4696,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317638",2020-02-06 12:57:00,0.32819,657,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5,-2.46078,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317639",2020-02-06 12:58:00,0,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.46456,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317640",2020-02-06 12:59:00,0.324712,657,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.41416,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317641",2020-02-06 13:00:00,0.345664,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.40786,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317642",2020-02-06 13:01:00,0.325452,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.7,-2.3688,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317643",2020-02-06 13:02:00,0.328729,656,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.331,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317644",2020-02-06 13:03:00,0.309395,656,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.2,-2.27556,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317645",2020-02-06 13:04:00,0.291487,657,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.5,-2.2302,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317646",2020-02-06 13:05:00,0,655,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.4,-2.18043,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317647",2020-02-06 13:06:00,0.31319,656,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.2,-2.12436,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317648",2020-02-06 13:07:00,0.307432,655,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.2,-2.42613,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317649",2020-02-06 13:08:00,0.31851,654,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.40093,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317650",2020-02-06 13:09:00,0,653,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.37006,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317651",2020-02-06 13:10:00,0.357598,652,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.38266,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317652",2020-02-06 13:11:00,0.429317,652,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.2,-2.37006,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317653",2020-02-06 13:12:00,0.458211,651,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.36376,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317654",2020-02-06 13:13:00,0.491763,650,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.1,-2.38266,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317655",2020-02-06 13:14:00,0.494729,651,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.2,-2.38518,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317656",2020-02-06 13:15:00,0.486113,651,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.9,-2.40156,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317657",2020-02-06 13:16:00,0.64847,649,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.9,-2.41353,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317658",2020-02-06 13:17:00,0.568909,649,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.5,-2.42613,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317659",2020-02-06 13:18:00,0.525502,647,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.43243,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317660",2020-02-06 13:19:00,0.519783,647,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.5,-2.43936,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317661",2020-02-06 13:20:00,0.518137,642,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.9,-2.43243,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317662",2020-02-06 13:21:00,0,633,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.7,-2.44566,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317663",2020-02-06 13:22:00,0.495066,591,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.45133,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317664",2020-02-06 13:23:00,0.776526,546,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.3,-2.4948,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317665",2020-02-06 13:24:00,0.542375,496,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.48913,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317666",2020-02-06 13:25:00,0.500985,455,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.6,-2.47653,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317667",2020-02-06 13:26:00,0.332674,439,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.4,-2.46393,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317668",2020-02-06 13:27:00,0.528375,428,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.1,-2.47653,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317669",2020-02-06 13:28:00,0.519651,372,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,4.9,-2.47023,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317670",2020-02-06 13:29:00,0.508772,273,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.3,-2.39589,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317671",2020-02-06 13:30:00,0.63618,252,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.19366,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317672",2020-02-06 13:31:00,0.513086,325,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5,-2.14263,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317673",2020-02-06 13:32:00,0.509057,504,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.23209,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317674",2020-02-06 13:33:00,0.50671,619,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6,-2.21319,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317675",2020-02-06 13:34:00,0.504131,626,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.5,-2.20563,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317676",2020-02-06 13:35:00,0.484478,624,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.7,-2.15397,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317677",2020-02-06 13:36:00,0.483532,625,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.9,-2.09664,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317678",2020-02-06 13:37:00,0,623,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.8,-2.25603,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317679",2020-02-06 13:38:00,0.412373,622,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.6,-2.31021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317680",2020-02-06 13:39:00,0.434853,618,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.29005,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317681",2020-02-06 13:40:00,0.422025,599,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.8,-2.29509,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317682",2020-02-06 13:41:00,0.419591,590,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.8,-2.30013,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317683",2020-02-06 13:42:00,0.434517,583,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.7,-2.29383,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317684",2020-02-06 13:43:00,0.291454,577,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.2,-2.28249,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317685",2020-02-06 13:44:00,0.453879,499,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.4,-2.26674,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317686",2020-02-06 13:45:00,0.345034,465,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.2,-2.26296,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317687",2020-02-06 13:46:00,0.449132,481,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,5.4,-2.26485,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317688",2020-02-06 13:47:00,0.436008,538,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.3,-2.24469,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317689",2020-02-06 13:48:00,0.567514,608,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.6,-2.24343,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317690",2020-02-06 13:49:00,0.430527,599,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.8,-2.2491,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317691",2020-02-06 13:50:00,0.413937,593,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.4,-2.21256,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317692",2020-02-06 13:51:00,0.42738,589,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.9,-2.26737,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317693",2020-02-06 13:52:00,0.319346,588,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.4,-2.22201,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317694",2020-02-06 13:53:00,0.329338,565,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.3,-2.25981,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317695",2020-02-06 13:54:00,0.438673,460,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,6.8,-2.27619,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317696",2020-02-06 13:55:00,0.437981,385,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7,-2.28438,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317697",2020-02-06 13:56:00,0.447499,351,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.3,-2.33541,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317698",2020-02-06 13:57:00,0.370709,432,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.6,-2.31966,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317699",2020-02-06 13:58:00,0.44822,473,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,8.1,-2.3436,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317700",2020-02-06 13:59:00,0.473269,560,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.9,-2.33163,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317701",2020-02-06 14:00:00,0.460917,465,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.9,-2.30958,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317702",2020-02-06 14:01:00,0.432833,371,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.9,-2.03553,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317703",2020-02-06 14:02:00,0.42689,376,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,7.9,-2.01348,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317704",2020-02-06 14:03:00,0.298706,287,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,8.1,-2.14326,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317705",2020-02-06 14:04:00,0.465461,199,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23.5,8.1,-2.15523,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317706",2020-02-06 14:05:00,0.440779,188,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.4,-2.31903,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317707",2020-02-06 14:06:00,0.465844,173,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.2,-2.30139,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317708",2020-02-06 14:07:00,0.439101,199,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.1,-2.26926,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317709",2020-02-06 14:08:00,0.577051,283,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.3,-2.29446,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317710",2020-02-06 14:09:00,0.486748,357,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.5,-2.28249,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317711",2020-02-06 14:10:00,0.479519,345,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.9,-2.2806,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317712",2020-02-06 14:11:00,0.479591,381,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7,-2.25099,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317713",2020-02-06 14:12:00,0.529319,440,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7,-2.23776,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317714",2020-02-06 14:13:00,0.445483,381,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.8,-2.23776,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317715",2020-02-06 14:14:00,0.485361,299,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.9,-2.2302,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317716",2020-02-06 14:15:00,0,202,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.4,-2.21886,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317717",2020-02-06 14:16:00,0.501197,118,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.3,-2.15586,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317718",2020-02-06 14:17:00,1.625,90,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.5,-1.94103,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317719",2020-02-06 14:18:00,1.15816,105,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.7,-1.85409,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317720",2020-02-06 14:19:00,0.840651,124,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,8,-1.82763,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317721",2020-02-06 14:20:00,1.25177,171,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,8,-1.79739,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317722",2020-02-06 14:21:00,1.68904,249,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.8,-1.76967,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317723",2020-02-06 14:22:00,1.92269,335,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.1,-1.74321,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317724",2020-02-06 14:23:00,1.67328,427,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.7,-1.74636,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317725",2020-02-06 14:24:00,1.53539,494,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7,-1.70163,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317726",2020-02-06 14:25:00,1.5239,538,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.6,-1.65816,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317727",2020-02-06 14:26:00,1.47826,551,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.8,-1.6884,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317728",2020-02-06 14:27:00,1.07074,549,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.1,-1.67139,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317729",2020-02-06 14:28:00,0.873013,548,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.2,-1.66446,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317730",2020-02-06 14:29:00,0.698006,543,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.6,-1.6821,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317731",2020-02-06 14:30:00,0.563252,544,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.5,-1.71423,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317732",2020-02-06 14:31:00,0.426195,542,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.2,-1.69344,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317733",2020-02-06 14:32:00,0.49414,540,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7,-1.66446,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317734",2020-02-06 14:33:00,0,538,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.8,-1.67013,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317735",2020-02-06 14:34:00,0.440248,537,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7,-1.64619,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317736",2020-02-06 14:35:00,0.379773,534,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.2,-1.48428,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317737",2020-02-06 14:36:00,0.32487,532,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7,-1.2726,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317738",2020-02-06 14:37:00,0.37299,530,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7,-0.9954,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317739",2020-02-06 14:38:00,0.394735,527,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,6.4,-1.46916,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317740",2020-02-06 14:39:00,0.360334,509,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7,-1.50633,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317741",2020-02-06 14:40:00,0.346767,493,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.4,-1.30599,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317742",2020-02-06 14:41:00,0.309912,485,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22.5,23,7.6,-0.92106,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317743",2020-02-06 14:42:00,0.32745,479,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.9,-1.48806,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317744",2020-02-06 14:43:00,0.399494,476,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,8,-1.24236,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317745",2020-02-06 14:44:00,0.487685,475,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.9,-0.44226,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317746",2020-02-06 14:45:00,0.34924,481,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.8,-0.24003,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317747",2020-02-06 14:46:00,0.342287,491,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,8.2,-0.4095,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317748",2020-02-06 14:47:00,0.382474,504,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.8,-0.16569,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317749",2020-02-06 14:48:00,0.432243,503,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,6.6,-0.03213,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317750",2020-02-06 14:49:00,0.455844,500,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,6.6,-0.00126,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317751",2020-02-06 14:50:00,0.559207,497,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,6.9,-0.05103,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317752",2020-02-06 14:51:00,0.50305,496,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.1,-0.21546,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317753",2020-02-06 14:52:00,0.732072,480,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7,-0.23436,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317754",2020-02-06 14:53:00,0.437929,491,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.4,-0.68796,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317755",2020-02-06 14:54:00,0.450911,488,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.2,-0.38556,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317756",2020-02-06 14:55:00,0.396145,486,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.1,-0.189,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317757",2020-02-06 14:56:00,0.450047,482,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,23,7.1,-0.17829,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317758",2020-02-06 14:57:00,0.397312,481,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,23,7.3,-0.22806,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317759",2020-02-06 14:58:00,0.444273,478,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,23,7.9,-0.0819,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317760",2020-02-06 14:59:00,0.534463,473,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,23,7.5,-0.13986,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317761",2020-02-06 15:00:00,0.307037,472,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.4,-0.29043,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317762",2020-02-06 15:01:00,0.453393,469,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.1,-0.31626,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317763",2020-02-06 15:02:00,0.58065,466,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.3,-0.3465,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317764",2020-02-06 15:03:00,0.518633,462,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.4,-0.3339,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317765",2020-02-06 15:04:00,0.582252,459,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.5,-0.34083,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317766",2020-02-06 15:05:00,0.428733,458,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.7,-0.26586,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317767",2020-02-06 15:06:00,0.461388,453,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,6.9,-0.25893,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317768",2020-02-06 15:07:00,0.495256,452,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23,7.2,-0.20349,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317769",2020-02-06 15:08:00,0.484678,449,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,7.3,-0.29988,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317770",2020-02-06 15:09:00,0.470379,446,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,7.4,-0.27279,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317771",2020-02-06 15:10:00,0.288933,440,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,6.8,-0.29673,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317772",2020-02-06 15:11:00,0.435985,439,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,6.8,-0.14679,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317773",2020-02-06 15:12:00,0.467444,434,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,6.7,-0.11466,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317774",2020-02-06 15:13:00,0.431261,433,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,7.1,-0.17892,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317775",2020-02-06 15:14:00,0.405761,429,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,6.9,-0.19719,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317776",2020-02-06 15:15:00,0.413733,428,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,7.2,-0.13041,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317777",2020-02-06 15:16:00,0.402676,424,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,7.3,-0.17073,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317778",2020-02-06 15:17:00,0,421,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,7.4,-0.18144,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317779",2020-02-06 15:18:00,0.387445,417,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,23.5,6.9,-0.08379,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317780",2020-02-06 15:19:00,0.492632,414,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.1,-0.07497,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317781",2020-02-06 15:20:00,0.424185,411,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,6.9,-0.06363,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317782",2020-02-06 15:21:00,0.341147,410,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,6.8,-0.15876,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317783",2020-02-06 15:22:00,0.343481,405,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,6.8,-0.34776,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317784",2020-02-06 15:23:00,0.328672,405,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,6.8,-0.69426,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317785",2020-02-06 15:24:00,0,401,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.2,-0.75663,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317786",2020-02-06 15:25:00,0.34358,401,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.5,-0.62496,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317787",2020-02-06 15:26:00,0.354296,396,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.3,-0.48636,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317788",2020-02-06 15:27:00,0.323421,391,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.8,-0.5859,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317789",2020-02-06 15:28:00,0.329918,387,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.3,-0.65457,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317790",2020-02-06 15:29:00,0.32863,383,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.3,-0.65583,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317791",2020-02-06 15:30:00,0.320612,383,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.3,-0.74781,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
