"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"317792",2020-02-06 15:31:00,0.341324,381,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.2,-0.80136,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317793",2020-02-06 15:32:00,0.326025,374,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,23,23.5,7.2,-0.78876,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317794",2020-02-06 15:33:00,0.323171,374,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,23,23.5,7.2,-0.79443,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317795",2020-02-06 15:34:00,0.322293,370,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,23,23.5,7.1,-0.69363,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317796",2020-02-06 15:35:00,0.336966,367,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,23,23.5,7.1,-0.7182,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317797",2020-02-06 15:36:00,0.338162,364,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.1,-0.52416,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317798",2020-02-06 15:37:00,0,357,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.1,-0.62559,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317799",2020-02-06 15:38:00,0.338438,359,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.1,-0.44415,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317800",2020-02-06 15:39:00,0.376795,351,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.1,-0.189,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317801",2020-02-06 15:40:00,0.313088,353,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.1,0.02457,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317802",2020-02-06 15:41:00,0.391977,342,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.1,0.05607,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317803",2020-02-06 15:42:00,0.525198,341,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,6.9,0.08631,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317804",2020-02-06 15:43:00,0.410692,340,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,6.8,0.08757,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317805",2020-02-06 15:44:00,0,333,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,6.9,0.08568,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317806",2020-02-06 15:45:00,0.429075,335,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7,0.0756,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317807",2020-02-06 15:46:00,0.48206,331,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7,0.08505,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317808",2020-02-06 15:47:00,0.550293,327,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7,0.11151,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317809",2020-02-06 15:48:00,0.564587,320,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7,0.1071,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317810",2020-02-06 15:49:00,0.571122,319,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7,0.12033,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317811",2020-02-06 15:50:00,0.552338,315,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.1,0.10143,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317812",2020-02-06 15:51:00,0.570297,305,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.1,0.10017,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317813",2020-02-06 15:52:00,0.565408,306,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.2,0.10584,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317814",2020-02-06 15:53:00,0.579117,305,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.2,0.1323,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317815",2020-02-06 15:54:00,0.572242,303,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.2,0.12474,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317816",2020-02-06 15:55:00,0.556458,296,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.2,0.10962,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317817",2020-02-06 15:56:00,0.565693,296,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.2,0.0945,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317818",2020-02-06 15:57:00,0.808492,288,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.2,0.11466,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317819",2020-02-06 15:58:00,0.591003,287,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.3,0.11214,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317820",2020-02-06 15:59:00,0.345503,287,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.3,0.14427,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317821",2020-02-06 16:00:00,0.507153,283,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.5,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317822",2020-02-06 16:01:00,0.470353,276,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.5,0.39627,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317823",2020-02-06 16:02:00,0.479175,275,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.6,0.33957,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317824",2020-02-06 16:03:00,0.418214,273,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.6,0.30177,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317825",2020-02-06 16:04:00,0.460768,268,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.6,0.29043,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317826",2020-02-06 16:05:00,0.371802,263,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.7,0.3087,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317827",2020-02-06 16:06:00,0.345603,260,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.7,0.29484,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317828",2020-02-06 16:07:00,0.337392,262,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.7,0.28917,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317829",2020-02-06 16:08:00,0.338838,258,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,7.8,0.15687,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317830",2020-02-06 16:09:00,0.297155,253,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8,0.07434,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317831",2020-02-06 16:10:00,0.413494,250,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.2,0.03717,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317832",2020-02-06 16:11:00,0.407572,247,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.3,-0.0504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317833",2020-02-06 16:12:00,0,241,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.2,-0.04347,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317834",2020-02-06 16:13:00,0,241,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.3,-0.03717,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317835",2020-02-06 16:14:00,0.310107,236,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.3,-0.03654,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317836",2020-02-06 16:15:00,0.365286,234,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.3,-0.06363,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317837",2020-02-06 16:16:00,0.3931,231,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.3,-0.08316,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317838",2020-02-06 16:17:00,0.426873,228,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.3,-0.10773,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317839",2020-02-06 16:18:00,0.519325,222,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.3,-0.10836,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317840",2020-02-06 16:19:00,0.413203,219,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.4,-0.1008,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317841",2020-02-06 16:20:00,0.503745,216,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.4,-0.07623,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317842",2020-02-06 16:21:00,0.541656,213,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.3,-0.063,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317843",2020-02-06 16:22:00,0.547355,210,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.4,-0.01386,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317844",2020-02-06 16:23:00,0.545273,205,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.5,-0.07308,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317845",2020-02-06 16:24:00,0.747339,202,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.4,0.14175,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317846",2020-02-06 16:25:00,0.524106,201,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23.5,8.5,0.23499,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317847",2020-02-06 16:26:00,0.534705,197,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.5,0.1512,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317848",2020-02-06 16:27:00,0.514706,194,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.7,0.0693,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317849",2020-02-06 16:28:00,0.524147,189,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.7,0.07434,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317850",2020-02-06 16:29:00,0.520815,187,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.8,-0.01008,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317851",2020-02-06 16:30:00,0.475779,183,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.9,0.04599,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317852",2020-02-06 16:31:00,0.76836,178,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,9,0.00504,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317853",2020-02-06 16:32:00,0.511167,177,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.9,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317854",2020-02-06 16:33:00,0.450661,174,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,9,0.01764,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317855",2020-02-06 16:34:00,0.417857,170,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9,0.02457,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317856",2020-02-06 16:35:00,0.348611,167,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.2,0.04347,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317857",2020-02-06 16:36:00,0.30397,163,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.2,0.07434,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317858",2020-02-06 16:37:00,0.317266,160,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.2,0.08757,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317859",2020-02-06 16:38:00,0.335017,157,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.2,0.07497,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317860",2020-02-06 16:39:00,0,153,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.2,0.09891,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317861",2020-02-06 16:40:00,0.459195,149,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.2,0.10647,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317862",2020-02-06 16:41:00,0.355883,145,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.3,0.12537,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317863",2020-02-06 16:42:00,0.394488,143,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.3,0.14868,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317864",2020-02-06 16:43:00,0.298578,139,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.3,0.17325,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317865",2020-02-06 16:44:00,0.366983,134,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9.2,0.19215,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317866",2020-02-06 16:45:00,0.360427,107,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,9,0.21924,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317867",2020-02-06 16:46:00,0.377992,48,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.7,0.23247,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317868",2020-02-06 16:47:00,0.401506,31,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.3,0.27027,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317869",2020-02-06 16:48:00,0.423095,30,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8,0.30807,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317870",2020-02-06 16:49:00,0.463343,30,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,7.8,0.32445,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317871",2020-02-06 16:50:00,0.424567,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,7.5,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317872",2020-02-06 16:51:00,0.653272,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,7.3,0.34587,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317873",2020-02-06 16:52:00,0.528938,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,7.1,0.35784,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317874",2020-02-06 16:53:00,0.524368,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.9,0.25704,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317875",2020-02-06 16:54:00,0.518558,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.8,0.25767,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317876",2020-02-06 16:55:00,0.659265,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.7,0.2646,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317877",2020-02-06 16:56:00,0.504251,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.6,0.28287,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317878",2020-02-06 16:57:00,0.405309,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.5,0.30114,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317879",2020-02-06 16:58:00,0.415739,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.5,0.31248,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317880",2020-02-06 16:59:00,0.353284,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.5,0.31437,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317881",2020-02-06 17:00:00,0.469455,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.32319,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317882",2020-02-06 17:01:00,0.505792,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.3,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317883",2020-02-06 17:02:00,0.386489,26,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.3,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317884",2020-02-06 17:03:00,0.448623,26,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.2,0.35658,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317885",2020-02-06 17:04:00,0.459388,25,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.2,0.38367,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317886",2020-02-06 17:05:00,0.37179,25,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.1,0.42147,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317887",2020-02-06 17:06:00,0.318905,24,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.1,0.44604,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317888",2020-02-06 17:07:00,0.361582,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6,0.45234,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317889",2020-02-06 17:08:00,0.326055,23,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,5.9,0.43407,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317890",2020-02-06 17:09:00,0.405533,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,5.9,0.44541,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317891",2020-02-06 17:10:00,0.438549,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.8,0.45171,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317892",2020-02-06 17:11:00,0,23,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.7,0.45486,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317893",2020-02-06 17:12:00,0,23,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.6,0.45864,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317894",2020-02-06 17:13:00,0.303182,20,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.6,0.45927,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317895",2020-02-06 17:14:00,0,20,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.44793,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317896",2020-02-06 17:15:00,0.348666,20,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.46935,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317897",2020-02-06 17:16:00,0.355811,20,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.47124,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317898",2020-02-06 17:17:00,0.364725,19,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.47124,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317899",2020-02-06 17:18:00,0.485476,19,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.47124,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317900",2020-02-06 17:19:00,0.444404,19,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.47754,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317901",2020-02-06 17:20:00,0.50194,19,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.4662,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317902",2020-02-06 17:21:00,0.513419,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.6,0.48195,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317903",2020-02-06 17:22:00,0.527671,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.6,0.48384,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317904",2020-02-06 17:23:00,0.52925,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.47187,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317905",2020-02-06 17:24:00,0.505316,17,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.48132,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317906",2020-02-06 17:25:00,0.544538,17,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.48447,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317907",2020-02-06 17:26:00,0.599389,17,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317908",2020-02-06 17:27:00,0.49228,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317909",2020-02-06 17:28:00,0.504983,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.50904,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317910",2020-02-06 17:29:00,0.586779,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.5,0.53361,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317911",2020-02-06 17:30:00,0.465426,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.4,0.51156,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317912",2020-02-06 17:31:00,0.553556,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.4,0.51219,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317913",2020-02-06 17:32:00,0.483048,15,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.4,0.70371,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317914",2020-02-06 17:33:00,0.53168,14,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.4,0.77175,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317915",2020-02-06 17:34:00,0.359662,14,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.3,0.68985,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317916",2020-02-06 17:35:00,0.407626,14,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.2,0.61677,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317917",2020-02-06 17:36:00,0.34941,12,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.2,0.62874,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317918",2020-02-06 17:37:00,0.343904,13,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.1,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317919",2020-02-06 17:38:00,0.360365,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.1,0.5166,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317920",2020-02-06 17:39:00,0.427681,12,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.2,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317921",2020-02-06 17:40:00,0.435448,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5,0.53487,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317922",2020-02-06 17:41:00,0.326235,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.1,0.53865,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317923",2020-02-06 17:42:00,0,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.2,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317924",2020-02-06 17:43:00,0.309354,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,5.2,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317925",2020-02-06 17:44:00,0.46934,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.2,0.53613,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317926",2020-02-06 17:45:00,0.651592,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.2,0.53739,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317927",2020-02-06 17:46:00,0.418756,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.2,0.54117,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317928",2020-02-06 17:47:00,0.394585,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.3,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317929",2020-02-06 17:48:00,0.436425,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.3,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317930",2020-02-06 17:49:00,0.61463,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.3,0.54621,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317931",2020-02-06 17:50:00,0.500113,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.3,0.5355,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317932",2020-02-06 17:51:00,0.491978,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,22,22.5,23,5.1,0.55251,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317933",2020-02-06 17:52:00,0.442832,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,22,22.5,23,5.2,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317934",2020-02-06 17:53:00,0.615531,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,22,22.5,23,5.2,0.53991,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317935",2020-02-06 17:54:00,0.574036,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,22,22.5,23,4.9,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317936",2020-02-06 17:55:00,0.536284,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,22,22.5,23,4.8,0.51597,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317937",2020-02-06 17:56:00,0.515466,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,22,22.5,23,4.6,0.52164,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317938",2020-02-06 17:57:00,0.525105,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,22,22.5,23,4.4,0.51093,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317939",2020-02-06 17:58:00,0.52261,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.4,0.51597,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317940",2020-02-06 17:59:00,0.514141,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.4,0.52038,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317941",2020-02-06 18:00:00,0.502663,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.3,0.51912,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317942",2020-02-06 18:01:00,0.480071,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.1,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317943",2020-02-06 18:02:00,0.46504,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317944",2020-02-06 18:03:00,0.460975,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.2,0.52794,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317945",2020-02-06 18:04:00,0.658284,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.3,0.52857,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317946",2020-02-06 18:05:00,0.405665,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.2,0.54117,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317947",2020-02-06 18:06:00,0.339054,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.3,0.51597,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317948",2020-02-06 18:07:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.4,0.50274,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317949",2020-02-06 18:08:00,1.50116,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.4,0.50841,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317950",2020-02-06 18:09:00,0.885881,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.4,0.4977,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317951",2020-02-06 18:10:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.3,0.51345,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317952",2020-02-06 18:11:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.3,0.52227,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317953",2020-02-06 18:12:00,0.780952,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.1,0.50337,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317954",2020-02-06 18:13:00,1.01598,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.1,0.4977,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317955",2020-02-06 18:14:00,1.12896,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.2,0.50337,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317956",2020-02-06 18:15:00,1.0745,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.3,0.50337,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317957",2020-02-06 18:16:00,1.02056,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.4,0.50967,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317958",2020-02-06 18:17:00,0.9977,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.4,0.4977,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317959",2020-02-06 18:18:00,1.39116,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.3,0.504,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317960",2020-02-06 18:19:00,0.90632,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.3,0.50337,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317961",2020-02-06 18:20:00,0.811256,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.2,0.50904,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317962",2020-02-06 18:21:00,0.694926,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.2,0.50337,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317963",2020-02-06 18:22:00,0.636533,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4.2,0.50337,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317964",2020-02-06 18:23:00,0.580529,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,4,0.50337,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317965",2020-02-06 18:24:00,0.486647,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,3.9,0.50589,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317966",2020-02-06 18:25:00,0.465428,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,3.8,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317967",2020-02-06 18:26:00,0.499436,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,3.7,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317968",2020-02-06 18:27:00,0.487132,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,3.7,0.49077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317969",2020-02-06 18:28:00,0.465647,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,3.8,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317970",2020-02-06 18:29:00,0.353191,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21,22,22.5,23,3.9,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"317971",2020-02-06 18:30:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,3.9,0.50904,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317972",2020-02-06 18:31:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,4,0.50337,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317973",2020-02-06 18:32:00,0.484119,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,3.9,0.50904,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317974",2020-02-06 18:33:00,0.574699,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,3.9,0.4977,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317975",2020-02-06 18:34:00,0.44153,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,3.9,0.4977,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317976",2020-02-06 18:35:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,3.8,0.50211,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317977",2020-02-06 18:36:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,3.5,0.50022,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317978",2020-02-06 18:37:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,3.4,0.50841,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317979",2020-02-06 18:38:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22.5,23,3.2,0.4914,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317980",2020-02-06 18:39:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.2,0.50841,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317981",2020-02-06 18:40:00,0.593677,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.2,0.50274,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317982",2020-02-06 18:41:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.9,0.50904,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317983",2020-02-06 18:42:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.9,0.49077,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317984",2020-02-06 18:43:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.9,0.49707,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317985",2020-02-06 18:44:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.9,0.4914,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317986",2020-02-06 18:45:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.9,0.49077,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317987",2020-02-06 18:46:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3,0.49707,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317988",2020-02-06 18:47:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.1,0.50148,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317989",2020-02-06 18:48:00,3.04036,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.2,0.50274,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317990",2020-02-06 18:49:00,6.13127,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.3,0.50841,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317991",2020-02-06 18:50:00,5.38383,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.3,0.49518,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317992",2020-02-06 18:51:00,3.22696,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.3,0.49644,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317993",2020-02-06 18:52:00,1.47685,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.3,0.49077,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317994",2020-02-06 18:53:00,0.803953,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.3,0.49014,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317995",2020-02-06 18:54:00,0.894394,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.1,0.49644,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317996",2020-02-06 18:55:00,1.31561,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3.1,0.49014,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317997",2020-02-06 18:56:00,1.40545,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,3,0.4851,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317998",2020-02-06 18:57:00,1.13836,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.8,0.4914,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"317999",2020-02-06 18:58:00,0.812118,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.6,0.52101,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318000",2020-02-06 18:59:00,0.896624,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.7,0.52164,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318001",2020-02-06 19:00:00,0.998348,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.7,0.52605,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318002",2020-02-06 19:01:00,0.992932,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.6,0.52164,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318003",2020-02-06 19:02:00,0.912869,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.6,0.52101,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318004",2020-02-06 19:03:00,0.877218,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.5,0.52227,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318005",2020-02-06 19:04:00,0.850891,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.4,0.51912,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318006",2020-02-06 19:05:00,0.889942,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.3,0.52164,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318007",2020-02-06 19:06:00,0.920095,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.1,0.52164,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318008",2020-02-06 19:07:00,0.830565,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.1,0.5166,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318009",2020-02-06 19:08:00,0.856341,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,23,2.2,0.52227,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"318010",2020-02-06 19:09:00,0.889857,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.2,0.53424,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318011",2020-02-06 19:10:00,0.892946,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.2,0.54054,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318012",2020-02-06 19:11:00,0.923308,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.2,0.52857,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318013",2020-02-06 19:12:00,0.935617,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.3,0.53424,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318014",2020-02-06 19:13:00,0.911226,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.3,0.75411,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318015",2020-02-06 19:14:00,0.886453,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.3,0.75537,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318016",2020-02-06 19:15:00,1.21927,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.4,0.64764,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318017",2020-02-06 19:16:00,1.24922,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.3,0.62244,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318018",2020-02-06 19:17:00,1.23022,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.2,0.52857,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318019",2020-02-06 19:18:00,1.3981,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2,0.5355,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"318020",2020-02-06 19:19:00,1.4301,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2,0.52794,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318021",2020-02-06 19:20:00,1.69264,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2,0.52794,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318022",2020-02-06 19:21:00,1.77347,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.1,0.52353,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318023",2020-02-06 19:22:00,1.81349,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,2.1,0.52668,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318024",2020-02-06 19:23:00,1.79934,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.9,0.52794,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318025",2020-02-06 19:24:00,1.65929,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.9,0.52227,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318026",2020-02-06 19:25:00,1.97065,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.9,0.5166,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318027",2020-02-06 19:26:00,1.94289,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.9,0.52227,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318028",2020-02-06 19:27:00,1.70033,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.8,0.52668,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318029",2020-02-06 19:28:00,1.67006,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.9,0.51534,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318030",2020-02-06 19:29:00,1.60468,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.8,0.52164,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318031",2020-02-06 19:30:00,1.50147,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.8,0.51408,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318032",2020-02-06 19:31:00,1.41528,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.9,0.51975,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"318033",2020-02-06 19:32:00,1.07147,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.54684,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318034",2020-02-06 19:33:00,1.24872,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.54684,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318035",2020-02-06 19:34:00,1.20597,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.54117,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318036",2020-02-06 19:35:00,0.668199,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.54684,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318037",2020-02-06 19:36:00,1.15152,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.8,0.54117,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318038",2020-02-06 19:37:00,2.00718,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.53676,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318039",2020-02-06 19:38:00,1.87737,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.7,0.5355,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318040",2020-02-06 19:39:00,1.74051,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.6,0.55251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318041",2020-02-06 19:40:00,2.23232,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.5,0.53613,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318042",2020-02-06 19:41:00,2.82594,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.4,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318043",2020-02-06 19:42:00,3.28214,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.53424,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"318044",2020-02-06 19:43:00,3.64031,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.4,0.52794,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"318045",2020-02-06 19:44:00,3.98304,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.5,0.52164,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"318046",2020-02-06 19:45:00,3.74939,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.5,0.52479,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"318047",2020-02-06 19:46:00,3.38035,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.5,0.51597,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"318048",2020-02-06 19:47:00,3.11045,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.4,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"318049",2020-02-06 19:48:00,2.48202,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.52101,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"318050",2020-02-06 19:49:00,1.96072,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.50967,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318051",2020-02-06 19:50:00,1.60653,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.51534,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318052",2020-02-06 19:51:00,1.37073,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.504,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318053",2020-02-06 19:52:00,1.11545,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.50967,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318054",2020-02-06 19:53:00,0.936101,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.52227,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318055",2020-02-06 19:54:00,1.04606,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.52164,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318056",2020-02-06 19:55:00,0.898324,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.51534,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318057",2020-02-06 19:56:00,0.720518,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.49077,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318058",2020-02-06 19:57:00,0.763405,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1,0.50274,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318059",2020-02-06 19:58:00,0.704808,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.52794,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318060",2020-02-06 19:59:00,0.679167,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.50274,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"318061",2020-02-06 20:00:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.5103,0,1,0,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"318062",2020-02-06 20:01:00,0.547075,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.52101,0,1,0,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"318063",2020-02-06 20:02:00,0.774722,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.54117,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"318064",2020-02-06 20:03:00,0.769093,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.54117,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"318065",2020-02-06 20:04:00,0.928432,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.53109,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"318066",2020-02-06 20:05:00,0.90667,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.5229,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"318067",2020-02-06 20:06:00,2.02408,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.52857,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"318068",2020-02-06 20:07:00,1.77185,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.51975,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"318069",2020-02-06 20:08:00,1.75615,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1,0.53361,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"318070",2020-02-06 20:09:00,1.79078,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.5229,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318071",2020-02-06 20:10:00,1.82956,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.53361,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318072",2020-02-06 20:11:00,1.867,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.52542,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318073",2020-02-06 20:12:00,1.60946,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1,0.51597,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318074",2020-02-06 20:13:00,1.92504,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318075",2020-02-06 20:14:00,1.91299,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.51597,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318076",2020-02-06 20:15:00,1.84162,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.52101,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318077",2020-02-06 20:16:00,1.60741,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.3,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318078",2020-02-06 20:17:00,1.45904,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318079",2020-02-06 20:18:00,1.40457,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.2,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318080",2020-02-06 20:19:00,1.42298,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318081",2020-02-06 20:20:00,1.14614,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.51471,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318082",2020-02-06 20:21:00,1.07,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318083",2020-02-06 20:22:00,1.06928,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.1,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318084",2020-02-06 20:23:00,4.18971,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318085",2020-02-06 20:24:00,6.54517,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.9,0.51471,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318086",2020-02-06 20:25:00,5.95959,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.9,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318087",2020-02-06 20:26:00,4.3895,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.8,0.52164,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318088",2020-02-06 20:27:00,3.27316,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.8,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318089",2020-02-06 20:28:00,2.64424,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.8,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318090",2020-02-06 20:29:00,2.56894,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.8,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318091",2020-02-06 20:30:00,2.80436,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.8,0.52101,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318092",2020-02-06 20:31:00,3.19399,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.8,0.49833,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"318093",2020-02-06 20:32:00,2.49796,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.8,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318094",2020-02-06 20:33:00,2.40985,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.9,0.53361,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318095",2020-02-06 20:34:00,2.16189,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.9,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318096",2020-02-06 20:35:00,2.08883,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,0.8,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318097",2020-02-06 20:36:00,2.86252,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.51093,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318098",2020-02-06 20:37:00,2.74566,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318099",2020-02-06 20:38:00,2.93491,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.52164,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318100",2020-02-06 20:39:00,3.14151,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.5103,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318101",2020-02-06 20:40:00,3.5544,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.8,0.51219,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318102",2020-02-06 20:41:00,3.70579,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.8,0.52101,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318103",2020-02-06 20:42:00,3.83515,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.49833,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318104",2020-02-06 20:43:00,3.9614,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318105",2020-02-06 20:44:00,3.954,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318106",2020-02-06 20:45:00,3.85726,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
