"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"318107",2020-02-06 20:46:00,3.72596,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318108",2020-02-06 20:47:00,2.95332,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.49518,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318109",2020-02-06 20:48:00,3.07234,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318110",2020-02-06 20:49:00,2.89796,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1.1,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318111",2020-02-06 20:50:00,2.51838,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318112",2020-02-06 20:51:00,2.29774,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318113",2020-02-06 20:52:00,2.19139,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1.1,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318114",2020-02-06 20:53:00,2.23452,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1.1,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"318115",2020-02-06 20:54:00,2.12851,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1.1,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"318116",2020-02-06 20:55:00,2.02656,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,1,0.49959,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"318117",2020-02-06 20:56:00,1.9703,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"318118",2020-02-06 20:57:00,1.92671,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"318119",2020-02-06 20:58:00,1.90659,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.53424,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"318120",2020-02-06 20:59:00,1.87543,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.9,0.52416,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"318121",2020-02-06 21:00:00,1.56946,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.8,0.53172,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"318122",2020-02-06 21:01:00,1.9603,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.8,0.52101,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"318123",2020-02-06 21:02:00,1.69467,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.8,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318124",2020-02-06 21:03:00,1.5834,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.8,0.54621,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318125",2020-02-06 21:04:00,1.9105,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.8,0.54621,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318126",2020-02-06 21:05:00,2.10671,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,21.5,22,22.5,0.7,0.55062,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318127",2020-02-06 21:06:00,2.78273,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.8,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318128",2020-02-06 21:07:00,2.8342,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.8,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318129",2020-02-06 21:08:00,2.95482,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.7,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318130",2020-02-06 21:09:00,3.28989,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.6,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318131",2020-02-06 21:10:00,3.51523,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.7,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318132",2020-02-06 21:11:00,3.70552,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.7,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318133",2020-02-06 21:12:00,3.80102,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.8,0.52731,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"318134",2020-02-06 21:13:00,3.41514,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.9,0.52731,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"318135",2020-02-06 21:14:00,3.87564,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,1,0.52794,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"318136",2020-02-06 21:15:00,3.62518,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,1,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"318137",2020-02-06 21:16:00,3.51783,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,1,0.52794,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"318138",2020-02-06 21:17:00,3.33198,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.9,0.52731,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"318139",2020-02-06 21:18:00,3.20751,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.9,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"318140",2020-02-06 21:19:00,2.86283,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.8,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"318141",2020-02-06 21:20:00,2.35385,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.7,0.52731,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"318142",2020-02-06 21:21:00,1.97247,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.7,0.51093,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"318143",2020-02-06 21:22:00,1.38588,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.5,0.53991,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"318144",2020-02-06 21:23:00,1.37503,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.4,0.51723,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"318145",2020-02-06 21:24:00,1.41154,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.4,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"318146",2020-02-06 21:25:00,1.27116,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.5,0.5292,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"318147",2020-02-06 21:26:00,1.12184,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.4,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"318148",2020-02-06 21:27:00,1.11376,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.6,0.53172,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"318149",2020-02-06 21:28:00,0.880076,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,22,22.5,0.6,0.53109,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"318150",2020-02-06 21:29:00,0.789825,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,0.6,0.56322,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"318151",2020-02-06 21:30:00,0.600095,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,0.6,0.55377,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"318152",2020-02-06 21:31:00,0.619154,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,0.6,0.57834,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"318153",2020-02-06 21:32:00,0.690527,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,0.6,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318154",2020-02-06 21:33:00,0.656465,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22.5,0.5,0.57204,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318155",2020-02-06 21:34:00,0.840005,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.6,0.56637,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318156",2020-02-06 21:35:00,0.785236,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.7,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318157",2020-02-06 21:36:00,1.37093,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.6,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318158",2020-02-06 21:37:00,1.42713,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.6,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318159",2020-02-06 21:38:00,1.36988,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.4,0.56889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318160",2020-02-06 21:39:00,1.4625,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318161",2020-02-06 21:40:00,1.91038,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.4,0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318162",2020-02-06 21:41:00,1.64935,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.4,0.55755,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318163",2020-02-06 21:42:00,1.99184,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.4,0.5418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"318164",2020-02-06 21:43:00,1.84899,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.4,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"318165",2020-02-06 21:44:00,1.83223,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.5,0.55881,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318166",2020-02-06 21:45:00,1.76402,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22.5,0.7,0.54117,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318167",2020-02-06 21:46:00,1.92576,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.54117,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318168",2020-02-06 21:47:00,5.77812,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.55251,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318169",2020-02-06 21:48:00,6.90285,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.5,0.5355,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318170",2020-02-06 21:49:00,6.2871,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.5,0.54117,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318171",2020-02-06 21:50:00,5.19866,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.5355,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318172",2020-02-06 21:51:00,3.95584,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.54117,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318173",2020-02-06 21:52:00,3.31866,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.73017,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318174",2020-02-06 21:53:00,3.4765,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.2,0.74277,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318175",2020-02-06 21:54:00,3.22067,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.61488,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318176",2020-02-06 21:55:00,3.15328,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.1,0.62244,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318177",2020-02-06 21:56:00,3.0795,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.3,0.54621,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318178",2020-02-06 21:57:00,2.91398,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.54117,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318179",2020-02-06 21:58:00,3.26613,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.5292,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318180",2020-02-06 21:59:00,2.71558,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.51597,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318181",2020-02-06 22:00:00,2.68868,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.34398,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"318182",2020-02-06 22:01:00,2.57003,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.3,0.36288,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1
"318183",2020-02-06 22:02:00,2.68767,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.2,0.36855,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318184",2020-02-06 22:03:00,2.68211,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.2,0.36603,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318185",2020-02-06 22:04:00,2.50213,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.3,0.37611,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318186",2020-02-06 22:05:00,2.83905,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318187",2020-02-06 22:06:00,3.08606,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318188",2020-02-06 22:07:00,3.07769,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318189",2020-02-06 22:08:00,3.13221,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.3,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318190",2020-02-06 22:09:00,3.65514,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.36414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318191",2020-02-06 22:10:00,4.06074,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.34587,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318192",2020-02-06 22:11:00,4.22978,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.2,0.33894,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318193",2020-02-06 22:12:00,4.39665,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.34209,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318194",2020-02-06 22:13:00,5.10854,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.33516,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318195",2020-02-06 22:14:00,4.35464,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.33579,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318196",2020-02-06 22:15:00,4.69634,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.33894,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318197",2020-02-06 22:16:00,5.13165,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.33894,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318198",2020-02-06 22:17:00,4.74913,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.33705,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318199",2020-02-06 22:18:00,4.48795,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.34461,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318200",2020-02-06 22:19:00,4.12179,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.33075,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318201",2020-02-06 22:20:00,4.35566,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.33327,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318202",2020-02-06 22:21:00,3.82284,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.33327,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318203",2020-02-06 22:22:00,3.67059,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.3213,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318204",2020-02-06 22:23:00,3.56234,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.33264,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318205",2020-02-06 22:24:00,3.39571,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.33264,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318206",2020-02-06 22:25:00,3.50582,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.3276,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318207",2020-02-06 22:26:00,3.09857,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.34461,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318208",2020-02-06 22:27:00,2.72042,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.32697,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318209",2020-02-06 22:28:00,3.01621,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.33264,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318210",2020-02-06 22:29:00,2.82021,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.32697,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318211",2020-02-06 22:30:00,2.62154,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.32697,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318212",2020-02-06 22:31:00,2.57333,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.35784,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318213",2020-02-06 22:32:00,2.53606,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.1,0.35217,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318214",2020-02-06 22:33:00,2.46576,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.35154,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318215",2020-02-06 22:34:00,2.28869,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0,0.36351,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318216",2020-02-06 22:35:00,2.81484,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.35784,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318217",2020-02-06 22:36:00,2.91217,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.35784,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318218",2020-02-06 22:37:00,2.91702,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.35784,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318219",2020-02-06 22:38:00,3.27079,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.34587,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318220",2020-02-06 22:39:00,4.09262,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.36225,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318221",2020-02-06 22:40:00,4.22537,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318222",2020-02-06 22:41:00,4.72072,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"318223",2020-02-06 22:42:00,4.8059,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"318224",2020-02-06 22:43:00,4.82068,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"318225",2020-02-06 22:44:00,4.80421,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.34524,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"318226",2020-02-06 22:45:00,4.56356,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.34209,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"318227",2020-02-06 22:46:00,4.47751,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.3339,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"318228",2020-02-06 22:47:00,4.22884,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.34461,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"318229",2020-02-06 22:48:00,4.00715,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.34524,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"318230",2020-02-06 22:49:00,3.45438,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.33327,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318231",2020-02-06 22:50:00,2.76283,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.33327,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318232",2020-02-06 22:51:00,2.04226,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.33327,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318233",2020-02-06 22:52:00,1.75575,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.32697,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318234",2020-02-06 22:53:00,1.5748,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.3213,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318235",2020-02-06 22:54:00,1.85662,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.7,0.33264,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318236",2020-02-06 22:55:00,1.60656,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.7,0.33831,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318237",2020-02-06 22:56:00,1.399,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.32697,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318238",2020-02-06 22:57:00,1.32054,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.3213,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318239",2020-02-06 22:58:00,1.25028,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.34461,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318240",2020-02-06 22:59:00,1.09982,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.7,0.3465,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"318241",2020-02-06 23:00:00,1.13657,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.7,0.36981,0,1,0,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"318242",2020-02-06 23:01:00,1.14051,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.7,0.39249,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318243",2020-02-06 23:02:00,1.09507,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.3969,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318244",2020-02-06 23:03:00,1.16024,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.40194,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318245",2020-02-06 23:04:00,1.15108,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.39249,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318246",2020-02-06 23:05:00,1.42829,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.40635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318247",2020-02-06 23:06:00,1.66004,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.39312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318248",2020-02-06 23:07:00,1.57342,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318249",2020-02-06 23:08:00,1.59381,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318250",2020-02-06 23:09:00,1.85532,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318251",2020-02-06 23:10:00,1.82114,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318252",2020-02-06 23:11:00,1.81939,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"318253",2020-02-06 23:12:00,1.429,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"318254",2020-02-06 23:13:00,1.80632,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.36855,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"318255",2020-02-06 23:14:00,1.95065,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.36792,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318256",2020-02-06 23:15:00,1.59893,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.3654,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318257",2020-02-06 23:16:00,1.73815,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318258",2020-02-06 23:17:00,3.5838,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.3717,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318259",2020-02-06 23:18:00,6.73907,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.36477,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318260",2020-02-06 23:19:00,7.08721,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318261",2020-02-06 23:20:00,5.9912,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.35847,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318262",2020-02-06 23:21:00,4.18494,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318263",2020-02-06 23:22:00,3.38555,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318264",2020-02-06 23:23:00,3.08669,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.35847,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318265",2020-02-06 23:24:00,3.00671,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.36414,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318266",2020-02-06 23:25:00,3.03201,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.37611,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318267",2020-02-06 23:26:00,2.92213,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.35847,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318268",2020-02-06 23:27:00,2.95686,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.1,0.34713,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318269",2020-02-06 23:28:00,3.22246,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.35343,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318270",2020-02-06 23:29:00,2.56653,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.37485,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318271",2020-02-06 23:30:00,2.52216,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.35847,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"318272",2020-02-06 23:31:00,2.55848,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.38367,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318273",2020-02-06 23:32:00,2.5228,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.38367,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318274",2020-02-06 23:33:00,2.44105,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.38367,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318275",2020-02-06 23:34:00,2.20246,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.38934,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318276",2020-02-06 23:35:00,3.19524,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318277",2020-02-06 23:36:00,2.98807,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318278",2020-02-06 23:37:00,2.97197,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.3,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318279",2020-02-06 23:38:00,3.35108,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318280",2020-02-06 23:39:00,3.46479,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.2,0.38808,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318281",2020-02-06 23:40:00,4.06325,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.4,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318282",2020-02-06 23:41:00,4.84665,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.35973,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318283",2020-02-06 23:42:00,4.49033,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.5,0.35973,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318284",2020-02-06 23:43:00,4.57833,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.6,0.3591,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318285",2020-02-06 23:44:00,4.50878,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.7,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318286",2020-02-06 23:45:00,4.37922,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.7,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318287",2020-02-06 23:46:00,4.33726,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.8,0.3528,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318288",2020-02-06 23:47:00,4.56376,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.8,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318289",2020-02-06 23:48:00,4.02981,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.3528,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318290",2020-02-06 23:49:00,3.78022,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318291",2020-02-06 23:50:00,3.63059,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.3528,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318292",2020-02-06 23:51:00,3.51579,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35154,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318293",2020-02-06 23:52:00,3.44744,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.3465,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318294",2020-02-06 23:53:00,3.39741,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318295",2020-02-06 23:54:00,3.28183,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318296",2020-02-06 23:55:00,3.19893,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318297",2020-02-06 23:56:00,2.96535,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.35091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318298",2020-02-06 23:57:00,2.87672,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318299",2020-02-06 23:58:00,2.86764,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.3465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318300",2020-02-06 23:59:00,2.57398,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318301",2020-02-07 00:00:00,2.58053,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318302",2020-02-07 00:01:00,2.14619,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"318303",2020-02-07 00:02:00,2.40275,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"318304",2020-02-07 00:03:00,2.55525,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"318305",2020-02-07 00:04:00,2.39831,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37422,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318306",2020-02-07 00:05:00,3.04496,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.36855,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318307",2020-02-07 00:06:00,2.12637,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318308",2020-02-07 00:07:00,2.87453,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318309",2020-02-07 00:08:00,3.58166,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318310",2020-02-07 00:09:00,4.1523,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318311",2020-02-07 00:10:00,4.22576,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318312",2020-02-07 00:11:00,4.8371,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318313",2020-02-07 00:12:00,4.57614,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.9,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318314",2020-02-07 00:13:00,4.49351,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.8,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318315",2020-02-07 00:14:00,4.36703,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.8,0.37737,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318316",2020-02-07 00:15:00,3.92837,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.7,0.38934,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318317",2020-02-07 00:16:00,3.81591,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.8,0.38367,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318318",2020-02-07 00:17:00,3.42964,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.8,0.37863,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318319",2020-02-07 00:18:00,3.11037,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.38871,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318320",2020-02-07 00:19:00,2.82093,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37737,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318321",2020-02-07 00:20:00,2.59229,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.3717,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318322",2020-02-07 00:21:00,2.86445,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.9,0.38241,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318323",2020-02-07 00:22:00,2.41206,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.9,0.37233,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318324",2020-02-07 00:23:00,2.30773,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.9,0.3717,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318325",2020-02-07 00:24:00,2.32204,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.8,0.38871,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318326",2020-02-07 00:25:00,2.49351,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.9,0.3717,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318327",2020-02-07 00:26:00,2.67377,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.38304,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318328",2020-02-07 00:27:00,2.51471,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37737,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318329",2020-02-07 00:28:00,2.43575,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.38178,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318330",2020-02-07 00:29:00,2.5074,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.38241,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318331",2020-02-07 00:30:00,2.54898,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.39879,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318332",2020-02-07 00:31:00,2.48745,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.38934,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318333",2020-02-07 00:32:00,2.40366,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.38367,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318334",2020-02-07 00:33:00,2.82285,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.39564,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318335",2020-02-07 00:34:00,2.19202,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318336",2020-02-07 00:35:00,2.03068,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.39438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318337",2020-02-07 00:36:00,2.14248,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318338",2020-02-07 00:37:00,2.08463,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318339",2020-02-07 00:38:00,2.0655,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318340",2020-02-07 00:39:00,2.14524,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.38682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318341",2020-02-07 00:40:00,2.13664,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.39249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318342",2020-02-07 00:41:00,2.00551,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.35469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318343",2020-02-07 00:42:00,2.45162,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318344",2020-02-07 00:43:00,1.99039,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318345",2020-02-07 00:44:00,1.98979,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318346",2020-02-07 00:45:00,1.93042,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318347",2020-02-07 00:46:00,1.91597,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318348",2020-02-07 00:47:00,1.8936,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36225,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318349",2020-02-07 00:48:00,1.67598,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318350",2020-02-07 00:49:00,1.8145,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318351",2020-02-07 00:50:00,1.77736,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318352",2020-02-07 00:51:00,2.61059,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318353",2020-02-07 00:52:00,5.73251,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318354",2020-02-07 00:53:00,7.34336,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318355",2020-02-07 00:54:00,7.48415,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318356",2020-02-07 00:55:00,6.61713,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318357",2020-02-07 00:56:00,4.97866,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318358",2020-02-07 00:57:00,4.61871,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318359",2020-02-07 00:58:00,4.311,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318360",2020-02-07 00:59:00,4.31301,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.38052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318361",2020-02-07 01:00:00,4.27751,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318362",2020-02-07 01:01:00,4.2678,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.40572,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318363",2020-02-07 01:02:00,4.29874,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318364",2020-02-07 01:03:00,4.21679,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318365",2020-02-07 01:04:00,4.142,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37548,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318366",2020-02-07 01:05:00,4.1284,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318367",2020-02-07 01:06:00,4.07658,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318368",2020-02-07 01:07:00,4.02301,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.39627,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"318369",2020-02-07 01:08:00,4.70838,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.3717,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318370",2020-02-07 01:09:00,4.45898,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37107,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318371",2020-02-07 01:10:00,4.02848,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37359,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318372",2020-02-07 01:11:00,4.04542,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37107,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318373",2020-02-07 01:12:00,4.07077,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.3654,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318374",2020-02-07 01:13:00,4.1561,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37107,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318375",2020-02-07 01:14:00,4.57561,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318376",2020-02-07 01:15:00,3.96623,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318377",2020-02-07 01:16:00,4.49744,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318378",2020-02-07 01:17:00,4.58749,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37107,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318379",2020-02-07 01:18:00,4.5121,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.37044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318380",2020-02-07 01:19:00,4.53899,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318381",2020-02-07 01:20:00,4.9068,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.37044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318382",2020-02-07 01:21:00,4.61546,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.4,0.36477,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318383",2020-02-07 01:22:00,4.56095,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.5,0.3591,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318384",2020-02-07 01:23:00,4.62627,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.36477,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318385",2020-02-07 01:24:00,4.65393,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.37044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318386",2020-02-07 01:25:00,4.43901,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.36603,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318387",2020-02-07 01:26:00,4.42206,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.8,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318388",2020-02-07 01:27:00,4.35188,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318389",2020-02-07 01:28:00,4.55445,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318390",2020-02-07 01:29:00,4.49476,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.1,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318391",2020-02-07 01:30:00,4.4196,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318392",2020-02-07 01:31:00,4.17891,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318393",2020-02-07 01:32:00,4.19578,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318394",2020-02-07 01:33:00,4.12728,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318395",2020-02-07 01:34:00,3.98588,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318396",2020-02-07 01:35:00,3.94898,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.1,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318397",2020-02-07 01:36:00,4.02381,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318398",2020-02-07 01:37:00,3.74243,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.37107,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318399",2020-02-07 01:38:00,3.75595,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.37926,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318400",2020-02-07 01:39:00,3.80704,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.37296,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318401",2020-02-07 01:40:00,3.97172,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.3654,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318402",2020-02-07 01:41:00,3.84636,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.1,0.37107,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318403",2020-02-07 01:42:00,3.52087,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.37233,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318404",2020-02-07 01:43:00,4.12182,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.37674,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318405",2020-02-07 01:44:00,4.13563,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.1,0.37107,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318406",2020-02-07 01:45:00,4.35514,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.1,0.37107,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318407",2020-02-07 01:46:00,4.10477,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.1,0.37107,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318408",2020-02-07 01:47:00,4.12564,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.1,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318409",2020-02-07 01:48:00,4.17739,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318410",2020-02-07 01:49:00,4.04909,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318411",2020-02-07 01:50:00,4.08613,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318412",2020-02-07 01:51:00,3.92447,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.1,0.37863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318413",2020-02-07 01:52:00,4.02994,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2.2,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318414",2020-02-07 01:53:00,3.97668,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318415",2020-02-07 01:54:00,3.96426,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318416",2020-02-07 01:55:00,3.86494,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318417",2020-02-07 01:56:00,3.95976,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.3465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318418",2020-02-07 01:57:00,3.58938,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.8,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
