"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"318419",2020-02-07 01:58:00,3.38984,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318420",2020-02-07 01:59:00,3.2911,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318421",2020-02-07 02:00:00,3.16549,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318422",2020-02-07 02:01:00,2.95511,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.34902,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318423",2020-02-07 02:02:00,2.58422,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.5,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318424",2020-02-07 02:03:00,2.69129,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318425",2020-02-07 02:04:00,2.29898,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318426",2020-02-07 02:05:00,2.22164,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318427",2020-02-07 02:06:00,2.22517,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.34965,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318428",2020-02-07 02:07:00,2.38026,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318429",2020-02-07 02:08:00,2.42866,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318430",2020-02-07 02:09:00,2.59124,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318431",2020-02-07 02:10:00,2.57572,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318432",2020-02-07 02:11:00,2.70399,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318433",2020-02-07 02:12:00,2.69807,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.35532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318434",2020-02-07 02:13:00,2.49024,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.35532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318435",2020-02-07 02:14:00,2.21277,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.5,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318436",2020-02-07 02:15:00,2.13157,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.5,0.37485,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318437",2020-02-07 02:16:00,2.04128,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.5,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318438",2020-02-07 02:17:00,1.94624,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.5,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318439",2020-02-07 02:18:00,1.90774,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318440",2020-02-07 02:19:00,2.06322,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.4,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318441",2020-02-07 02:20:00,1.98343,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.4,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318442",2020-02-07 02:21:00,1.8019,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.4,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318443",2020-02-07 02:22:00,2.13991,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.5,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318444",2020-02-07 02:23:00,1.67396,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.5,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318445",2020-02-07 02:24:00,1.69492,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.6,0.37485,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318446",2020-02-07 02:25:00,1.60991,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.8,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318447",2020-02-07 02:26:00,1.63055,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318448",2020-02-07 02:27:00,1.54726,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318449",2020-02-07 02:28:00,1.57043,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.39123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318450",2020-02-07 02:29:00,1.48771,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318451",2020-02-07 02:30:00,1.50948,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318452",2020-02-07 02:31:00,1.66443,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318453",2020-02-07 02:32:00,1.70044,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-2,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318454",2020-02-07 02:33:00,1.46356,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318455",2020-02-07 02:34:00,1.49604,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.8,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318456",2020-02-07 02:35:00,1.49746,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.37359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318457",2020-02-07 02:36:00,1.28805,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.8,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318458",2020-02-07 02:37:00,3.73118,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318459",2020-02-07 02:38:00,6.5796,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318460",2020-02-07 02:39:00,7.42186,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.7,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318461",2020-02-07 02:40:00,7.04542,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.8,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318462",2020-02-07 02:41:00,5.72111,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,-1.9,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318463",2020-02-07 02:42:00,4.96225,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318464",2020-02-07 02:43:00,4.29887,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.1,0.37044,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318465",2020-02-07 02:44:00,4.28219,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.3,0.38934,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318466",2020-02-07 02:45:00,4.20864,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.2,0.38304,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318467",2020-02-07 02:46:00,4.17224,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.2,0.38304,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318468",2020-02-07 02:47:00,4.20789,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.2,0.37044,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318469",2020-02-07 02:48:00,4.17755,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.1,0.35154,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318470",2020-02-07 02:49:00,3.75538,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.1,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318471",2020-02-07 02:50:00,4.0996,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.2,0.40761,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318472",2020-02-07 02:51:00,3.99185,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.1,0.39501,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318473",2020-02-07 02:52:00,3.75039,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.1,0.39501,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318474",2020-02-07 02:53:00,3.76051,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2,0.37674,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318475",2020-02-07 02:54:00,3.69831,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318476",2020-02-07 02:55:00,3.55338,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.1,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318477",2020-02-07 02:56:00,3.49958,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.1,0.40824,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318478",2020-02-07 02:57:00,3.4994,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.2,0.39501,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318479",2020-02-07 02:58:00,3.45405,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.2,0.39564,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318480",2020-02-07 02:59:00,3.43212,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.2,0.38871,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318481",2020-02-07 03:00:00,3.56268,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.3,0.38304,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318482",2020-02-07 03:01:00,3.57278,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.2,0.38241,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318483",2020-02-07 03:02:00,3.62025,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.4,0.40194,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318484",2020-02-07 03:03:00,3.76945,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.4,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318485",2020-02-07 03:04:00,3.62308,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.4,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318486",2020-02-07 03:05:00,3.82072,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.4,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318487",2020-02-07 03:06:00,3.80368,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.4,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318488",2020-02-07 03:07:00,4.0314,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,22,-2.4,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318489",2020-02-07 03:08:00,3.88158,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318490",2020-02-07 03:09:00,4.18137,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.41265,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318491",2020-02-07 03:10:00,3.7743,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.91224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318492",2020-02-07 03:11:00,4.64892,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.91224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318493",2020-02-07 03:12:00,4.22223,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.93177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318494",2020-02-07 03:13:00,4.32667,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.98091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318495",2020-02-07 03:14:00,4.40414,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.99351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318496",2020-02-07 03:15:00,4.76284,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.98154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318497",2020-02-07 03:16:00,5.2983,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.98784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318498",2020-02-07 03:17:00,5.41552,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318499",2020-02-07 03:18:00,5.62165,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318500",2020-02-07 03:19:00,5.64137,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.98217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318501",2020-02-07 03:20:00,5.63878,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.97587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318502",2020-02-07 03:21:00,5.75236,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.94374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318503",2020-02-07 03:22:00,5.32395,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318504",2020-02-07 03:23:00,6.17824,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.95319,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318505",2020-02-07 03:24:00,5.90725,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.98721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318506",2020-02-07 03:25:00,5.9283,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.97398,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318507",2020-02-07 03:26:00,5.90002,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-1.9,0.96705,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318508",2020-02-07 03:27:00,5.77156,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.95823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318509",2020-02-07 03:28:00,5.57942,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.96642,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318510",2020-02-07 03:29:00,5.34495,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318511",2020-02-07 03:30:00,5.4461,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.97587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318512",2020-02-07 03:31:00,4.94143,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.97587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318513",2020-02-07 03:32:00,5.35055,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318514",2020-02-07 03:33:00,5.35175,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318515",2020-02-07 03:34:00,5.44048,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318516",2020-02-07 03:35:00,5.47027,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,1.00737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318517",2020-02-07 03:36:00,5.53039,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.98847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318518",2020-02-07 03:37:00,5.28794,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.98847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318519",2020-02-07 03:38:00,5.05114,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.98154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318520",2020-02-07 03:39:00,4.7154,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.98784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318521",2020-02-07 03:40:00,4.4199,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.98217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318522",2020-02-07 03:41:00,4.10248,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318523",2020-02-07 03:42:00,3.75923,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.99603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318524",2020-02-07 03:43:00,3.68398,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.99225,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318525",2020-02-07 03:44:00,3.54378,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.36099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318526",2020-02-07 03:45:00,2.391,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.35091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318527",2020-02-07 03:46:00,2.41481,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318528",2020-02-07 03:47:00,2.40464,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.36036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318529",2020-02-07 03:48:00,2.62185,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.40068,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318530",2020-02-07 03:49:00,2.75527,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318531",2020-02-07 03:50:00,2.31498,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318532",2020-02-07 03:51:00,2.33537,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318533",2020-02-07 03:52:00,2.32822,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318534",2020-02-07 03:53:00,2.25604,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318535",2020-02-07 03:54:00,2.17578,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318536",2020-02-07 03:55:00,2.24052,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318537",2020-02-07 03:56:00,2.30505,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318538",2020-02-07 03:57:00,2.26231,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318539",2020-02-07 03:58:00,2.22251,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318540",2020-02-07 03:59:00,2.0094,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318541",2020-02-07 04:00:00,2.18664,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318542",2020-02-07 04:01:00,2.07553,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318543",2020-02-07 04:02:00,2.07308,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318544",2020-02-07 04:03:00,2.37633,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318545",2020-02-07 04:04:00,2.09065,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318546",2020-02-07 04:05:00,2.04185,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318547",2020-02-07 04:06:00,1.89312,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318548",2020-02-07 04:07:00,1.8966,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318549",2020-02-07 04:08:00,1.93741,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318550",2020-02-07 04:09:00,4.84604,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318551",2020-02-07 04:10:00,7.23334,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318552",2020-02-07 04:11:00,6.68497,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318553",2020-02-07 04:12:00,6.03607,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318554",2020-02-07 04:13:00,5.01637,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318555",2020-02-07 04:14:00,4.35743,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.39312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318556",2020-02-07 04:15:00,4.39828,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318557",2020-02-07 04:16:00,4.83479,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318558",2020-02-07 04:17:00,4.32393,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318559",2020-02-07 04:18:00,4.5318,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318560",2020-02-07 04:19:00,4.18485,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318561",2020-02-07 04:20:00,4.05718,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318562",2020-02-07 04:21:00,4.11284,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318563",2020-02-07 04:22:00,4.06532,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.36918,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318564",2020-02-07 04:23:00,4.02549,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.36792,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318565",2020-02-07 04:24:00,4.01361,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318566",2020-02-07 04:25:00,4.00689,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318567",2020-02-07 04:26:00,4.14145,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318568",2020-02-07 04:27:00,3.88988,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.36729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318569",2020-02-07 04:28:00,3.82479,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318570",2020-02-07 04:29:00,3.78167,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318571",2020-02-07 04:30:00,3.76485,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318572",2020-02-07 04:31:00,3.78003,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318573",2020-02-07 04:32:00,3.86791,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318574",2020-02-07 04:33:00,4.06817,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318575",2020-02-07 04:34:00,4.00497,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318576",2020-02-07 04:35:00,3.86575,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318577",2020-02-07 04:36:00,3.74866,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318578",2020-02-07 04:37:00,3.86461,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318579",2020-02-07 04:38:00,3.7431,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318580",2020-02-07 04:39:00,3.7459,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.3654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318581",2020-02-07 04:40:00,3.75842,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318582",2020-02-07 04:41:00,3.77021,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318583",2020-02-07 04:42:00,3.78641,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318584",2020-02-07 04:43:00,3.6513,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318585",2020-02-07 04:44:00,3.85955,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318586",2020-02-07 04:45:00,3.67913,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318587",2020-02-07 04:46:00,3.46971,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318588",2020-02-07 04:47:00,3.8438,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318589",2020-02-07 04:48:00,3.87643,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318590",2020-02-07 04:49:00,3.89776,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318591",2020-02-07 04:50:00,3.82851,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318592",2020-02-07 04:51:00,3.55777,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318593",2020-02-07 04:52:00,3.14345,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318594",2020-02-07 04:53:00,3.38936,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318595",2020-02-07 04:54:00,3.66483,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318596",2020-02-07 04:55:00,3.72976,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318597",2020-02-07 04:56:00,3.84674,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318598",2020-02-07 04:57:00,3.52377,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318599",2020-02-07 04:58:00,3.82961,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318600",2020-02-07 04:59:00,3.81547,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318601",2020-02-07 05:00:00,3.81065,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.77868,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318602",2020-02-07 05:01:00,3.7962,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.65583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318603",2020-02-07 05:02:00,3.82412,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318604",2020-02-07 05:03:00,3.98609,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318605",2020-02-07 05:04:00,3.87404,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318606",2020-02-07 05:05:00,3.9434,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.58338,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318607",2020-02-07 05:06:00,3.97191,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.5544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318608",2020-02-07 05:07:00,3.84412,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318609",2020-02-07 05:08:00,3.58902,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318610",2020-02-07 05:09:00,3.76848,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.5544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318611",2020-02-07 05:10:00,3.9434,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318612",2020-02-07 05:11:00,3.73087,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.5544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318613",2020-02-07 05:12:00,3.2685,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.55188,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318614",2020-02-07 05:13:00,3.41266,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318615",2020-02-07 05:14:00,2.85224,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318616",2020-02-07 05:15:00,2.76208,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.52605,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318617",2020-02-07 05:16:00,2.91293,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318618",2020-02-07 05:17:00,3.04726,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318619",2020-02-07 05:18:00,3.03548,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318620",2020-02-07 05:19:00,2.89778,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318621",2020-02-07 05:20:00,2.34715,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318622",2020-02-07 05:21:00,2.79956,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318623",2020-02-07 05:22:00,2.70622,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318624",2020-02-07 05:23:00,2.65249,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.50715,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318625",2020-02-07 05:24:00,2.64201,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318626",2020-02-07 05:25:00,2.55341,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318627",2020-02-07 05:26:00,2.56943,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318628",2020-02-07 05:27:00,2.60071,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318629",2020-02-07 05:28:00,2.62844,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318630",2020-02-07 05:29:00,2.79829,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318631",2020-02-07 05:30:00,2.46407,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318632",2020-02-07 05:31:00,2.8173,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318633",2020-02-07 05:32:00,3.0156,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318634",2020-02-07 05:33:00,3.09471,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318635",2020-02-07 05:34:00,3.09782,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318636",2020-02-07 05:35:00,2.86747,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318637",2020-02-07 05:36:00,3.05083,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.50022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318638",2020-02-07 05:37:00,2.95364,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318639",2020-02-07 05:38:00,2.71112,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318640",2020-02-07 05:39:00,3.24993,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318641",2020-02-07 05:40:00,2.72335,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318642",2020-02-07 05:41:00,2.61972,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.50652,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318643",2020-02-07 05:42:00,1.95722,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318644",2020-02-07 05:43:00,2.258,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318645",2020-02-07 05:44:00,2.47389,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318646",2020-02-07 05:45:00,2.1404,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318647",2020-02-07 05:46:00,2.1527,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.48699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318648",2020-02-07 05:47:00,2.07224,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.49329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318649",2020-02-07 05:48:00,2.07827,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318650",2020-02-07 05:49:00,2.18759,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318651",2020-02-07 05:50:00,2.49502,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318652",2020-02-07 05:51:00,4.12245,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.51912,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318653",2020-02-07 05:52:00,6.87464,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.52101,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318654",2020-02-07 05:53:00,7.14485,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318655",2020-02-07 05:54:00,5.99386,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318656",2020-02-07 05:55:00,4.50716,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318657",2020-02-07 05:56:00,4.05392,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318658",2020-02-07 05:57:00,4.04085,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318659",2020-02-07 05:58:00,3.88588,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.3,0.52164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318660",2020-02-07 05:59:00,4.0622,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318661",2020-02-07 06:00:00,4.27142,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318662",2020-02-07 06:01:00,4.14755,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.3,0.53109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318663",2020-02-07 06:02:00,4.06852,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.3,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318664",2020-02-07 06:03:00,3.96028,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.4,0.52101,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318665",2020-02-07 06:04:00,4.26735,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.4,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318666",2020-02-07 06:05:00,4.18776,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.4,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318667",2020-02-07 06:06:00,4.0197,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.3,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318668",2020-02-07 06:07:00,3.87705,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.3,0.52164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318669",2020-02-07 06:08:00,3.70439,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318670",2020-02-07 06:09:00,3.65986,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318671",2020-02-07 06:10:00,3.32448,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318672",2020-02-07 06:11:00,3.77609,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.52668,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318673",2020-02-07 06:12:00,3.85406,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318674",2020-02-07 06:13:00,3.9656,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318675",2020-02-07 06:14:00,4.03869,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318676",2020-02-07 06:15:00,4.09377,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318677",2020-02-07 06:16:00,3.94439,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318678",2020-02-07 06:17:00,4.2006,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318679",2020-02-07 06:18:00,4.15391,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318680",2020-02-07 06:19:00,4.19608,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318681",2020-02-07 06:20:00,4.10435,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.51282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318682",2020-02-07 06:21:00,3.77087,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.51282,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318683",2020-02-07 06:22:00,3.7747,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.51534,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318684",2020-02-07 06:23:00,3.56261,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.51471,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318685",2020-02-07 06:24:00,3.49836,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.50211,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318686",2020-02-07 06:25:00,3.49001,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.50589,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318687",2020-02-07 06:26:00,3.46836,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.50841,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318688",2020-02-07 06:27:00,3.43546,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.52794,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318689",2020-02-07 06:28:00,3.4035,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.51471,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318690",2020-02-07 06:29:00,3.42671,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.48636,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"318691",2020-02-07 06:30:00,3.38079,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318692",2020-02-07 06:31:00,3.43012,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.50274,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318693",2020-02-07 06:32:00,3.4242,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.50274,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318694",2020-02-07 06:33:00,3.42875,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.50904,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318695",2020-02-07 06:34:00,3.40533,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.5,0.50967,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318696",2020-02-07 06:35:00,3.19073,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.6,0.49644,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318697",2020-02-07 06:36:00,3.41022,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.6,0.52542,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318698",2020-02-07 06:37:00,3.39654,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.7,0.52857,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318699",2020-02-07 06:38:00,3.31522,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.55377,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318700",2020-02-07 06:39:00,3.46954,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.54054,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318701",2020-02-07 06:40:00,3.55094,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.53424,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"318702",2020-02-07 06:41:00,3.41974,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318703",2020-02-07 06:42:00,3.46096,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.53172,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318704",2020-02-07 06:43:00,3.49739,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.54369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318705",2020-02-07 06:44:00,3.66043,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318706",2020-02-07 06:45:00,3.54207,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318707",2020-02-07 06:46:00,3.65101,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318708",2020-02-07 06:47:00,3.42342,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318709",2020-02-07 06:48:00,3.62042,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.51471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318710",2020-02-07 06:49:00,3.64444,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.51345,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318711",2020-02-07 06:50:00,3.61364,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318712",2020-02-07 06:51:00,3.52457,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318713",2020-02-07 06:52:00,3.60433,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318714",2020-02-07 06:53:00,3.61013,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318715",2020-02-07 06:54:00,3.54734,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.50841,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318716",2020-02-07 06:55:00,3.63814,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.52857,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318717",2020-02-07 06:56:00,3.66823,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.51912,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318718",2020-02-07 06:57:00,3.86913,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318719",2020-02-07 06:58:00,3.75068,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318720",2020-02-07 06:59:00,3.70092,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318721",2020-02-07 07:00:00,3.73935,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318722",2020-02-07 07:01:00,3.69917,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318723",2020-02-07 07:02:00,3.85853,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.52101,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318724",2020-02-07 07:03:00,3.62661,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.49707,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318725",2020-02-07 07:04:00,3.59544,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.2,0.49644,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318726",2020-02-07 07:05:00,3.47984,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.2,0.50274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318727",2020-02-07 07:06:00,3.3203,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.2,0.52794,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318728",2020-02-07 07:07:00,2.67481,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.2,0.51849,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318729",2020-02-07 07:08:00,2.54821,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3.1,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318730",2020-02-07 07:09:00,2.62125,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.47754,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318731",2020-02-07 07:10:00,2.88163,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.4725,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318732",2020-02-07 07:11:00,3.65837,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.47187,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
