"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"318733",2020-02-07 07:12:00,3.56826,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"318734",2020-02-07 07:13:00,3.78645,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318735",2020-02-07 07:14:00,4.00059,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318736",2020-02-07 07:15:00,3.94545,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318737",2020-02-07 07:16:00,3.64389,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318738",2020-02-07 07:17:00,3.76888,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318739",2020-02-07 07:18:00,3.85239,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318740",2020-02-07 07:19:00,3.87443,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318741",2020-02-07 07:20:00,3.89942,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318742",2020-02-07 07:21:00,3.88967,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318743",2020-02-07 07:22:00,3.86467,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318744",2020-02-07 07:23:00,3.79638,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318745",2020-02-07 07:24:00,3.80726,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318746",2020-02-07 07:25:00,3.89627,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.48762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318747",2020-02-07 07:26:00,3.92958,7,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.47187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318748",2020-02-07 07:27:00,3.53706,6,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.4662,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318749",2020-02-07 07:28:00,3.82946,8,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.47187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318750",2020-02-07 07:29:00,3.74572,8,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-3,0.49644,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318751",2020-02-07 07:30:00,3.77586,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318752",2020-02-07 07:31:00,3.93741,9,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318753",2020-02-07 07:32:00,3.69874,10,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318754",2020-02-07 07:33:00,3.69243,11,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318755",2020-02-07 07:34:00,3.89639,11,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318756",2020-02-07 07:35:00,3.74203,10,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318757",2020-02-07 07:36:00,3.7391,11,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318758",2020-02-07 07:37:00,3.71171,11,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318759",2020-02-07 07:38:00,3.75262,12,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318760",2020-02-07 07:39:00,3.74584,12,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318761",2020-02-07 07:40:00,3.7496,12,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318762",2020-02-07 07:41:00,3.71549,13,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318763",2020-02-07 07:42:00,3.66573,13,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318764",2020-02-07 07:43:00,3.67969,14,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318765",2020-02-07 07:44:00,3.58879,14,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318766",2020-02-07 07:45:00,3.64213,15,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.9,0.48825,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318767",2020-02-07 07:46:00,3.62641,15,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318768",2020-02-07 07:47:00,3.71963,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318769",2020-02-07 07:48:00,3.68038,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318770",2020-02-07 07:49:00,3.67561,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318771",2020-02-07 07:50:00,3.60009,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.49581,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318772",2020-02-07 07:51:00,3.82009,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.7,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318773",2020-02-07 07:52:00,4.00834,17,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.7,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318774",2020-02-07 07:53:00,3.66122,18,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.7,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318775",2020-02-07 07:54:00,3.34479,17,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.7,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318776",2020-02-07 07:55:00,3.79225,19,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.7,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318777",2020-02-07 07:56:00,3.59032,23,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318778",2020-02-07 07:57:00,3.7979,26,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318779",2020-02-07 07:58:00,3.87985,32,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318780",2020-02-07 07:59:00,3.77661,34,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.8,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318781",2020-02-07 08:00:00,4.1399,36,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.7,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318782",2020-02-07 08:01:00,4.11598,37,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.5,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318783",2020-02-07 08:02:00,3.76624,40,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2.3,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318784",2020-02-07 08:03:00,3.76505,41,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-2,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318785",2020-02-07 08:04:00,3.69146,43,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-1.7,0.64575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318786",2020-02-07 08:05:00,3.88783,45,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-1.4,0.63819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318787",2020-02-07 08:06:00,3.75919,47,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-1.1,0.51156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318788",2020-02-07 08:07:00,3.74097,48,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.9,0.51408,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318789",2020-02-07 08:08:00,3.65275,49,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.7,0.44163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318790",2020-02-07 08:09:00,3.65595,50,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.7,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318791",2020-02-07 08:10:00,3.61718,53,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.6,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318792",2020-02-07 08:11:00,3.38423,55,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.6,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318793",2020-02-07 08:12:00,3.37608,57,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.7,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318794",2020-02-07 08:13:00,3.67709,59,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.6,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318795",2020-02-07 08:14:00,3.6715,61,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.5,0.3906,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318796",2020-02-07 08:15:00,3.70061,64,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.4,0.38367,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318797",2020-02-07 08:16:00,3.65425,65,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,-0.2,0.37989,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318798",2020-02-07 08:17:00,3.7459,68,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,0,0.36414,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318799",2020-02-07 08:18:00,3.32785,71,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,0.1,0.35721,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318800",2020-02-07 08:19:00,3.79447,73,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,0.3,0.34587,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318801",2020-02-07 08:20:00,3.55299,76,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,0.5,0.33264,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318802",2020-02-07 08:21:00,3.76458,79,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,0.7,0.315,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318803",2020-02-07 08:22:00,3.50999,80,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,0.9,0.31311,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318804",2020-02-07 08:23:00,3.4884,83,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1,0.28917,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318805",2020-02-07 08:24:00,3.44682,85,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1,0.27657,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318806",2020-02-07 08:25:00,3.42272,88,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,0.9,0.26334,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318807",2020-02-07 08:26:00,3.3881,91,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,0.9,0.25704,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318808",2020-02-07 08:27:00,3.39291,94,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1.1,0.25137,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318809",2020-02-07 08:28:00,3.40006,96,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1.4,0.24381,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318810",2020-02-07 08:29:00,3.34347,98,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1.8,0.22869,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318811",2020-02-07 08:30:00,3.34214,100,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1.8,0.22302,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318812",2020-02-07 08:31:00,3.49423,105,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1.9,0.21987,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318813",2020-02-07 08:32:00,2.87193,108,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1.9,0.21357,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"318814",2020-02-07 08:33:00,3.34277,110,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,1.9,0.20727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318815",2020-02-07 08:34:00,3.37124,112,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318816",2020-02-07 08:35:00,3.40233,114,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2,0.19152,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318817",2020-02-07 08:36:00,3.42099,119,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2,0.18144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318818",2020-02-07 08:37:00,3.40076,121,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.1,0.18018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318819",2020-02-07 08:38:00,3.74181,124,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.1,0.1512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318820",2020-02-07 08:39:00,3.77202,126,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.2,0.16821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318821",2020-02-07 08:40:00,3.71499,129,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.4,0.1323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318822",2020-02-07 08:41:00,3.50807,132,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.5,0.12474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318823",2020-02-07 08:42:00,3.51871,135,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.5,0.11907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318824",2020-02-07 08:43:00,3.2201,138,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.5,0.10017,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318825",2020-02-07 08:44:00,3.51853,141,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.6,0.10521,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318826",2020-02-07 08:45:00,3.52535,144,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.7,0.0819,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318827",2020-02-07 08:46:00,3.62003,146,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.6,0.08064,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318828",2020-02-07 08:47:00,3.76346,150,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.7,0.06804,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318829",2020-02-07 08:48:00,3.64745,152,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.7,0.063,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318830",2020-02-07 08:49:00,3.59896,154,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.8,0.06174,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318831",2020-02-07 08:50:00,3.64855,158,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.8,0.04851,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318832",2020-02-07 08:51:00,3.62627,161,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.9,0.03087,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318833",2020-02-07 08:52:00,3.38743,164,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.9,0.02394,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318834",2020-02-07 08:53:00,3.60379,167,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3,0.01197,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318835",2020-02-07 08:54:00,3.54431,171,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.1,-0.00693,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318836",2020-02-07 08:55:00,3.52853,175,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.2,-0.02268,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318837",2020-02-07 08:56:00,3.48848,176,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.3,-0.03843,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318838",2020-02-07 08:57:00,3.46268,179,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.3,-0.04599,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318839",2020-02-07 08:58:00,3.25608,183,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.4,-0.05796,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"318840",2020-02-07 08:59:00,3.29476,186,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.5,-0.08253,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318841",2020-02-07 09:00:00,3.3175,189,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.5,-0.09954,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318842",2020-02-07 09:01:00,3.18136,192,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.6,-0.1134,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318843",2020-02-07 09:02:00,2.89292,194,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.5,-0.10773,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"318844",2020-02-07 09:03:00,2.96352,197,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.5,-0.12033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318845",2020-02-07 09:04:00,2.9665,201,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.5,-0.11403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318846",2020-02-07 09:05:00,3.4466,205,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.5,-0.11466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318847",2020-02-07 09:06:00,3.32375,207,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.5,-0.17703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318848",2020-02-07 09:07:00,3.63532,209,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.6,-0.189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318849",2020-02-07 09:08:00,3.60036,212,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.8,-0.19089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318850",2020-02-07 09:09:00,3.57119,216,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,3.9,-0.19026,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318851",2020-02-07 09:10:00,3.57177,219,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,4,-0.2079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318852",2020-02-07 09:11:00,3.67689,224,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21.5,21.5,4.2,-0.18963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318853",2020-02-07 09:12:00,3.54476,225,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,4.3,-0.18963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"318854",2020-02-07 09:13:00,3.79069,229,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,4.5,-0.2583,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"318855",2020-02-07 09:14:00,3.90119,233,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,4.6,-0.26019,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"318856",2020-02-07 09:15:00,3.39883,237,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,4.7,-0.28413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318857",2020-02-07 09:16:00,3.80097,240,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,4.6,-0.29673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318858",2020-02-07 09:17:00,3.65487,243,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,4.7,-0.30996,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318859",2020-02-07 09:18:00,3.56682,246,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,4.8,-0.32319,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318860",2020-02-07 09:19:00,3.3693,250,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,5,-0.34902,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318861",2020-02-07 09:20:00,3.43964,252,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,20.5,20.5,21.5,21.5,5,-0.36792,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318862",2020-02-07 09:21:00,3.48499,256,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5,-0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318863",2020-02-07 09:22:00,3.64119,259,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.1,-0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318864",2020-02-07 09:23:00,3.45396,261,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.1,-0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318865",2020-02-07 09:24:00,3.46135,264,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.1,-0.42336,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318866",2020-02-07 09:25:00,3.20216,268,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.1,-0.44856,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318867",2020-02-07 09:26:00,3.78864,272,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.1,-0.46242,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318868",2020-02-07 09:27:00,3.52687,274,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.3,-0.50463,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318869",2020-02-07 09:28:00,3.50366,275,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.3,-0.51156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318870",2020-02-07 09:29:00,3.53858,279,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.3,-0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"318871",2020-02-07 09:30:00,3.58356,283,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.4,-0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"318872",2020-02-07 09:31:00,3.5075,286,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.5,-0.58275,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"318873",2020-02-07 09:32:00,3.35618,289,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.5,-0.57708,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"318874",2020-02-07 09:33:00,3.9051,292,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.6,-0.61173,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318875",2020-02-07 09:34:00,3.72679,295,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.6,-0.62433,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318876",2020-02-07 09:35:00,3.45488,298,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.61866,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318877",2020-02-07 09:36:00,3.66395,301,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.6363,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318878",2020-02-07 09:37:00,3.78417,305,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.63126,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318879",2020-02-07 09:38:00,3.80204,308,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.67473,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318880",2020-02-07 09:39:00,3.99588,311,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.68229,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318881",2020-02-07 09:40:00,3.85418,316,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.68796,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318882",2020-02-07 09:41:00,3.95793,319,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.8,-0.70056,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318883",2020-02-07 09:42:00,3.99153,321,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.72576,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318884",2020-02-07 09:43:00,3.99774,325,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.6,-0.72009,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318885",2020-02-07 09:44:00,4.02408,329,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.75663,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318886",2020-02-07 09:45:00,4.24844,333,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.6,-0.77427,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318887",2020-02-07 09:46:00,4.17904,337,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.7,-0.7875,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318888",2020-02-07 09:47:00,4.26245,337,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23.5,21,20.5,20.5,21.5,21.5,5.6,-0.80073,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318889",2020-02-07 09:48:00,4.26476,342,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.6,-0.83286,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318890",2020-02-07 09:49:00,4.23596,346,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.5,-0.82593,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318891",2020-02-07 09:50:00,4.12231,349,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.4,-0.80073,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318892",2020-02-07 09:51:00,3.8025,351,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,21.5,21.5,5.4,-0.819,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318893",2020-02-07 09:52:00,3.79096,355,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,22,21.5,5.4,-0.82656,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318894",2020-02-07 09:53:00,3.79215,357,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,20.5,22,21.5,5.4,-0.83916,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318895",2020-02-07 09:54:00,3.56809,359,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,6.1,-0.8694,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318896",2020-02-07 09:55:00,3.46977,364,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,6.3,-0.87759,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318897",2020-02-07 09:56:00,3.28919,367,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,6.7,-0.88956,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318898",2020-02-07 09:57:00,3.32411,369,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,6.8,-0.9072,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318899",2020-02-07 09:58:00,3.16251,372,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,4.8,-0.8946,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318900",2020-02-07 09:59:00,3.27138,376,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,4.8,-0.92736,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318901",2020-02-07 10:00:00,3.10234,379,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,4.8,-1.06092,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318902",2020-02-07 10:01:00,3.06395,383,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,5,-1.06974,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318903",2020-02-07 10:02:00,3.56401,386,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,4.8,-1.07793,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318904",2020-02-07 10:03:00,3.16996,389,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,5,-1.09116,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318905",2020-02-07 10:04:00,3.41501,392,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,20.5,21,22,21.5,4.2,-1.10376,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318906",2020-02-07 10:05:00,3.1446,396,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.1,-1.11699,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318907",2020-02-07 10:06:00,3.11487,398,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4,-0.93555,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318908",2020-02-07 10:07:00,3.26983,400,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,3.3,-0.94941,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318909",2020-02-07 10:08:00,3.30719,402,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,3.3,-1.09746,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318910",2020-02-07 10:09:00,3.47049,404,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,2.9,-1.12203,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318911",2020-02-07 10:10:00,3.67668,409,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,3.8,-1.23039,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318912",2020-02-07 10:11:00,3.79468,413,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.1,-1.23669,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"318913",2020-02-07 10:12:00,3.87424,415,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.3,-1.25496,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318914",2020-02-07 10:13:00,3.57044,418,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.5,-1.21905,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318915",2020-02-07 10:14:00,3.85323,420,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.7,-1.21779,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318916",2020-02-07 10:15:00,3.85109,423,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.6,-1.20393,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318917",2020-02-07 10:16:00,3.98213,427,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,3.8,-1.18566,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318918",2020-02-07 10:17:00,3.86041,429,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,2.9,-1.20456,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318919",2020-02-07 10:18:00,3.81073,432,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4,-1.21086,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318920",2020-02-07 10:19:00,3.666,434,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.9,-1.19385,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318921",2020-02-07 10:20:00,4.02946,438,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,5.7,-1.17999,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318922",2020-02-07 10:21:00,3.70004,441,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,5.8,-1.16613,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318923",2020-02-07 10:22:00,3.65804,444,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,5.3,-1.16046,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318924",2020-02-07 10:23:00,3.59347,447,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.3,-1.15983,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318925",2020-02-07 10:24:00,3.58161,448,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,4.7,-1.14156,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318926",2020-02-07 10:25:00,3.52145,450,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,5.5,-1.1529,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318927",2020-02-07 10:26:00,3.48101,455,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,6.4,-1.15416,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318928",2020-02-07 10:27:00,3.36309,458,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,5.7,-1.15542,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318929",2020-02-07 10:28:00,3.23019,459,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,7.1,-0.40635,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318930",2020-02-07 10:29:00,3.18076,464,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,7.5,-1.46727,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"318931",2020-02-07 10:30:00,3.08434,465,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,7.2,-1.49436,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318932",2020-02-07 10:31:00,3.13828,468,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,6.9,-1.51074,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"318933",2020-02-07 10:32:00,3.04327,470,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,6.5,-1.52334,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318934",2020-02-07 10:33:00,3.07617,474,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,6.1,-1.51956,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318935",2020-02-07 10:34:00,3.03227,478,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,5.9,-1.5372,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318936",2020-02-07 10:35:00,3.08856,482,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,6.2,-1.55043,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318937",2020-02-07 10:36:00,2.91181,481,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,22,21.5,7.2,-1.54539,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318938",2020-02-07 10:37:00,3.08419,485,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,23,21.5,8.3,-1.56429,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318939",2020-02-07 10:38:00,2.91986,489,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,23,21.5,8.2,-1.57878,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318940",2020-02-07 10:39:00,2.62182,492,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,20.5,21,23,21.5,6,-1.61343,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318941",2020-02-07 10:40:00,2.35005,494,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,21,21,23,21.5,5.2,-1.62162,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318942",2020-02-07 10:41:00,2.82216,498,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,21,21,23,21.5,6.2,-1.63359,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"318943",2020-02-07 10:42:00,2.87266,498,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,21,21,23,21.5,5.2,-1.64619,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318944",2020-02-07 10:43:00,2.87406,501,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21.5,21,21,23,21.5,5.6,-1.10439,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318945",2020-02-07 10:44:00,2.83707,503,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,6.8,-1.67643,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318946",2020-02-07 10:45:00,2.82956,505,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,7.1,-1.68966,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318947",2020-02-07 10:46:00,2.61775,510,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,7,-1.70919,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318948",2020-02-07 10:47:00,2.7508,512,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,5.6,-1.72053,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318949",2020-02-07 10:48:00,2.67019,514,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,5.1,-1.72746,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318950",2020-02-07 10:49:00,2.25425,518,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,6.5,-1.7388,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"318951",2020-02-07 10:50:00,2.23058,520,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.6,-1.72053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318952",2020-02-07 10:51:00,2.29478,523,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.8,-1.72179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318953",2020-02-07 10:52:00,2.11747,524,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.7,-1.73376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318954",2020-02-07 10:53:00,2.29224,527,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.9,-1.74069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318955",2020-02-07 10:54:00,2.45215,530,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.9,-1.77471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318956",2020-02-07 10:55:00,2.39365,531,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.7,-1.79046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318957",2020-02-07 10:56:00,2.71444,535,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.6,-1.79676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318958",2020-02-07 10:57:00,2.9743,537,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.6,-1.80936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318959",2020-02-07 10:58:00,3.21435,539,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,8.4,-1.75959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318960",2020-02-07 10:59:00,3.34892,540,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.5,-1.82826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"318961",2020-02-07 11:00:00,3.59837,543,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.6,-1.82763,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"318962",2020-02-07 11:01:00,3.44593,544,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.2,-1.82259,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"318963",2020-02-07 11:02:00,3.4091,550,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,8.1,-1.82259,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318964",2020-02-07 11:03:00,3.3433,567,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,8.7,-1.83897,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318965",2020-02-07 11:04:00,3.35717,567,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,10.2,-1.84716,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318966",2020-02-07 11:05:00,3.346,565,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,9.7,-1.86921,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318967",2020-02-07 11:06:00,2.93542,572,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,8.2,-1.8774,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318968",2020-02-07 11:07:00,3.15255,570,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.7,-1.89063,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318969",2020-02-07 11:08:00,2.74154,574,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.2,-1.89693,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318970",2020-02-07 11:09:00,2.63012,575,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.8,-1.65879,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318971",2020-02-07 11:10:00,2.59939,573,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.5,-1.65123,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318972",2020-02-07 11:11:00,2.62539,578,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.7,-1.81503,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"318973",2020-02-07 11:12:00,2.62327,583,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.6,-1.81629,0,0,0,0,1,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"318974",2020-02-07 11:13:00,2.5492,577,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,5.1,-1.89819,0,0,0,0,1,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"318975",2020-02-07 11:14:00,2.62035,578,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,5.5,-1.96686,0,0,0,0,1,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"318976",2020-02-07 11:15:00,2.39975,581,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.7,-1.97379,0,0,0,0,1,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"318977",2020-02-07 11:16:00,2.47212,586,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.7,-1.99836,0,0,0,0,1,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"318978",2020-02-07 11:17:00,2.37519,588,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.6,-2.01033,0,0,0,0,1,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"318979",2020-02-07 11:18:00,1.75797,590,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.9,-2.02293,0,0,0,0,1,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"318980",2020-02-07 11:19:00,2.02846,601,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,8,-2.01033,0,0,0,0,1,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"318981",2020-02-07 11:20:00,2.00759,602,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.5,-1.96119,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318982",2020-02-07 11:21:00,1.9115,605,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.2,-1.95993,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318983",2020-02-07 11:22:00,1.8222,599,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.8,-1.94733,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318984",2020-02-07 11:23:00,1.81966,597,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,6.6,-1.93158,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318985",2020-02-07 11:24:00,2.44551,600,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.1,-1.91646,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318986",2020-02-07 11:25:00,2.17754,599,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.3,-1.89756,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318987",2020-02-07 11:26:00,2.28217,601,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,7.4,-1.90323,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318988",2020-02-07 11:27:00,2.5442,601,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,8,-1.88559,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318989",2020-02-07 11:28:00,3.26389,605,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,8.6,-1.87236,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318990",2020-02-07 11:29:00,3.40889,608,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,22.5,21.5,8.9,-2.01789,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"318991",2020-02-07 11:30:00,3.46555,610,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,8.1,-2.04372,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"318992",2020-02-07 11:31:00,3.4468,610,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,8.4,-2.06199,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"318993",2020-02-07 11:32:00,3.129,609,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,8.5,-2.06262,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"318994",2020-02-07 11:33:00,2.98382,610,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,8.4,-2.07018,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"318995",2020-02-07 11:34:00,2.88553,614,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,8.9,-2.07711,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"318996",2020-02-07 11:35:00,2.64409,614,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22,21,21,23,21.5,8.1,-2.08089,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"318997",2020-02-07 11:36:00,2.60869,615,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,21.5,8.5,-2.08908,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"318998",2020-02-07 11:37:00,2.94469,619,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,21.5,9.6,-2.09916,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"318999",2020-02-07 11:38:00,2.6126,620,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,9,-2.10357,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"319000",2020-02-07 11:39:00,2.83842,622,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.7,-2.10609,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"319001",2020-02-07 11:40:00,2.41838,624,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.1,-2.11113,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"319002",2020-02-07 11:41:00,2.93655,626,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,8.1,-2.11743,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"319003",2020-02-07 11:42:00,2.70344,623,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,8.5,-2.11806,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319004",2020-02-07 11:43:00,2.91811,622,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.9,-2.10546,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319005",2020-02-07 11:44:00,2.70604,628,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,8,-2.1357,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319006",2020-02-07 11:45:00,2.75883,629,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,6.9,-2.14893,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319007",2020-02-07 11:46:00,2.78054,630,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.7,-2.16783,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319008",2020-02-07 11:47:00,2.3368,631,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.3,-2.17728,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319009",2020-02-07 11:48:00,2.48338,630,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.3,-2.18169,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319010",2020-02-07 11:49:00,2.33574,630,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,8,-2.18673,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319011",2020-02-07 11:50:00,2.14944,635,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,8.3,-2.16279,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319012",2020-02-07 11:51:00,2.01677,637,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.6,-2.17917,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319013",2020-02-07 11:52:00,2.04342,638,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.8,-2.18169,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319014",2020-02-07 11:53:00,2.52672,639,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,8.3,-2.18547,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319015",2020-02-07 11:54:00,3.21495,640,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.9,-2.18736,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319016",2020-02-07 11:55:00,2.92488,642,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,9.1,-2.19303,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319017",2020-02-07 11:56:00,2.82849,643,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.9,-1.93536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319018",2020-02-07 11:57:00,2.72633,642,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,9,-1.90449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319019",2020-02-07 11:58:00,2.93838,642,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,9.6,-2.016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319020",2020-02-07 11:59:00,3.05689,643,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,9.5,-2.07963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319021",2020-02-07 12:00:00,3.03285,646,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,9.1,-2.11176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319022",2020-02-07 12:01:00,3.38842,648,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,9.2,-2.2302,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319023",2020-02-07 12:02:00,3.20513,647,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,22.5,21,21,23,22,7.6,-2.24406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319024",2020-02-07 12:03:00,3.4303,650,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.5,-2.24343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319025",2020-02-07 12:04:00,3.46429,651,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.7,-2.24973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319026",2020-02-07 12:05:00,3.04343,652,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.5,-2.24406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319027",2020-02-07 12:06:00,2.53899,652,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.3,-2.23839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319028",2020-02-07 12:07:00,1.92646,654,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.7,-2.26233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319029",2020-02-07 12:08:00,2.2702,653,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.9,-2.25603,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319030",2020-02-07 12:09:00,1.63796,653,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.4,-2.24469,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319031",2020-02-07 12:10:00,1.87715,656,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.2,-2.25162,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319032",2020-02-07 12:11:00,1.59001,656,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.9,-2.25918,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319033",2020-02-07 12:12:00,1.58254,661,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.4,-2.26863,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319034",2020-02-07 12:13:00,1.4486,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.6,-2.26989,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319035",2020-02-07 12:14:00,1.47586,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.5,-2.26926,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319036",2020-02-07 12:15:00,1.31621,661,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.9,-2.268,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319037",2020-02-07 12:16:00,1.32777,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.8,-2.26485,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319038",2020-02-07 12:17:00,1.32917,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.8,-2.24784,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319039",2020-02-07 12:18:00,1.29453,657,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,9.5,-2.28249,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319040",2020-02-07 12:19:00,1.30753,655,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.6,-2.26989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
