"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"319041",2020-02-07 12:20:00,1.26861,656,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,9.3,-2.27304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319042",2020-02-07 12:21:00,1.36816,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.9,-2.27556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319043",2020-02-07 12:22:00,1.3044,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.8,-2.30139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319044",2020-02-07 12:23:00,1.35318,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8.3,-2.30391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319045",2020-02-07 12:24:00,2.23528,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.9,-2.31399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319046",2020-02-07 12:25:00,2.05994,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.5,-2.33037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319047",2020-02-07 12:26:00,2.5428,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.3,-2.33289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319048",2020-02-07 12:27:00,3.00969,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.6,-2.32029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319049",2020-02-07 12:28:00,3.01219,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,8,-2.3499,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319050",2020-02-07 12:29:00,2.78636,664,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.6,-2.35809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319051",2020-02-07 12:30:00,2.71116,661,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.6,-2.32596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319052",2020-02-07 12:31:00,2.67083,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,6.9,-2.32596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319053",2020-02-07 12:32:00,3.00564,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7,-2.331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319054",2020-02-07 12:33:00,3.01222,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.2,-2.32596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319055",2020-02-07 12:34:00,2.72538,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21,23,22,7.3,-2.31966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319056",2020-02-07 12:35:00,2.93403,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8,-2.26989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319057",2020-02-07 12:36:00,2.63914,663,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.8,-2.0538,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319058",2020-02-07 12:37:00,2.21455,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.1,-2.04876,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319059",2020-02-07 12:38:00,2.09347,657,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.2,-2.17539,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319060",2020-02-07 12:39:00,1.92133,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.8,-2.18106,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319061",2020-02-07 12:40:00,1.81061,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.8,-2.33289,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319062",2020-02-07 12:41:00,1.73644,657,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.5,-2.32596,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319063",2020-02-07 12:42:00,1.71561,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.8,-2.35683,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319064",2020-02-07 12:43:00,1.59247,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9,-2.37006,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319065",2020-02-07 12:44:00,1.59958,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.9,-2.34234,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319066",2020-02-07 12:45:00,1.68418,661,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.2,-2.36376,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319067",2020-02-07 12:46:00,1.71486,662,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,6.7,-2.39148,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319068",2020-02-07 12:47:00,1.69554,662,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.2,-2.36313,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319069",2020-02-07 12:48:00,1.75709,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.3,-2.35368,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319070",2020-02-07 12:49:00,1.61457,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.9,-2.33919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319071",2020-02-07 12:50:00,1.44568,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.4,-2.32722,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319072",2020-02-07 12:51:00,1.39271,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.6,-2.32029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319073",2020-02-07 12:52:00,1.35518,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.5,-2.33667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319074",2020-02-07 12:53:00,1.3597,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.3,-2.32533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319075",2020-02-07 12:54:00,1.7094,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,6.9,-2.31903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319076",2020-02-07 12:55:00,1.79229,663,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,6.6,-2.34171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319077",2020-02-07 12:56:00,2.03541,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,6.6,-2.34045,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319078",2020-02-07 12:57:00,2.39749,661,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8,-2.32659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319079",2020-02-07 12:58:00,2.6425,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.7,-2.33919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319080",2020-02-07 12:59:00,2.84249,662,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.8,-2.38203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319081",2020-02-07 13:00:00,3.05838,663,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.1,-2.37699,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319082",2020-02-07 13:01:00,3.19094,663,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.8,-2.3688,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319083",2020-02-07 13:02:00,3.00076,662,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.8,-2.3877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319084",2020-02-07 13:03:00,3.08383,662,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.3,-2.3751,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319085",2020-02-07 13:04:00,3.15972,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.1,-2.34297,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319086",2020-02-07 13:05:00,2.97591,661,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.4,-2.31273,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319087",2020-02-07 13:06:00,2.56468,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.1,-2.25729,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319088",2020-02-07 13:07:00,2.17983,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.5,-2.24406,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319089",2020-02-07 13:08:00,1.83447,663,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9,-2.18799,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319090",2020-02-07 13:09:00,1.74513,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.5,-2.14893,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319091",2020-02-07 13:10:00,1.61353,657,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.3,-2.09916,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319092",2020-02-07 13:11:00,1.5253,656,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.2,-2.07396,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319093",2020-02-07 13:12:00,1.43909,655,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,6.7,-2.05002,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319094",2020-02-07 13:13:00,1.4184,657,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,6.4,-1.96749,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319095",2020-02-07 13:14:00,1.22799,655,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.7,-2.3814,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319096",2020-02-07 13:15:00,1.42527,654,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.7,-2.394,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319097",2020-02-07 13:16:00,1.28191,655,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.4,-2.36439,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319098",2020-02-07 13:17:00,1.27381,654,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.9,-2.08656,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319099",2020-02-07 13:18:00,1.23557,651,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.5,-2.0916,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319100",2020-02-07 13:19:00,1.25281,649,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.2,-2.205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319101",2020-02-07 13:20:00,1.26151,652,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.5,-2.24784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319102",2020-02-07 13:21:00,1.11723,652,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9,-2.37573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319103",2020-02-07 13:22:00,1.29026,651,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.7,-2.36817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319104",2020-02-07 13:23:00,1.6127,650,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,10.3,-2.4381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319105",2020-02-07 13:24:00,1.95285,648,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,10.4,-2.43873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319106",2020-02-07 13:25:00,1.69893,649,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,10.1,-2.44062,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319107",2020-02-07 13:26:00,2.17895,648,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,10.3,-2.42109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319108",2020-02-07 13:27:00,2.59774,646,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,10.2,-2.45133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319109",2020-02-07 13:28:00,2.84589,644,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,10.2,-2.42739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319110",2020-02-07 13:29:00,2.97063,646,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9,-2.43999,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319111",2020-02-07 13:30:00,3.02999,643,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.1,-2.4507,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319112",2020-02-07 13:31:00,3.20341,640,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.2,-2.42676,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319113",2020-02-07 13:32:00,3.07274,642,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.3,-2.44188,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319114",2020-02-07 13:33:00,3.0219,637,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.8,-2.42298,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319115",2020-02-07 13:34:00,2.88601,640,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8,-2.40849,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319116",2020-02-07 13:35:00,2.81011,634,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.8,-2.37699,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319117",2020-02-07 13:36:00,2.59465,633,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.1,-2.34486,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319118",2020-02-07 13:37:00,2.19648,630,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.5,-2.30139,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319119",2020-02-07 13:38:00,1.90539,617,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9,-2.25099,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319120",2020-02-07 13:39:00,1.71943,570,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.5,-2.21256,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319121",2020-02-07 13:40:00,1.65023,503,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.9,-2.15901,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319122",2020-02-07 13:41:00,1.60244,459,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.7,-2.08908,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319123",2020-02-07 13:42:00,1.62664,432,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.2,-2.03049,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319124",2020-02-07 13:43:00,1.41197,425,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.1,-1.98387,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319125",2020-02-07 13:44:00,1.35738,430,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,6.4,-2.31714,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319126",2020-02-07 13:45:00,1.30038,454,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,6.8,-2.30139,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319127",2020-02-07 13:46:00,1.35473,493,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.9,-2.30013,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319128",2020-02-07 13:47:00,1.30469,544,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.9,-2.29446,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319129",2020-02-07 13:48:00,1.11967,452,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.7,-2.28816,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319130",2020-02-07 13:49:00,1.22961,434,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.7,-2.27493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319131",2020-02-07 13:50:00,1.13529,558,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.8,-2.28312,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319132",2020-02-07 13:51:00,0.992469,443,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.2,-2.33604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319133",2020-02-07 13:52:00,1.05886,339,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.7,-2.33226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319134",2020-02-07 13:53:00,1.00912,373,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.3,-2.32911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319135",2020-02-07 13:54:00,1.00303,511,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8,-2.11806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319136",2020-02-07 13:55:00,0.871016,580,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.8,-2.08971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319137",2020-02-07 13:56:00,0.943566,575,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,7.9,-2.16909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319138",2020-02-07 13:57:00,0.957791,571,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.3,-2.25666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319139",2020-02-07 13:58:00,0.956801,568,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.7,-2.27052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319140",2020-02-07 13:59:00,0.982927,565,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,8.9,-2.3751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319141",2020-02-07 14:00:00,0.977136,559,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22,9.4,-2.34549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319142",2020-02-07 14:01:00,0.884269,556,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,9.9,-2.32596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319143",2020-02-07 14:02:00,1.20007,565,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,10.2,-2.32029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319144",2020-02-07 14:03:00,0.988857,524,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,10.3,-2.3058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319145",2020-02-07 14:04:00,0.984841,484,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,10.4,-2.28375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319146",2020-02-07 14:05:00,0.963175,465,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,10.3,-2.28186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319147",2020-02-07 14:06:00,0.995456,498,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,9.9,-2.27556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319148",2020-02-07 14:07:00,0.985815,578,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,10.2,-2.26926,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319149",2020-02-07 14:08:00,0.965884,582,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,9.9,-2.23965,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319150",2020-02-07 14:09:00,0.849852,579,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,9.6,-2.2428,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319151",2020-02-07 14:10:00,1.0705,578,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,8.7,-2.22075,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319152",2020-02-07 14:11:00,0.972382,576,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,8.3,-2.21634,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319153",2020-02-07 14:12:00,0.995903,573,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,8.9,-2.2239,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319154",2020-02-07 14:13:00,0.770901,528,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,7.5,-2.2239,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319155",2020-02-07 14:14:00,0.964042,463,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,7.5,-2.205,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319156",2020-02-07 14:15:00,0.990163,372,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,8.5,-2.18799,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319157",2020-02-07 14:16:00,0.910009,241,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,23,22.5,9.2,-2.17476,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319158",2020-02-07 14:17:00,0.852259,145,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,22.5,9,-2.16909,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319159",2020-02-07 14:18:00,1.16242,139,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,22.5,8.9,-2.16216,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319160",2020-02-07 14:19:00,0.907144,128,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,22.5,8.9,-2.15397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319161",2020-02-07 14:20:00,0.907403,141,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,22.5,9.1,-2.00718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319162",2020-02-07 14:21:00,0.910908,150,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,22.5,9,-1.89441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319163",2020-02-07 14:22:00,0.703169,256,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,22.5,9.3,-1.87362,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319164",2020-02-07 14:23:00,0.970487,299,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,22.5,9.7,-1.83393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319165",2020-02-07 14:24:00,0.955271,302,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,23,22.5,9.3,-1.80369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319166",2020-02-07 14:25:00,0.907311,257,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,8.6,-1.75896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319167",2020-02-07 14:26:00,0.893509,185,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,8.5,-1.78983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319168",2020-02-07 14:27:00,0.880247,144,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,8.1,-1.72683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319169",2020-02-07 14:28:00,0.967092,96,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,8.1,-1.65879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319170",2020-02-07 14:29:00,0.948135,96,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,8,-1.65186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319171",2020-02-07 14:30:00,1.00379,131,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.7,-1.68399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319172",2020-02-07 14:31:00,1.0346,198,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,6.9,-1.68399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319173",2020-02-07 14:32:00,1.00763,274,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.4,-1.67076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319174",2020-02-07 14:33:00,1.00608,362,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,8.1,-1.05903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319175",2020-02-07 14:34:00,1.00935,437,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.3,-0.99729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319176",2020-02-07 14:35:00,1.00793,500,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.5,-1.04013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319177",2020-02-07 14:36:00,1.01084,519,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.3,-0.75789,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319178",2020-02-07 14:37:00,0.955627,524,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.5,-0.76923,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319179",2020-02-07 14:38:00,0.991151,520,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.6,-0.83916,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319180",2020-02-07 14:39:00,0.994874,518,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.8,-1.14723,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319181",2020-02-07 14:40:00,1.21922,516,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21,21.5,22.5,22.5,7.3,-1.04769,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319182",2020-02-07 14:41:00,1.00944,516,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,6.9,-0.48069,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319183",2020-02-07 14:42:00,0.939255,514,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,7.3,-0.45486,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319184",2020-02-07 14:43:00,1.0201,512,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,7.9,-0.68859,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319185",2020-02-07 14:44:00,0.978252,508,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,8.3,-0.98973,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319186",2020-02-07 14:45:00,0.982679,505,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,8.4,-0.93366,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319187",2020-02-07 14:46:00,1.00254,502,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22.5,22.5,8.2,-0.68103,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319188",2020-02-07 14:47:00,0.987335,500,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22.5,22.5,7.5,-0.24066,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319189",2020-02-07 14:48:00,1.15517,498,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22.5,22.5,6.8,-0.11529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319190",2020-02-07 14:49:00,0.783895,490,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22.5,22.5,7.5,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319191",2020-02-07 14:50:00,0.898016,471,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22.5,22.5,7.9,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319192",2020-02-07 14:51:00,0.920234,461,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22.5,22.5,8.5,0.01575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319193",2020-02-07 14:52:00,0.89137,451,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22.5,22.5,7.6,0.08631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319194",2020-02-07 14:53:00,0.896723,448,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22.5,22.5,7.3,0.29358,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319195",2020-02-07 14:54:00,0.893878,449,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,7.9,0.11781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319196",2020-02-07 14:55:00,0.94248,454,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,8.1,0.23184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319197",2020-02-07 14:56:00,0.828089,467,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,7.6,0.10395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319198",2020-02-07 14:57:00,0.88398,473,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,7.9,0.11781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319199",2020-02-07 14:58:00,0.87474,468,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,7.6,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319200",2020-02-07 14:59:00,0.892556,471,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,8.5,0.09702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319201",2020-02-07 15:00:00,0.674056,464,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,9,0.11781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319202",2020-02-07 15:01:00,0.937159,461,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,8.8,0.00252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319203",2020-02-07 15:02:00,1.02382,460,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,8.1,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319204",2020-02-07 15:03:00,0.932804,454,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,7.6,-0.0063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319205",2020-02-07 15:04:00,1.0298,455,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,7.9,0.04095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319206",2020-02-07 15:05:00,1.00711,451,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,8.5,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319207",2020-02-07 15:06:00,1.0368,449,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,21.5,22.5,22.5,8.4,0.1386,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319208",2020-02-07 15:07:00,1.03819,446,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.9,0.22617,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319209",2020-02-07 15:08:00,1.06302,442,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,7.9,0.11907,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319210",2020-02-07 15:09:00,1.07671,441,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,8,0.10584,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319211",2020-02-07 15:10:00,1.05268,434,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,22.5,8.2,0.16254,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319212",2020-02-07 15:11:00,1.0559,434,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.9,0.14868,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319213",2020-02-07 15:12:00,1.05501,433,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,8.6,0.1764,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319214",2020-02-07 15:13:00,0.981265,429,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.8,0.04977,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319215",2020-02-07 15:14:00,0.897696,428,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.2,-0.11403,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319216",2020-02-07 15:15:00,1.00524,427,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.5,-0.16569,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319217",2020-02-07 15:16:00,0.778241,422,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.9,0.01134,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319218",2020-02-07 15:17:00,0.838217,419,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.8,-0.000630002,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319219",2020-02-07 15:18:00,0.85583,418,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.7,0.04284,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319220",2020-02-07 15:19:00,0.783641,416,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.7,-0.05229,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319221",2020-02-07 15:20:00,0.733486,409,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.9,-0.11088,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319222",2020-02-07 15:21:00,0.748857,409,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.9,-0.26019,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319223",2020-02-07 15:22:00,0.898641,404,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,7.5,-0.29673,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319224",2020-02-07 15:23:00,0.843596,401,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,7.5,-0.34083,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319225",2020-02-07 15:24:00,0.660982,399,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,7.3,-0.32886,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319226",2020-02-07 15:25:00,0.682146,395,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,7.9,-0.66276,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319227",2020-02-07 15:26:00,0.697137,391,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,8.1,-0.7434,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319228",2020-02-07 15:27:00,0.732603,387,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,8.8,-0.80766,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319229",2020-02-07 15:28:00,0.71734,382,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,9.1,-0.8064,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319230",2020-02-07 15:29:00,0.846073,379,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,9.7,-0.77679,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319231",2020-02-07 15:30:00,0.738922,374,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,10.1,-0.73395,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319232",2020-02-07 15:31:00,0.582775,372,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,22.5,9.2,-0.77742,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319233",2020-02-07 15:32:00,0.733227,368,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.3,-0.75789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319234",2020-02-07 15:33:00,0.683153,365,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.3,-0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319235",2020-02-07 15:34:00,0.683939,359,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.3,-0.77553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319236",2020-02-07 15:35:00,0.685579,359,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.3,-0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319237",2020-02-07 15:36:00,0.767368,353,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.3,0.76986,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319238",2020-02-07 15:37:00,0.794832,351,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.2,-0.5418,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319239",2020-02-07 15:38:00,0.886145,347,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.2,-0.60543,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319240",2020-02-07 15:39:00,0.811962,345,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.2,-0.48699,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319241",2020-02-07 15:40:00,0.774764,339,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.2,-0.15246,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319242",2020-02-07 15:41:00,0.797213,337,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.2,0.03717,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319243",2020-02-07 15:42:00,0.938211,335,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.4,0.09261,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319244",2020-02-07 15:43:00,0.984007,329,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.4,0.10584,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319245",2020-02-07 15:44:00,1.01642,325,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.5,-0.22869,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319246",2020-02-07 15:45:00,1.01978,324,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.6,0.06111,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319247",2020-02-07 15:46:00,0.969672,320,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.7,0.15561,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319248",2020-02-07 15:47:00,0.984889,315,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.7,0.12474,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319249",2020-02-07 15:48:00,0.962252,312,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.7,0.13671,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319250",2020-02-07 15:49:00,0.805733,305,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.8,0.13671,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319251",2020-02-07 15:50:00,1.01162,303,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.8,0.11907,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319252",2020-02-07 15:51:00,0.922506,300,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.8,0.126,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319253",2020-02-07 15:52:00,1.00687,296,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,22.5,9.9,0.126,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319254",2020-02-07 15:53:00,0.924609,295,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.13104,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319255",2020-02-07 15:54:00,0.802527,292,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10.1,0.14112,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319256",2020-02-07 15:55:00,0.721034,289,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10.1,0.15561,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319257",2020-02-07 15:56:00,0.449583,288,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.14616,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319258",2020-02-07 15:57:00,0.630185,282,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.16065,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319259",2020-02-07 15:58:00,0.453028,279,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.15624,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319260",2020-02-07 15:59:00,0.683665,275,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.16821,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319261",2020-02-07 16:00:00,0.622156,273,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,9.9,0.5355,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319262",2020-02-07 16:01:00,0.60277,271,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.42525,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"319263",2020-02-07 16:02:00,0.637118,267,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,9.9,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319264",2020-02-07 16:03:00,0.55695,263,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,9.9,0.38052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319265",2020-02-07 16:04:00,0.639243,261,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319266",2020-02-07 16:05:00,0.656228,257,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,9.9,0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319267",2020-02-07 16:06:00,0.645248,255,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,9.9,0.3339,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319268",2020-02-07 16:07:00,0.768853,250,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.5796,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319269",2020-02-07 16:08:00,0.810813,246,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.60354,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319270",2020-02-07 16:09:00,0.418968,244,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.4473,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319271",2020-02-07 16:10:00,0.647195,241,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.4347,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319272",2020-02-07 16:11:00,0.826321,235,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,0.33831,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"319273",2020-02-07 16:12:00,0.980694,234,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,9.9,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319274",2020-02-07 16:13:00,1.01546,230,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,9.9,0.32571,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319275",2020-02-07 16:14:00,1.08518,229,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,9.9,-0.1071,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319276",2020-02-07 16:15:00,1.07691,224,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,-0.1008,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319277",2020-02-07 16:16:00,1.06641,221,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,10,-0.07686,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319278",2020-02-07 16:17:00,0.926474,218,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,10,-0.0945,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319279",2020-02-07 16:18:00,0.973028,216,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,10.1,-0.06489,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319280",2020-02-07 16:19:00,0.76507,212,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,10,-0.05355,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319281",2020-02-07 16:20:00,0.842807,208,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.9,-0.000630001,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319282",2020-02-07 16:21:00,0.580034,204,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.8,0.00882,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319283",2020-02-07 16:22:00,0.727608,202,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.8,0.02205,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319284",2020-02-07 16:23:00,0.593734,199,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.6,0.01071,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319285",2020-02-07 16:24:00,0.428906,194,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.5,0.07371,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319286",2020-02-07 16:25:00,0.418761,192,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.5,0.06804,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319287",2020-02-07 16:26:00,0.520316,190,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.5,0.08316,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319288",2020-02-07 16:27:00,0.518883,186,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.4,0.05859,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319289",2020-02-07 16:28:00,0.468943,181,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.3,0.08757,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319290",2020-02-07 16:29:00,0.438657,178,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.4,0.06867,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319291",2020-02-07 16:30:00,0.549783,176,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.4,0.10206,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319292",2020-02-07 16:31:00,0.356079,174,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.4,0.10521,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319293",2020-02-07 16:32:00,0.381902,170,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.4,0.16191,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319294",2020-02-07 16:33:00,0.510003,167,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.4,0.1449,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319295",2020-02-07 16:34:00,0.398028,163,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.5,0.1323,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319296",2020-02-07 16:35:00,0.397868,157,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.5,0.13041,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319297",2020-02-07 16:36:00,0.391627,154,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.5,0.14049,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319298",2020-02-07 16:37:00,0.41368,151,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.5,0.18774,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319299",2020-02-07 16:38:00,0.39058,147,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.5,0.19404,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319300",2020-02-07 16:39:00,0.397461,145,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.4,0.20097,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319301",2020-02-07 16:40:00,0.398166,142,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.4,0.22554,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319302",2020-02-07 16:41:00,0.398501,139,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.3,0.22428,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319303",2020-02-07 16:42:00,0.358819,135,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9.1,0.22554,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319304",2020-02-07 16:43:00,0.350814,132,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9,0.24381,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319305",2020-02-07 16:44:00,0.315235,129,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9,0.26334,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319306",2020-02-07 16:45:00,0.407053,118,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,9,0.25767,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319307",2020-02-07 16:46:00,0.397081,73,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.9,0.30114,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319308",2020-02-07 16:47:00,0.367203,35,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.9,0.315,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319309",2020-02-07 16:48:00,0.365094,33,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.8,0.33831,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319310",2020-02-07 16:49:00,0.366695,32,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.7,0.36477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319311",2020-02-07 16:50:00,0.368296,33,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.6,0.39564,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319312",2020-02-07 16:51:00,0.358368,32,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.5,0.42021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319313",2020-02-07 16:52:00,0.550811,32,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.4,0.42336,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319314",2020-02-07 16:53:00,0.43586,32,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,8.1,0.43407,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319315",2020-02-07 16:54:00,0.345288,32,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,7.5,0.44919,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319316",2020-02-07 16:55:00,0.402319,31,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,7.1,0.44667,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319317",2020-02-07 16:56:00,0.448757,31,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.8,0.44667,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319318",2020-02-07 16:57:00,0.565769,30,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.5,0.45297,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319319",2020-02-07 16:58:00,0.480341,30,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.45864,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319320",2020-02-07 16:59:00,0.467073,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.378,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319321",2020-02-07 17:00:00,0.466399,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.39627,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319322",2020-02-07 17:01:00,0.48805,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.65457,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319323",2020-02-07 17:02:00,0.516835,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.66213,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319324",2020-02-07 17:03:00,0.70428,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.53424,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319325",2020-02-07 17:04:00,0.659197,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.5,0.53487,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319326",2020-02-07 17:05:00,0.543968,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.44037,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319327",2020-02-07 17:06:00,0.545296,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.46305,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319328",2020-02-07 17:07:00,0.553699,26,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.4,0.48951,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319329",2020-02-07 17:08:00,0.575272,25,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.3,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319330",2020-02-07 17:09:00,0.570016,25,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.3,0.50967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319331",2020-02-07 17:10:00,0.470441,25,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.3,0.50337,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319332",2020-02-07 17:11:00,0.5839,24,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.2,0.51156,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319333",2020-02-07 17:12:00,0,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23.5,6.2,0.51471,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319334",2020-02-07 17:13:00,0.369124,23,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,6.1,0.51534,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319335",2020-02-07 17:14:00,0.350199,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,23,23,6.1,0.504,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319336",2020-02-07 17:15:00,0.353591,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,6,0.5103,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319337",2020-02-07 17:16:00,0.315502,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,6,0.52164,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319338",2020-02-07 17:17:00,0,21,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,6,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319339",2020-02-07 17:18:00,0.292952,21,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.9,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319340",2020-02-07 17:19:00,0,19,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.9,0.52983,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319341",2020-02-07 17:20:00,0,19,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.9,0.5229,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319342",2020-02-07 17:21:00,0.325179,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.53487,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319343",2020-02-07 17:22:00,0.44471,19,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.54621,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319344",2020-02-07 17:23:00,0.56734,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.55251,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319345",2020-02-07 17:24:00,0.495338,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.5418,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319346",2020-02-07 17:25:00,0,17,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.54621,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319347",2020-02-07 17:26:00,0.317284,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.53109,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319348",2020-02-07 17:27:00,0.330865,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.5292,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319349",2020-02-07 17:28:00,0.347063,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319350",2020-02-07 17:29:00,0.385081,15,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.54117,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
