"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"319351",2020-02-07 17:30:00,0.370189,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.5481,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319352",2020-02-07 17:31:00,0.463909,14,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.55881,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319353",2020-02-07 17:32:00,0.428527,13,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.54747,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319354",2020-02-07 17:33:00,0.493516,13,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.5481,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319355",2020-02-07 17:34:00,0.495786,13,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.8,0.55944,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319356",2020-02-07 17:35:00,0.462963,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.7,0.55944,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319357",2020-02-07 17:36:00,0.524642,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.5,0.55377,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319358",2020-02-07 17:37:00,0.550254,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.4,0.56007,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319359",2020-02-07 17:38:00,0.527594,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.2,0.56007,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319360",2020-02-07 17:39:00,0.554628,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.1,0.56574,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319361",2020-02-07 17:40:00,0.343271,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.1,0.57204,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319362",2020-02-07 17:41:00,0.485949,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5,0.5607,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319363",2020-02-07 17:42:00,0.475382,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5.1,0.56637,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319364",2020-02-07 17:43:00,0.512882,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5,0.58401,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319365",2020-02-07 17:44:00,0.536822,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,5,0.58338,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319366",2020-02-07 17:45:00,0.42266,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.8,0.57204,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319367",2020-02-07 17:46:00,0.385454,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.8,0.57204,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319368",2020-02-07 17:47:00,0.354053,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.8,0.57267,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319369",2020-02-07 17:48:00,0.319896,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.8,0.58527,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319370",2020-02-07 17:49:00,0.308688,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.8,0.57897,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319371",2020-02-07 17:50:00,0,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.8,0.57834,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319372",2020-02-07 17:51:00,0,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.6,0.57771,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319373",2020-02-07 17:52:00,0.414926,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.6,0.567,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319374",2020-02-07 17:53:00,0.292568,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.6,0.57267,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319375",2020-02-07 17:54:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.6,0.5733,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319376",2020-02-07 17:55:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.6,0.56637,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319377",2020-02-07 17:56:00,0.318965,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.6,0.5733,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319378",2020-02-07 17:57:00,0.336783,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.6,0.57771,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319379",2020-02-07 17:58:00,0.538651,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,4.5,0.62307,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"319380",2020-02-07 17:59:00,0.453586,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.5,0.83727,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319381",2020-02-07 18:00:00,0.408063,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.4,0.84987,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319382",2020-02-07 18:01:00,0.476362,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.4,0.7056,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319383",2020-02-07 18:02:00,0.526784,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.4,0.6867,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319384",2020-02-07 18:03:00,0.511517,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.4,0.58275,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319385",2020-02-07 18:04:00,0.594592,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.4,0.59535,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319386",2020-02-07 18:05:00,1.80332,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.4,0.57267,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319387",2020-02-07 18:06:00,1.42512,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.4,0.567,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319388",2020-02-07 18:07:00,2.3009,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.4,0.58338,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319389",2020-02-07 18:08:00,3.0293,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.3,0.5985,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"319390",2020-02-07 18:09:00,3.49259,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.2,0.55944,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319391",2020-02-07 18:10:00,3.8812,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.3,0.57141,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319392",2020-02-07 18:11:00,3.84988,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.3,0.56574,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319393",2020-02-07 18:12:00,3.95872,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.3,0.56637,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319394",2020-02-07 18:13:00,3.28497,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.2,0.57078,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319395",2020-02-07 18:14:00,3.17505,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.2,0.56511,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319396",2020-02-07 18:15:00,2.36729,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.2,0.5607,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319397",2020-02-07 18:16:00,1.84573,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.2,0.56133,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319398",2020-02-07 18:17:00,1.54837,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4.1,0.56637,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319399",2020-02-07 18:18:00,1.13818,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,4,0.56637,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319400",2020-02-07 18:19:00,1.19285,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21.5,22,22.5,23,3.9,0.56637,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319401",2020-02-07 18:20:00,1.13554,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,22,22.5,23,4,0.56322,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319402",2020-02-07 18:21:00,1.0126,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,22,22.5,23,4.1,0.56574,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319403",2020-02-07 18:22:00,0.749038,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,22,22.5,23,4.2,0.56574,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319404",2020-02-07 18:23:00,0.808816,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,22,22.5,23,4.2,0.56007,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319405",2020-02-07 18:24:00,0.851998,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,22,22.5,23,4.2,0.5607,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319406",2020-02-07 18:25:00,0.876842,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,22,22.5,23,4.2,0.55944,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319407",2020-02-07 18:26:00,0.88666,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,22,22.5,23,4.2,0.56007,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319408",2020-02-07 18:27:00,0.879449,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,22,22.5,23,4.1,0.62811,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319409",2020-02-07 18:28:00,0.718575,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,23,4.1,0.61677,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"319410",2020-02-07 18:29:00,0.714424,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,4.1,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319411",2020-02-07 18:30:00,0.737925,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,4,0.64197,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319412",2020-02-07 18:31:00,0.549309,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.9,0.64071,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319413",2020-02-07 18:32:00,0.752928,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.8,0.63189,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319414",2020-02-07 18:33:00,1.59578,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.6,0.63504,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319415",2020-02-07 18:34:00,1.36447,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.6,0.62937,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319416",2020-02-07 18:35:00,1.44527,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.5,0.6237,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319417",2020-02-07 18:36:00,3.26575,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.4,0.62307,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319418",2020-02-07 18:37:00,3.39828,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.5,0.6174,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319419",2020-02-07 18:38:00,4.05049,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.5,0.62874,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319420",2020-02-07 18:39:00,4.43764,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.5,0.60354,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"319421",2020-02-07 18:40:00,4.75532,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.5,0.59787,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"319422",2020-02-07 18:41:00,4.78786,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.5,0.60921,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"319423",2020-02-07 18:42:00,4.74392,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.4,0.60417,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"319424",2020-02-07 18:43:00,4.52001,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.3,0.60984,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"319425",2020-02-07 18:44:00,3.57939,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.3,0.60417,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"319426",2020-02-07 18:45:00,3.79583,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.2,0.59724,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319427",2020-02-07 18:46:00,3.24197,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.2,0.59724,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319428",2020-02-07 18:47:00,2.87576,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.2,0.59724,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319429",2020-02-07 18:48:00,2.55775,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.3,0.59724,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319430",2020-02-07 18:49:00,2.36021,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.3,0.59724,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319431",2020-02-07 18:50:00,2.32551,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.3,0.59787,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319432",2020-02-07 18:51:00,1.65169,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.3,0.59724,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319433",2020-02-07 18:52:00,1.53386,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.4,0.59787,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319434",2020-02-07 18:53:00,1.53231,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.5,0.5985,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319435",2020-02-07 18:54:00,1.47499,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.3,0.58527,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319436",2020-02-07 18:55:00,1.32194,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,22,21,22,22.5,22.5,3.3,0.58464,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319437",2020-02-07 18:56:00,1.33099,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,3.3,0.59157,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319438",2020-02-07 18:57:00,1.26919,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,3.3,0.59724,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319439",2020-02-07 18:58:00,1.47027,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,3.3,0.59094,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"319440",2020-02-07 18:59:00,1.16818,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,3.3,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319441",2020-02-07 19:00:00,1.15074,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,3.1,0.62874,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319442",2020-02-07 19:01:00,1.18229,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,3.1,0.61677,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319443",2020-02-07 19:02:00,1.15882,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.9,0.74151,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319444",2020-02-07 19:03:00,2.05554,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.9,0.6615,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319445",2020-02-07 19:04:00,1.69411,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.8,0.69174,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319446",2020-02-07 19:05:00,2.89065,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.8,0.69237,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319447",2020-02-07 19:06:00,3.04981,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.8,0.70371,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319448",2020-02-07 19:07:00,3.53512,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.7,0.67536,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319449",2020-02-07 19:08:00,3.86652,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.6,0.6741,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319450",2020-02-07 19:09:00,3.80456,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.6,0.65205,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319451",2020-02-07 19:10:00,3.56856,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.6,0.65457,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319452",2020-02-07 19:11:00,3.07593,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.5,0.66465,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319453",2020-02-07 19:12:00,3.30884,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.5,0.65457,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319454",2020-02-07 19:13:00,3.19224,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.5,0.65961,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319455",2020-02-07 19:14:00,2.85402,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.5,0.65394,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319456",2020-02-07 19:15:00,2.73831,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.5,0.64197,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319457",2020-02-07 19:16:00,2.95359,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.6,0.64764,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319458",2020-02-07 19:17:00,2.33415,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.6,0.64827,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319459",2020-02-07 19:18:00,2.30951,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.7,0.64827,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319460",2020-02-07 19:19:00,2.03946,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22.5,22.5,2.6,0.6426,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319461",2020-02-07 19:20:00,1.87721,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.4,0.64827,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319462",2020-02-07 19:21:00,1.91105,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.4,0.65394,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319463",2020-02-07 19:22:00,1.67536,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.6426,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319464",2020-02-07 19:23:00,1.61167,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.2,0.64827,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319465",2020-02-07 19:24:00,1.54157,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.64764,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319466",2020-02-07 19:25:00,1.61966,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.6426,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319467",2020-02-07 19:26:00,1.43862,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,1.75896,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319468",2020-02-07 19:27:00,1.39327,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.62937,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"319469",2020-02-07 19:28:00,1.30164,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.2,0.61866,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"319470",2020-02-07 19:29:00,1.23359,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.2,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319471",2020-02-07 19:30:00,1.1795,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.66654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319472",2020-02-07 19:31:00,1.04759,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.64827,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319473",2020-02-07 19:32:00,0.971489,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.67221,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319474",2020-02-07 19:33:00,1.81997,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.66717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319475",2020-02-07 19:34:00,1.95617,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.66591,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319476",2020-02-07 19:35:00,1.96922,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.78498,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319477",2020-02-07 19:36:00,1.9281,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.7749,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319478",2020-02-07 19:37:00,1.90444,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.8,0.84105,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319479",2020-02-07 19:38:00,1.89071,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.8,0.882,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319480",2020-02-07 19:39:00,1.74533,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.8,0.98217,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319481",2020-02-07 19:40:00,1.81724,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.86751,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319482",2020-02-07 19:41:00,1.81152,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.7497,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319483",2020-02-07 19:42:00,1.78016,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.6615,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319484",2020-02-07 19:43:00,1.60193,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.66024,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319485",2020-02-07 19:44:00,1.39535,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.68292,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319486",2020-02-07 19:45:00,1.44908,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.68544,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319487",2020-02-07 19:46:00,1.38614,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.6804,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319488",2020-02-07 19:47:00,1.30476,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.67977,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319489",2020-02-07 19:48:00,1.1687,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.68544,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319490",2020-02-07 19:49:00,1.04795,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.64197,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319491",2020-02-07 19:50:00,0.868609,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.70056,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319492",2020-02-07 19:51:00,0.944501,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.69867,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319493",2020-02-07 19:52:00,1.30441,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.70434,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319494",2020-02-07 19:53:00,0.870854,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.69867,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319495",2020-02-07 19:54:00,0.834522,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.69237,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319496",2020-02-07 19:55:00,0.523395,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.70434,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319497",2020-02-07 19:56:00,0.759657,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.70434,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319498",2020-02-07 19:57:00,0.764965,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.70434,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319499",2020-02-07 19:58:00,0.702532,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.70371,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"319500",2020-02-07 19:59:00,0.705884,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.7245,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319501",2020-02-07 20:00:00,1.62872,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.72135,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319502",2020-02-07 20:01:00,5.44639,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.72324,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319503",2020-02-07 20:02:00,6.16802,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.71127,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319504",2020-02-07 20:03:00,5.56569,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.71631,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319505",2020-02-07 20:04:00,4.24533,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.70875,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319506",2020-02-07 20:05:00,3.70854,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.71694,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319507",2020-02-07 20:06:00,3.68458,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.71757,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319508",2020-02-07 20:07:00,3.64351,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.8,0.71442,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319509",2020-02-07 20:08:00,4.02347,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.9,0.6993,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319510",2020-02-07 20:09:00,4.19109,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.8,0.70434,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319511",2020-02-07 20:10:00,4.0936,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.7,0.69804,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319512",2020-02-07 20:11:00,3.78202,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.8,0.69489,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319513",2020-02-07 20:12:00,3.76494,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.7,0.69867,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319514",2020-02-07 20:13:00,3.41564,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.7,0.69867,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319515",2020-02-07 20:14:00,3.04651,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.7,0.69237,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319516",2020-02-07 20:15:00,2.90622,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.6,0.68607,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319517",2020-02-07 20:16:00,2.71654,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.6,0.69237,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319518",2020-02-07 20:17:00,2.44999,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.6,0.69804,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319519",2020-02-07 20:18:00,2.30433,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.69804,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319520",2020-02-07 20:19:00,2.529,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.69804,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319521",2020-02-07 20:20:00,2.2849,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.69237,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319522",2020-02-07 20:21:00,2.00008,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.69237,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319523",2020-02-07 20:22:00,1.93149,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.4,0.69111,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319524",2020-02-07 20:23:00,1.87133,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.4,0.69804,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319525",2020-02-07 20:24:00,1.77721,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.69237,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319526",2020-02-07 20:25:00,1.75098,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.4,0.67977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319527",2020-02-07 20:26:00,1.54218,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.68859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319528",2020-02-07 20:27:00,1.53637,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.71631,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319529",2020-02-07 20:28:00,1.56969,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319530",2020-02-07 20:29:00,1.85778,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.5,0.74025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319531",2020-02-07 20:30:00,1.58284,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.4,0.74277,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319532",2020-02-07 20:31:00,1.74961,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,0.74277,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319533",2020-02-07 20:32:00,1.78838,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,0.7308,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319534",2020-02-07 20:33:00,2.1601,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,0.74088,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319535",2020-02-07 20:34:00,2.30817,0,3.037,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,4.032,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319536",2020-02-07 20:35:00,2.68762,0,3.073,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,4.08807,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319537",2020-02-07 20:36:00,2.94782,0,3.108,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,4.11138,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319538",2020-02-07 20:37:00,3.23606,0,3.094,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,4.09941,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319539",2020-02-07 20:38:00,3.42935,0,3.081,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,4.0698,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319540",2020-02-07 20:39:00,3.41442,0,3,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,3.99357,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319541",2020-02-07 20:40:00,3.50622,0,3.015,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,5.59503,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319542",2020-02-07 20:41:00,3.48426,0,2.087,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,4.30731,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319543",2020-02-07 20:42:00,3.4488,0,0.033,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.2,4.07988,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319544",2020-02-07 20:43:00,3.24077,0,0.033,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.2,4.06665,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319545",2020-02-07 20:44:00,3.13809,0,0.033,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.2,1.82952,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319546",2020-02-07 20:45:00,3.02555,0,0.033,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.3,0.80514,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319547",2020-02-07 20:46:00,2.73751,0,3.089,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.2,4.0509,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319548",2020-02-07 20:47:00,2.65954,0,0.033,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.90594,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319549",2020-02-07 20:48:00,2.30259,0,3.098,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,4.08114,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319550",2020-02-07 20:49:00,2.15959,0,0.033,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.80577,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319551",2020-02-07 20:50:00,2.07104,0,3.094,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,3.70692,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319552",2020-02-07 20:51:00,1.98187,0,0.032,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319553",2020-02-07 20:52:00,1.94523,0,3.042,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,2.97675,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319554",2020-02-07 20:53:00,1.9381,0,0.032,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319555",2020-02-07 20:54:00,1.97043,0,0.018,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319556",2020-02-07 20:55:00,1.7103,0,0.019,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.80136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319557",2020-02-07 20:56:00,1.75493,0,0.019,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319558",2020-02-07 20:57:00,1.52542,0,0.018,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"319559",2020-02-07 20:58:00,1.17368,0,0.005,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319560",2020-02-07 20:59:00,0.935296,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319561",2020-02-07 21:00:00,0.820028,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.8,0.77994,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319562",2020-02-07 21:01:00,0.636597,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.9,0.75852,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319563",2020-02-07 21:02:00,1.08058,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.76104,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319564",2020-02-07 21:03:00,1.21906,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.76104,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319565",2020-02-07 21:04:00,1.20245,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.7497,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319566",2020-02-07 21:05:00,1.22676,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.74907,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319567",2020-02-07 21:06:00,1.11731,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.9,0.75411,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319568",2020-02-07 21:07:00,1.06738,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.9,0.74907,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319569",2020-02-07 21:08:00,1.23081,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.73017,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319570",2020-02-07 21:09:00,1.39692,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.9,0.73521,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319571",2020-02-07 21:10:00,1.29911,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.9,0.73458,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319572",2020-02-07 21:11:00,1.32415,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.73584,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319573",2020-02-07 21:12:00,1.26982,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.72954,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319574",2020-02-07 21:13:00,1.12161,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.2,0.7308,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319575",2020-02-07 21:14:00,1.06758,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.73017,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319576",2020-02-07 21:15:00,0.950335,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.72387,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319577",2020-02-07 21:16:00,0.863448,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.73017,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319578",2020-02-07 21:17:00,0.878658,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.73017,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319579",2020-02-07 21:18:00,0.778637,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.7245,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319580",2020-02-07 21:19:00,0.724431,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1.1,0.74151,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319581",2020-02-07 21:20:00,0.656577,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,1,0.73017,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319582",2020-02-07 21:21:00,0.787924,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.9,0.73584,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319583",2020-02-07 21:22:00,0.685389,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.9,0.73584,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319584",2020-02-07 21:23:00,3.58927,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.8,0.7245,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319585",2020-02-07 21:24:00,5.92771,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.7,0.72387,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319586",2020-02-07 21:25:00,5.64817,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.7,0.72387,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319587",2020-02-07 21:26:00,4.23927,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.7,0.72954,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319588",2020-02-07 21:27:00,2.96516,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22.5,0.7,0.70497,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"319589",2020-02-07 21:28:00,2.29166,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.73017,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319590",2020-02-07 21:29:00,2.17148,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.73017,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319591",2020-02-07 21:30:00,2.15351,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.7245,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319592",2020-02-07 21:31:00,2.13817,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.72387,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319593",2020-02-07 21:32:00,2.36548,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.6,0.72324,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319594",2020-02-07 21:33:00,2.56026,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.6,0.71694,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319595",2020-02-07 21:34:00,2.28687,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.7056,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319596",2020-02-07 21:35:00,2.33983,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.7119,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319597",2020-02-07 21:36:00,2.87725,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.8,0.71631,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319598",2020-02-07 21:37:00,3.18307,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.71064,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319599",2020-02-07 21:38:00,3.31423,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.68607,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319600",2020-02-07 21:39:00,3.50407,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.7,0.69174,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319601",2020-02-07 21:40:00,3.51107,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.6,0.69804,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319602",2020-02-07 21:41:00,3.54654,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.6,0.68607,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319603",2020-02-07 21:42:00,3.63269,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.5,0.6804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319604",2020-02-07 21:43:00,3.28602,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.5,0.69741,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319605",2020-02-07 21:44:00,3.24644,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.5,0.69174,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319606",2020-02-07 21:45:00,2.90709,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319607",2020-02-07 21:46:00,2.61576,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.6804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319608",2020-02-07 21:47:00,2.41291,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319609",2020-02-07 21:48:00,2.34906,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.67977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319610",2020-02-07 21:49:00,1.9207,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.67977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319611",2020-02-07 21:50:00,1.74352,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.67977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319612",2020-02-07 21:51:00,1.65619,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"319613",2020-02-07 21:52:00,1.58775,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.67347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"319614",2020-02-07 21:53:00,1.50774,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.68229,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"319615",2020-02-07 21:54:00,1.49762,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.67347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"319616",2020-02-07 21:55:00,1.23569,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"319617",2020-02-07 21:56:00,1.20761,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.67473,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"319618",2020-02-07 21:57:00,1.3046,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.68103,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"319619",2020-02-07 21:58:00,1.30375,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.71064,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319620",2020-02-07 21:59:00,1.29092,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.70497,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319621",2020-02-07 22:00:00,1.22258,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319622",2020-02-07 22:01:00,1.45987,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319623",2020-02-07 22:02:00,2.24419,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319624",2020-02-07 22:03:00,2.06185,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.52857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319625",2020-02-07 22:04:00,2.23713,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.53676,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319626",2020-02-07 22:05:00,2.74621,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319627",2020-02-07 22:06:00,3.08995,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319628",2020-02-07 22:07:00,3.33076,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"319629",2020-02-07 22:08:00,3.4421,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.51597,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319630",2020-02-07 22:09:00,3.07686,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.52101,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319631",2020-02-07 22:10:00,3.47795,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319632",2020-02-07 22:11:00,3.46424,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319633",2020-02-07 22:12:00,3.15652,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319634",2020-02-07 22:13:00,3.06666,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.52794,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319635",2020-02-07 22:14:00,3.01763,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319636",2020-02-07 22:15:00,3.14882,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.1,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319637",2020-02-07 22:16:00,2.48811,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.1,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319638",2020-02-07 22:17:00,2.26973,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.1,0.54684,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"319639",2020-02-07 22:18:00,2.06282,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.50715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"319640",2020-02-07 22:19:00,1.96871,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0,0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"319641",2020-02-07 22:20:00,1.85943,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.1,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"319642",2020-02-07 22:21:00,1.73356,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.51093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319643",2020-02-07 22:22:00,1.6512,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.1,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319644",2020-02-07 22:23:00,1.61707,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319645",2020-02-07 22:24:00,1.64228,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.1,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319646",2020-02-07 22:25:00,1.48095,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319647",2020-02-07 22:26:00,1.17708,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319648",2020-02-07 22:27:00,1.05995,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"319649",2020-02-07 22:28:00,0.90695,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319650",2020-02-07 22:29:00,0.7631,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.4,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319651",2020-02-07 22:30:00,0.80579,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.39627,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319652",2020-02-07 22:31:00,0.76098,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.5544,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319653",2020-02-07 22:32:00,1.43809,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.3,0.56007,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319654",2020-02-07 22:33:00,1.39836,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.56889,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319655",2020-02-07 22:34:00,1.22317,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.57078,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319656",2020-02-07 22:35:00,1.44584,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.40257,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319657",2020-02-07 22:36:00,1.17271,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.40887,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319658",2020-02-07 22:37:00,1.42828,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.2,0.40824,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319659",2020-02-07 22:38:00,1.09871,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0.1,0.38934,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319660",2020-02-07 22:39:00,1.25522,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0,0.38934,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319661",2020-02-07 22:40:00,1.42782,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,0,0.39564,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319662",2020-02-07 22:41:00,1.27941,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,-0.1,0.40131,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319663",2020-02-07 22:42:00,1.2438,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,-0.2,0.38997,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319664",2020-02-07 22:43:00,1.07949,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22,22,22,-0.2,0.38871,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319665",2020-02-07 22:44:00,1.07914,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.2,0.39312,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319666",2020-02-07 22:45:00,1.04237,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.3,0.42966,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319667",2020-02-07 22:46:00,1.18965,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.3,0.41643,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319668",2020-02-07 22:47:00,0.89231,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.48384,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
