"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"319669",2020-02-07 22:48:00,0.82872,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.40887,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319670",2020-02-07 22:49:00,0.792351,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.42084,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319671",2020-02-07 22:50:00,0.760327,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.4095,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319672",2020-02-07 22:51:00,0.83772,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.42084,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319673",2020-02-07 22:52:00,0.826725,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.3,0.41517,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319674",2020-02-07 22:53:00,2.26598,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,1.7766,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319675",2020-02-07 22:54:00,5.89734,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.4158,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319676",2020-02-07 22:55:00,6.13506,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.5,0.40194,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319677",2020-02-07 22:56:00,5.42682,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.37107,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319678",2020-02-07 22:57:00,3.84487,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.3591,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319679",2020-02-07 22:58:00,2.9417,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319680",2020-02-07 22:59:00,2.70288,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.3,0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319681",2020-02-07 23:00:00,2.76743,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.39501,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319682",2020-02-07 23:01:00,2.77435,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319683",2020-02-07 23:02:00,3.18633,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.5,0.38367,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319684",2020-02-07 23:03:00,2.82172,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,22,22,22,-0.4,0.38934,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319685",2020-02-07 23:04:00,2.97746,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.3,0.378,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319686",2020-02-07 23:05:00,3.19796,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.4,0.38052,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319687",2020-02-07 23:06:00,3.30743,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.3,0.38304,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319688",2020-02-07 23:07:00,3.54504,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.3,0.38304,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319689",2020-02-07 23:08:00,3.49464,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.3,0.36414,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"319690",2020-02-07 23:09:00,3.60164,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.4,0.36981,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319691",2020-02-07 23:10:00,3.84658,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.5,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319692",2020-02-07 23:11:00,3.69459,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.5,0.54873,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319693",2020-02-07 23:12:00,3.48438,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,22,22,-0.6,0.53865,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319694",2020-02-07 23:13:00,3.51729,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.43722,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319695",2020-02-07 23:14:00,3.18785,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.44856,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319696",2020-02-07 23:15:00,2.9972,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.3591,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319697",2020-02-07 23:16:00,2.39997,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.36288,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319698",2020-02-07 23:17:00,1.89746,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.36414,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319699",2020-02-07 23:18:00,2.26167,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319700",2020-02-07 23:19:00,2.27968,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319701",2020-02-07 23:20:00,2.22992,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.5,0.3591,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319702",2020-02-07 23:21:00,2.21705,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.5,0.3528,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319703",2020-02-07 23:22:00,2.24058,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.5,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319704",2020-02-07 23:23:00,2.22552,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.5,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319705",2020-02-07 23:24:00,2.05412,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.36414,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319706",2020-02-07 23:25:00,2.25157,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.36351,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319707",2020-02-07 23:26:00,2.25943,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.35217,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319708",2020-02-07 23:27:00,2.30138,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.5,0.3465,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"319709",2020-02-07 23:28:00,2.3331,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319710",2020-02-07 23:29:00,2.33257,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319711",2020-02-07 23:30:00,2.33808,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319712",2020-02-07 23:31:00,2.31739,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.34965,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319713",2020-02-07 23:32:00,3.03313,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.6,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319714",2020-02-07 23:33:00,3.01421,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319715",2020-02-07 23:34:00,3.40163,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.36981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319716",2020-02-07 23:35:00,3.88437,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.84231,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319717",2020-02-07 23:36:00,4.19828,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.86121,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319718",2020-02-07 23:37:00,5.02155,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.89334,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319719",2020-02-07 23:38:00,5.06862,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.88767,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319720",2020-02-07 23:39:00,4.99467,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.9009,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319721",2020-02-07 23:40:00,5.45721,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.92421,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319722",2020-02-07 23:41:00,5.6418,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.91224,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319723",2020-02-07 23:42:00,5.56938,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.89334,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319724",2020-02-07 23:43:00,5.44399,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.91287,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319725",2020-02-07 23:44:00,5.20357,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.7,0.90657,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319726",2020-02-07 23:45:00,4.58712,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.91917,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319727",2020-02-07 23:46:00,4.25927,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.91287,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319728",2020-02-07 23:47:00,4.1322,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.91854,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319729",2020-02-07 23:48:00,4.10431,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.9,0.93681,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319730",2020-02-07 23:49:00,4.11008,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-1,0.93555,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319731",2020-02-07 23:50:00,4.02641,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.8,0.93177,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319732",2020-02-07 23:51:00,4.03299,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-0.9,0.9261,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319733",2020-02-07 23:52:00,4.00773,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-1,0.93807,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319734",2020-02-07 23:53:00,4.12925,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-1,0.93807,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319735",2020-02-07 23:54:00,4.07569,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-1,0.93807,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319736",2020-02-07 23:55:00,4.00264,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21,21,21.5,21.5,22,-1,0.94437,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319737",2020-02-07 23:56:00,3.67184,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.9,0.94437,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319738",2020-02-07 23:57:00,3.36623,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.96516,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"319739",2020-02-07 23:58:00,2.97459,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.9702,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319740",2020-02-07 23:59:00,2.92101,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319741",2020-02-08 00:00:00,2.8428,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.9702,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319742",2020-02-08 00:01:00,2.65576,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.98154,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319743",2020-02-08 00:02:00,2.97128,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.96894,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319744",2020-02-08 00:03:00,3.41242,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.7,0.97461,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319745",2020-02-08 00:04:00,3.486,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.7,0.96894,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319746",2020-02-08 00:05:00,3.32001,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.97524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319747",2020-02-08 00:06:00,3.44324,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.7,0.96957,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319748",2020-02-08 00:07:00,3.43213,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.7,0.96264,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319749",2020-02-08 00:08:00,3.34558,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.6,0.94752,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319750",2020-02-08 00:09:00,3.25782,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.6,0.98658,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319751",2020-02-08 00:10:00,3.21771,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.6,0.97524,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319752",2020-02-08 00:11:00,3.15497,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.7,0.96831,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319753",2020-02-08 00:12:00,3.20091,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.7,0.96831,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319754",2020-02-08 00:13:00,3.16663,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.7,0.96957,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319755",2020-02-08 00:14:00,3.0486,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,1.00044,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319756",2020-02-08 00:15:00,2.9709,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.34587,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319757",2020-02-08 00:16:00,1.67832,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.35028,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319758",2020-02-08 00:17:00,1.42654,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.9,0.34461,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319759",2020-02-08 00:18:00,1.46436,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.9,0.34587,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319760",2020-02-08 00:19:00,1.50929,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.34524,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319761",2020-02-08 00:20:00,1.30218,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.9,0.33831,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319762",2020-02-08 00:21:00,1.50703,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.33831,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319763",2020-02-08 00:22:00,1.1966,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.3339,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319764",2020-02-08 00:23:00,1.1844,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.34398,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319765",2020-02-08 00:24:00,1.08677,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.33957,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319766",2020-02-08 00:25:00,1.02799,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.7,0.33894,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319767",2020-02-08 00:26:00,0.978678,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.8,0.3339,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"319768",2020-02-08 00:27:00,0.947309,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-0.9,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,0,1
"319769",2020-02-08 00:28:00,1.21308,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-1,0.39501,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319770",2020-02-08 00:29:00,0.887217,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-1,0.39501,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319771",2020-02-08 00:30:00,1.6603,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-1,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319772",2020-02-08 00:31:00,4.85714,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-1.1,0.37737,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319773",2020-02-08 00:32:00,7.37668,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-1,0.38871,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319774",2020-02-08 00:33:00,7.02689,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-1,0.3654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319775",2020-02-08 00:34:00,5.68583,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,-1,0.37107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319776",2020-02-08 00:35:00,4.4574,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.38367,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319777",2020-02-08 00:36:00,4.10139,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.39501,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319778",2020-02-08 00:37:00,3.92329,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.3654,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1
"319779",2020-02-08 00:38:00,3.74759,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37107,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"319780",2020-02-08 00:39:00,3.33725,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.36918,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"319781",2020-02-08 00:40:00,3.81475,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.36603,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"319782",2020-02-08 00:41:00,3.79528,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37044,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"319783",2020-02-08 00:42:00,3.86101,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36414,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"319784",2020-02-08 00:43:00,3.46738,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"319785",2020-02-08 00:44:00,3.35344,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.36855,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"319786",2020-02-08 00:45:00,3.28667,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.36477,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319787",2020-02-08 00:46:00,2.99273,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319788",2020-02-08 00:47:00,3.17963,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.36099,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319789",2020-02-08 00:48:00,3.23009,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319790",2020-02-08 00:49:00,3.10482,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.35847,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319791",2020-02-08 00:50:00,2.89886,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.35847,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319792",2020-02-08 00:51:00,2.91902,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319793",2020-02-08 00:52:00,3.21401,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.38304,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319794",2020-02-08 00:53:00,2.77337,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37107,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319795",2020-02-08 00:54:00,2.5609,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37611,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319796",2020-02-08 00:55:00,2.33967,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.35217,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"319797",2020-02-08 00:56:00,2.4949,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.36036,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"319798",2020-02-08 00:57:00,2.54233,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.39501,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"319799",2020-02-08 00:58:00,2.53945,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.39564,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"319800",2020-02-08 00:59:00,2.06582,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.3843,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"319801",2020-02-08 01:00:00,2.5207,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.39564,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319802",2020-02-08 01:01:00,2.80065,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.38934,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319803",2020-02-08 01:02:00,3.12882,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.38304,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319804",2020-02-08 01:03:00,2.89777,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.40824,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319805",2020-02-08 01:04:00,3.05172,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37674,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319806",2020-02-08 01:05:00,3.32941,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.38871,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319807",2020-02-08 01:06:00,3.61827,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.38367,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319808",2020-02-08 01:07:00,3.75676,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37296,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"319809",2020-02-08 01:08:00,3.93962,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.36477,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"319810",2020-02-08 01:09:00,4.1747,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.36918,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"319811",2020-02-08 01:10:00,4.30695,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37296,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"319812",2020-02-08 01:11:00,4.31509,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37548,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"319813",2020-02-08 01:12:00,4.20427,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36603,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"319814",2020-02-08 01:13:00,3.75989,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"319815",2020-02-08 01:14:00,3.45572,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"319816",2020-02-08 01:15:00,3.30527,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-0.9,0.3591,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319817",2020-02-08 01:16:00,3.14989,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.39249,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319818",2020-02-08 01:17:00,3.49953,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36477,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319819",2020-02-08 01:18:00,3.03281,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.37044,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319820",2020-02-08 01:19:00,3.44015,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36981,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319821",2020-02-08 01:20:00,2.78923,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1,0.36603,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319822",2020-02-08 01:21:00,2.7296,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.36036,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319823",2020-02-08 01:22:00,2.6535,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.37674,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319824",2020-02-08 01:23:00,2.60421,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37044,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319825",2020-02-08 01:24:00,2.53996,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.36477,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319826",2020-02-08 01:25:00,2.48132,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.37044,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319827",2020-02-08 01:26:00,2.1169,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.36162,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"319828",2020-02-08 01:27:00,2.38937,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37737,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319829",2020-02-08 01:28:00,2.33847,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.38934,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319830",2020-02-08 01:29:00,2.31218,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.38304,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"319831",2020-02-08 01:30:00,2.29476,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.40131,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319832",2020-02-08 01:31:00,2.6661,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.38997,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319833",2020-02-08 01:32:00,2.96173,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.1,0.38934,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319834",2020-02-08 01:33:00,2.83625,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37737,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319835",2020-02-08 01:34:00,3.21388,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.38934,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"319836",2020-02-08 01:35:00,3.54827,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319837",2020-02-08 01:36:00,3.76181,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319838",2020-02-08 01:37:00,3.81935,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.38745,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"319839",2020-02-08 01:38:00,3.73679,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"319840",2020-02-08 01:39:00,3.13893,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.37359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"319841",2020-02-08 01:40:00,3.36252,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"319842",2020-02-08 01:41:00,2.55713,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"319843",2020-02-08 01:42:00,2.34204,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"319844",2020-02-08 01:43:00,2.16569,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"319845",2020-02-08 01:44:00,1.73231,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"319846",2020-02-08 01:45:00,1.9241,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.3654,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319847",2020-02-08 01:46:00,1.82766,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319848",2020-02-08 01:47:00,1.7413,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.38745,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319849",2020-02-08 01:48:00,1.64397,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37296,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319850",2020-02-08 01:49:00,1.48174,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.2,0.37737,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319851",2020-02-08 01:50:00,1.58695,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.37233,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319852",2020-02-08 01:51:00,1.47617,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.3591,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319853",2020-02-08 01:52:00,1.46328,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.3591,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319854",2020-02-08 01:53:00,1.50785,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.38934,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319855",2020-02-08 01:54:00,1.46205,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.37485,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319856",2020-02-08 01:55:00,1.40795,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.6,0.3717,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319857",2020-02-08 01:56:00,1.26707,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.6,0.36414,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"319858",2020-02-08 01:57:00,1.40705,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.38367,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319859",2020-02-08 01:58:00,1.35823,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.37674,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319860",2020-02-08 01:59:00,1.31626,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.39312,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319861",2020-02-08 02:00:00,1.13103,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.4,0.39312,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319862",2020-02-08 02:01:00,1.60425,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.3,0.37737,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319863",2020-02-08 02:02:00,1.78947,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.37737,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319864",2020-02-08 02:03:00,1.69673,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.37107,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319865",2020-02-08 02:04:00,1.74047,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.39123,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319866",2020-02-08 02:05:00,1.75483,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.5,0.39312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319867",2020-02-08 02:06:00,1.79587,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.6,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319868",2020-02-08 02:07:00,1.54678,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.7,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319869",2020-02-08 02:08:00,1.69468,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.7,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319870",2020-02-08 02:09:00,1.61938,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.7,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319871",2020-02-08 02:10:00,1.73125,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319872",2020-02-08 02:11:00,2.33003,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319873",2020-02-08 02:12:00,5.94108,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.7,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319874",2020-02-08 02:13:00,7.49884,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319875",2020-02-08 02:14:00,7.41814,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319876",2020-02-08 02:15:00,6.64855,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.35721,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319877",2020-02-08 02:16:00,5.14393,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319878",2020-02-08 02:17:00,4.66792,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319879",2020-02-08 02:18:00,4.94561,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319880",2020-02-08 02:19:00,4.40724,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319881",2020-02-08 02:20:00,4.13589,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319882",2020-02-08 02:21:00,4.34361,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.37044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319883",2020-02-08 02:22:00,4.70038,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35658,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319884",2020-02-08 02:23:00,4.58785,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319885",2020-02-08 02:24:00,4.34479,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319886",2020-02-08 02:25:00,4.30985,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319887",2020-02-08 02:26:00,4.22107,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319888",2020-02-08 02:27:00,4.09047,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319889",2020-02-08 02:28:00,4.19456,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319890",2020-02-08 02:29:00,4.25065,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319891",2020-02-08 02:30:00,4.24209,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35028,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"319892",2020-02-08 02:31:00,4.28817,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35784,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"319893",2020-02-08 02:32:00,4.32907,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.36603,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"319894",2020-02-08 02:33:00,3.7822,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.36477,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"319895",2020-02-08 02:34:00,4.18478,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2.2,0.37233,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"319896",2020-02-08 02:35:00,4.05115,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2.1,0.35658,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319897",2020-02-08 02:36:00,3.82184,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2.1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319898",2020-02-08 02:37:00,3.84063,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319899",2020-02-08 02:38:00,3.77437,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2.1,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319900",2020-02-08 02:39:00,3.83976,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2.1,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319901",2020-02-08 02:40:00,3.93635,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2.1,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319902",2020-02-08 02:41:00,3.8976,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2.1,0.3465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319903",2020-02-08 02:42:00,4.03132,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319904",2020-02-08 02:43:00,3.95095,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-2,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319905",2020-02-08 02:44:00,3.92178,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319906",2020-02-08 02:45:00,4.02346,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.36414,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319907",2020-02-08 02:46:00,3.89818,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.34587,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319908",2020-02-08 02:47:00,4.15525,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319909",2020-02-08 02:48:00,4.0618,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.34713,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319910",2020-02-08 02:49:00,4.13553,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35847,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319911",2020-02-08 02:50:00,4.10877,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35847,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319912",2020-02-08 02:51:00,4.0635,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.34587,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319913",2020-02-08 02:52:00,4.04456,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.8,0.35721,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319914",2020-02-08 02:53:00,4.26415,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319915",2020-02-08 02:54:00,3.66043,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,-1.9,0.35847,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319916",2020-02-08 02:55:00,3.62216,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.9,0.36981,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319917",2020-02-08 02:56:00,3.54337,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.9,0.35847,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319918",2020-02-08 02:57:00,3.52716,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.9,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319919",2020-02-08 02:58:00,3.26948,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.8,0.34587,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319920",2020-02-08 02:59:00,3.51557,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.8,0.35721,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319921",2020-02-08 03:00:00,3.66347,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.7,0.36414,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319922",2020-02-08 03:01:00,3.56823,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.8,0.35784,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319923",2020-02-08 03:02:00,3.14651,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.8,0.3654,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319924",2020-02-08 03:03:00,3.57876,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.7,0.38241,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319925",2020-02-08 03:04:00,3.46913,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,21.5,-1.8,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"319926",2020-02-08 03:05:00,3.33027,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.7,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319927",2020-02-08 03:06:00,3.33511,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.7,0.40068,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319928",2020-02-08 03:07:00,3.39513,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.7,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319929",2020-02-08 03:08:00,3.25307,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319930",2020-02-08 03:09:00,3.3069,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319931",2020-02-08 03:10:00,3.42261,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319932",2020-02-08 03:11:00,3.42132,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319933",2020-02-08 03:12:00,3.61372,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319934",2020-02-08 03:13:00,3.64357,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319935",2020-02-08 03:14:00,3.43959,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319936",2020-02-08 03:15:00,3.06249,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319937",2020-02-08 03:16:00,2.97101,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319938",2020-02-08 03:17:00,2.74721,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.43155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319939",2020-02-08 03:18:00,2.64327,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319940",2020-02-08 03:19:00,2.54216,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.1,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319941",2020-02-08 03:20:00,2.88196,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2,0.41328,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319942",2020-02-08 03:21:00,2.56129,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319943",2020-02-08 03:22:00,2.33907,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.42273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319944",2020-02-08 03:23:00,2.27924,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319945",2020-02-08 03:24:00,2.26054,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319946",2020-02-08 03:25:00,2.31954,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319947",2020-02-08 03:26:00,2.24057,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319948",2020-02-08 03:27:00,2.42395,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.43029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319949",2020-02-08 03:28:00,2.42517,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319950",2020-02-08 03:29:00,2.15131,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.42336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319951",2020-02-08 03:30:00,1.73512,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319952",2020-02-08 03:31:00,2.14486,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.8,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319953",2020-02-08 03:32:00,2.19914,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319954",2020-02-08 03:33:00,2.16135,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.38682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319955",2020-02-08 03:34:00,2.23088,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319956",2020-02-08 03:35:00,2.0952,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319957",2020-02-08 03:36:00,2.09637,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319958",2020-02-08 03:37:00,2.09712,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319959",2020-02-08 03:38:00,2.06782,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319960",2020-02-08 03:39:00,2.04392,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319961",2020-02-08 03:40:00,2.23907,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-1.9,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319962",2020-02-08 03:41:00,2.03775,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319963",2020-02-08 03:42:00,1.95972,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319964",2020-02-08 03:43:00,1.90223,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.1,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319965",2020-02-08 03:44:00,1.79956,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.3,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319966",2020-02-08 03:45:00,1.79968,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319967",2020-02-08 03:46:00,1.71578,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.4,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319968",2020-02-08 03:47:00,1.909,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.5,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319969",2020-02-08 03:48:00,1.61457,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.5,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319970",2020-02-08 03:49:00,1.58208,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319971",2020-02-08 03:50:00,1.53903,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319972",2020-02-08 03:51:00,1.92267,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.5,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319973",2020-02-08 03:52:00,5.42262,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.6,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319974",2020-02-08 03:53:00,7.28409,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.6,0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319975",2020-02-08 03:54:00,7.42762,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.6,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319976",2020-02-08 03:55:00,6.21316,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.6,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319977",2020-02-08 03:56:00,5.03301,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.6,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319978",2020-02-08 03:57:00,4.54703,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.6,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319979",2020-02-08 03:58:00,4.32997,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,-2.6,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319980",2020-02-08 03:59:00,4.43596,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319981",2020-02-08 04:00:00,4.24344,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.37485,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
