"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"319982",2020-02-08 04:01:00,4.28318,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.36036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319983",2020-02-08 04:02:00,3.79212,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319984",2020-02-08 04:03:00,4.04669,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319985",2020-02-08 04:04:00,4.37209,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319986",2020-02-08 04:05:00,4.08419,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.3402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319987",2020-02-08 04:06:00,4.14063,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319988",2020-02-08 04:07:00,4.02384,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319989",2020-02-08 04:08:00,4.20533,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319990",2020-02-08 04:09:00,4.09678,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319991",2020-02-08 04:10:00,4.18956,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319992",2020-02-08 04:11:00,4.17892,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319993",2020-02-08 04:12:00,4.22384,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319994",2020-02-08 04:13:00,4.16527,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319995",2020-02-08 04:14:00,3.88132,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319996",2020-02-08 04:15:00,4.32859,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319997",2020-02-08 04:16:00,4.06027,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319998",2020-02-08 04:17:00,3.83908,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319999",2020-02-08 04:18:00,3.67655,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.36036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320000",2020-02-08 04:19:00,3.47436,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320001",2020-02-08 04:20:00,3.254,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320002",2020-02-08 04:21:00,3.32034,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.34461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320003",2020-02-08 04:22:00,3.79025,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320004",2020-02-08 04:23:00,3.38431,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320005",2020-02-08 04:24:00,3.95217,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.35091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320006",2020-02-08 04:25:00,4.13732,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320007",2020-02-08 04:26:00,4.18941,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320008",2020-02-08 04:27:00,4.09546,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320009",2020-02-08 04:28:00,4.07812,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320010",2020-02-08 04:29:00,3.99605,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320011",2020-02-08 04:30:00,3.94774,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320012",2020-02-08 04:31:00,3.94647,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320013",2020-02-08 04:32:00,3.69286,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.33957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320014",2020-02-08 04:33:00,3.66897,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320015",2020-02-08 04:34:00,3.65167,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320016",2020-02-08 04:35:00,3.31323,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-1.8,0.34965,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320017",2020-02-08 04:36:00,3.62475,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-1.9,0.34146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320018",2020-02-08 04:37:00,3.66612,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-1.8,0.34461,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320019",2020-02-08 04:38:00,3.74114,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.35532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320020",2020-02-08 04:39:00,3.78209,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320021",2020-02-08 04:40:00,3.95451,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320022",2020-02-08 04:41:00,4.08715,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320023",2020-02-08 04:42:00,4.51898,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320024",2020-02-08 04:43:00,4.1854,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.35091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320025",2020-02-08 04:44:00,4.12047,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320026",2020-02-08 04:45:00,3.99211,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320027",2020-02-08 04:46:00,3.87949,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320028",2020-02-08 04:47:00,3.88236,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.34461,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320029",2020-02-08 04:48:00,4.28491,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2,0.33894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320030",2020-02-08 04:49:00,3.85615,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-1.9,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320031",2020-02-08 04:50:00,3.66465,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.3465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320032",2020-02-08 04:51:00,3.51443,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320033",2020-02-08 04:52:00,3.75377,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.35091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320034",2020-02-08 04:53:00,3.87987,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320035",2020-02-08 04:54:00,3.68006,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.34146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320036",2020-02-08 04:55:00,3.21394,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320037",2020-02-08 04:56:00,3.59982,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.35469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320038",2020-02-08 04:57:00,3.49159,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.1,0.34776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320039",2020-02-08 04:58:00,3.36338,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320040",2020-02-08 04:59:00,3.30094,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.34209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320041",2020-02-08 05:00:00,3.14542,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320042",2020-02-08 05:01:00,3.03495,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320043",2020-02-08 05:02:00,2.77586,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320044",2020-02-08 05:03:00,2.49948,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.56511,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320045",2020-02-08 05:04:00,2.31007,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.57078,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320046",2020-02-08 05:05:00,2.16915,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.56322,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320047",2020-02-08 05:06:00,1.98946,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320048",2020-02-08 05:07:00,1.8979,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320049",2020-02-08 05:08:00,2.35237,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320050",2020-02-08 05:09:00,2.0903,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320051",2020-02-08 05:10:00,1.82201,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320052",2020-02-08 05:11:00,1.84767,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320053",2020-02-08 05:12:00,1.85553,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320054",2020-02-08 05:13:00,1.48543,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320055",2020-02-08 05:14:00,1.86819,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320056",2020-02-08 05:15:00,2.10273,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320057",2020-02-08 05:16:00,2.48403,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320058",2020-02-08 05:17:00,1.87239,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320059",2020-02-08 05:18:00,1.84035,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320060",2020-02-08 05:19:00,1.86945,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320061",2020-02-08 05:20:00,1.5918,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320062",2020-02-08 05:21:00,1.81855,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320063",2020-02-08 05:22:00,2.08625,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320064",2020-02-08 05:23:00,1.76385,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320065",2020-02-08 05:24:00,1.75255,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320066",2020-02-08 05:25:00,1.68397,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320067",2020-02-08 05:26:00,1.68338,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320068",2020-02-08 05:27:00,1.63417,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320069",2020-02-08 05:28:00,1.4716,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320070",2020-02-08 05:29:00,1.79235,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320071",2020-02-08 05:30:00,1.58748,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320072",2020-02-08 05:31:00,1.54817,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320073",2020-02-08 05:32:00,1.5139,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320074",2020-02-08 05:33:00,1.4976,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320075",2020-02-08 05:34:00,1.50427,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320076",2020-02-08 05:35:00,1.44004,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320077",2020-02-08 05:36:00,3.43366,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320078",2020-02-08 05:37:00,6.99996,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.52479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320079",2020-02-08 05:38:00,6.85049,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320080",2020-02-08 05:39:00,6.35275,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320081",2020-02-08 05:40:00,5.81361,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320082",2020-02-08 05:41:00,5.18595,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320083",2020-02-08 05:42:00,4.54759,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320084",2020-02-08 05:43:00,4.45907,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320085",2020-02-08 05:44:00,4.35442,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320086",2020-02-08 05:45:00,4.15855,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320087",2020-02-08 05:46:00,4.05577,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320088",2020-02-08 05:47:00,4.03432,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320089",2020-02-08 05:48:00,4.11041,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.3,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320090",2020-02-08 05:49:00,4.21175,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320091",2020-02-08 05:50:00,4.09802,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320092",2020-02-08 05:51:00,4.1034,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320093",2020-02-08 05:52:00,4.15704,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320094",2020-02-08 05:53:00,4.16753,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320095",2020-02-08 05:54:00,4.10517,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320096",2020-02-08 05:55:00,3.62617,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320097",2020-02-08 05:56:00,3.92764,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320098",2020-02-08 05:57:00,4.1888,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320099",2020-02-08 05:58:00,3.67317,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320100",2020-02-08 05:59:00,3.93927,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320101",2020-02-08 06:00:00,3.96865,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320102",2020-02-08 06:01:00,3.93926,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320103",2020-02-08 06:02:00,3.93609,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.4,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320104",2020-02-08 06:03:00,3.84955,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320105",2020-02-08 06:04:00,3.84959,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320106",2020-02-08 06:05:00,3.60981,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"320107",2020-02-08 06:06:00,3.72244,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320108",2020-02-08 06:07:00,3.71924,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.5,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320109",2020-02-08 06:08:00,3.44451,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320110",2020-02-08 06:09:00,3.52892,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320111",2020-02-08 06:10:00,3.44883,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320112",2020-02-08 06:11:00,3.57281,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320113",2020-02-08 06:12:00,3.64502,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320114",2020-02-08 06:13:00,3.70946,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320115",2020-02-08 06:14:00,3.77702,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320116",2020-02-08 06:15:00,3.64904,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320117",2020-02-08 06:16:00,3.79588,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320118",2020-02-08 06:17:00,3.95336,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320119",2020-02-08 06:18:00,3.65632,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320120",2020-02-08 06:19:00,3.95456,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320121",2020-02-08 06:20:00,3.71811,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320122",2020-02-08 06:21:00,3.90885,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.49266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320123",2020-02-08 06:22:00,4.30243,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320124",2020-02-08 06:23:00,3.87844,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320125",2020-02-08 06:24:00,3.8814,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320126",2020-02-08 06:25:00,3.84322,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320127",2020-02-08 06:26:00,3.82397,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320128",2020-02-08 06:27:00,3.76252,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320129",2020-02-08 06:28:00,3.74916,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320130",2020-02-08 06:29:00,3.83401,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320131",2020-02-08 06:30:00,3.86133,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320132",2020-02-08 06:31:00,3.86537,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320133",2020-02-08 06:32:00,3.88502,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320134",2020-02-08 06:33:00,3.95045,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320135",2020-02-08 06:34:00,3.89452,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320136",2020-02-08 06:35:00,3.51912,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320137",2020-02-08 06:36:00,3.74007,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320138",2020-02-08 06:37:00,3.71464,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320139",2020-02-08 06:38:00,3.72497,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320140",2020-02-08 06:39:00,3.7176,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320141",2020-02-08 06:40:00,4.23201,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,1.89945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320142",2020-02-08 06:41:00,3.84232,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,1.87551,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320143",2020-02-08 06:42:00,3.78321,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.48384,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320144",2020-02-08 06:43:00,3.52994,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.62937,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320145",2020-02-08 06:44:00,3.88248,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.63441,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320146",2020-02-08 06:45:00,3.67408,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.50841,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320147",2020-02-08 06:46:00,3.66026,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.47754,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320148",2020-02-08 06:47:00,3.51831,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.47691,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320149",2020-02-08 06:48:00,3.33426,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.47502,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320150",2020-02-08 06:49:00,2.57342,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320151",2020-02-08 06:50:00,2.7847,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.4788,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320152",2020-02-08 06:51:00,2.54438,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.48447,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320153",2020-02-08 06:52:00,2.36933,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320154",2020-02-08 06:53:00,2.21187,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.47187,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320155",2020-02-08 06:54:00,2.0411,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320156",2020-02-08 06:55:00,2.37428,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.6,0.4851,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320157",2020-02-08 06:56:00,1.73577,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.4851,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320158",2020-02-08 06:57:00,1.62306,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.47187,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320159",2020-02-08 06:58:00,1.52528,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.7,0.4725,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320160",2020-02-08 06:59:00,1.48235,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.47817,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320161",2020-02-08 07:00:00,1.48686,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.49644,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320162",2020-02-08 07:01:00,1.51978,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.3,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320163",2020-02-08 07:02:00,1.5188,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.3,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320164",2020-02-08 07:03:00,1.16023,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.3,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320165",2020-02-08 07:04:00,1.44423,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.2,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320166",2020-02-08 07:05:00,1.55808,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3.1,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320167",2020-02-08 07:06:00,1.6596,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320168",2020-02-08 07:07:00,1.48396,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320169",2020-02-08 07:08:00,1.70361,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320170",2020-02-08 07:09:00,1.75224,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320171",2020-02-08 07:10:00,1.49934,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320172",2020-02-08 07:11:00,1.63573,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320173",2020-02-08 07:12:00,1.66852,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320174",2020-02-08 07:13:00,1.64829,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320175",2020-02-08 07:14:00,1.58878,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320176",2020-02-08 07:15:00,1.56194,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.49077,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320177",2020-02-08 07:16:00,1.60681,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.50211,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320178",2020-02-08 07:17:00,1.4117,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320179",2020-02-08 07:18:00,1.84929,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320180",2020-02-08 07:19:00,5.66824,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.49644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320181",2020-02-08 07:20:00,6.41797,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.49644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320182",2020-02-08 07:21:00,6.22232,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.49833,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320183",2020-02-08 07:22:00,5.13005,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.50463,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320184",2020-02-08 07:23:00,5.20505,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320185",2020-02-08 07:24:00,4.45758,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320186",2020-02-08 07:25:00,4.04559,5,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320187",2020-02-08 07:26:00,3.93456,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320188",2020-02-08 07:27:00,3.79457,9,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.50211,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320189",2020-02-08 07:28:00,3.87829,10,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-3,0.51345,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320190",2020-02-08 07:29:00,4.09549,11,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.9,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320191",2020-02-08 07:30:00,3.62353,10,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320192",2020-02-08 07:31:00,3.83274,11,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,-2.8,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320193",2020-02-08 07:32:00,3.98206,13,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21,-2.7,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320194",2020-02-08 07:33:00,3.71352,15,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.6,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320195",2020-02-08 07:34:00,3.66345,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.6,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320196",2020-02-08 07:35:00,3.66071,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.6,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320197",2020-02-08 07:36:00,3.82604,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.6,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320198",2020-02-08 07:37:00,3.7524,17,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.4,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320199",2020-02-08 07:38:00,3.76622,17,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.5,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320200",2020-02-08 07:39:00,3.77465,18,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.4,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320201",2020-02-08 07:40:00,3.83198,18,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.3,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320202",2020-02-08 07:41:00,3.90576,19,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.2,0.59472,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320203",2020-02-08 07:42:00,4.16732,20,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.2,0.53424,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320204",2020-02-08 07:43:00,4.22013,20,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2,0.53487,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320205",2020-02-08 07:44:00,3.97234,20,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.1,0.6174,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320206",2020-02-08 07:45:00,3.976,21,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.2,0.57834,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320207",2020-02-08 07:46:00,3.94416,21,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.1,0.53235,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320208",2020-02-08 07:47:00,3.8796,22,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.1,0.52164,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320209",2020-02-08 07:48:00,3.79217,24,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.1,0.61047,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320210",2020-02-08 07:49:00,3.56996,23,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.1,0.48384,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320211",2020-02-08 07:50:00,3.32195,24,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.1,0.48762,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320212",2020-02-08 07:51:00,3.21413,25,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.2,0.47124,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320213",2020-02-08 07:52:00,3.43351,26,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.3,0.45486,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320214",2020-02-08 07:53:00,3.18927,28,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.4,0.44415,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320215",2020-02-08 07:54:00,3.17732,29,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.5,0.53424,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320216",2020-02-08 07:55:00,3.30501,32,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.6,0.4347,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320217",2020-02-08 07:56:00,3.24821,36,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.6,0.43407,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320218",2020-02-08 07:57:00,3.43961,40,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.6,0.42714,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320219",2020-02-08 07:58:00,3.47538,42,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.5,0.40887,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320220",2020-02-08 07:59:00,3.41814,45,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.4,0.40131,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320221",2020-02-08 08:00:00,3.47354,49,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.3,0.39564,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320222",2020-02-08 08:01:00,3.50723,51,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2.1,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320223",2020-02-08 08:02:00,3.41125,53,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320224",2020-02-08 08:03:00,3.46137,54,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-2,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320225",2020-02-08 08:04:00,3.46775,59,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-1.9,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320226",2020-02-08 08:05:00,3.45659,62,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-1.8,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320227",2020-02-08 08:06:00,3.6117,66,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-1.7,0.33894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320228",2020-02-08 08:07:00,3.42758,69,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-1.6,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320229",2020-02-08 08:08:00,3.58587,73,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-1.2,0.29421,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320230",2020-02-08 08:09:00,3.2886,76,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-1,0.2646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320231",2020-02-08 08:10:00,3.69064,80,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-0.8,0.2457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320232",2020-02-08 08:11:00,4.09511,83,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-0.6,0.23814,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320233",2020-02-08 08:12:00,4.21062,86,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-0.3,0.2394,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320234",2020-02-08 08:13:00,3.94806,90,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,-0.1,0.2205,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320235",2020-02-08 08:14:00,3.87445,94,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,0.1,0.20727,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320236",2020-02-08 08:15:00,3.94937,96,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,0.3,0.19971,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320237",2020-02-08 08:16:00,4.07373,99,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,0.7,0.18018,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320238",2020-02-08 08:17:00,3.82361,105,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,1.1,0.17892,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320239",2020-02-08 08:18:00,3.83544,106,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,1.5,0.17955,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320240",2020-02-08 08:19:00,3.8396,108,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,1.7,0.1575,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320241",2020-02-08 08:20:00,3.62796,111,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,2,0.13734,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320242",2020-02-08 08:21:00,3.54347,112,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,2.1,0.12537,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320243",2020-02-08 08:22:00,3.50389,114,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,2.2,0.11214,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320244",2020-02-08 08:23:00,3.32258,116,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,2.2,0.1008,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320245",2020-02-08 08:24:00,3.4785,120,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,2.3,0.08568,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"320246",2020-02-08 08:25:00,3.39803,114,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21,2.5,0.09387,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320247",2020-02-08 08:26:00,3.39801,110,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.7,0.0882,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320248",2020-02-08 08:27:00,3.35828,126,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.9,0.06174,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320249",2020-02-08 08:28:00,3.39753,132,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.1,0.06174,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320250",2020-02-08 08:29:00,3.34175,136,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.1,0.03717,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320251",2020-02-08 08:30:00,3.83783,140,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3,0.02772,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"320252",2020-02-08 08:31:00,3.42996,128,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3,0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320253",2020-02-08 08:32:00,3.45225,118,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320254",2020-02-08 08:33:00,3.39899,128,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.1,0.03654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320255",2020-02-08 08:34:00,3.40628,135,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.1,0.03087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320256",2020-02-08 08:35:00,3.35586,133,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.1,0.04221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320257",2020-02-08 08:36:00,3.36645,129,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.2,0.02457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320258",2020-02-08 08:37:00,3.24624,141,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.2,0.00504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320259",2020-02-08 08:38:00,3.12149,144,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.2,0.00504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320260",2020-02-08 08:39:00,2.86345,143,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.2,0.00882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320261",2020-02-08 08:40:00,2.77569,154,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.2,-0.00693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"320262",2020-02-08 08:41:00,2.4733,154,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.2,-0.0126,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320263",2020-02-08 08:42:00,2.62771,137,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3.2,-0.000630001,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320264",2020-02-08 08:43:00,2.54064,121,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,3,0.02394,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320265",2020-02-08 08:44:00,2.21752,129,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.7,-0.00315,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320266",2020-02-08 08:45:00,2.17922,157,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,20.5,21,21.5,2.5,-0.01953,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320267",2020-02-08 08:46:00,1.82245,161,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21,21.5,2.3,-0.03213,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320268",2020-02-08 08:47:00,1.64403,163,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21,21.5,2.3,-0.04284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320269",2020-02-08 08:48:00,1.55636,160,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21,21.5,2.3,-0.05166,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320270",2020-02-08 08:49:00,1.48221,185,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21,21.5,2.3,-0.08253,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320271",2020-02-08 08:50:00,1.33197,195,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21,21.5,2.3,-0.15876,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320272",2020-02-08 08:51:00,1.44232,198,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21,21.5,2.3,-0.14742,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320273",2020-02-08 08:52:00,1.44342,203,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21,21.5,2.3,-0.17199,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320274",2020-02-08 08:53:00,1.50304,205,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21,21.5,2.3,-0.20412,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320275",2020-02-08 08:54:00,1.46937,215,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.4,-0.24633,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"320276",2020-02-08 08:55:00,1.43668,224,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.4,-0.22995,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320277",2020-02-08 08:56:00,1.94126,196,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.4,-0.17136,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320278",2020-02-08 08:57:00,1.79168,213,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.5,-0.27657,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320279",2020-02-08 08:58:00,1.39418,231,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.4,-0.30366,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320280",2020-02-08 08:59:00,1.35647,239,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.5,-0.35217,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320281",2020-02-08 09:00:00,1.36299,236,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.6,-0.30933,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"320282",2020-02-08 09:01:00,1.08017,241,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.7,-0.30366,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320283",2020-02-08 09:02:00,1.34701,250,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.7,-0.30744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320284",2020-02-08 09:03:00,0.96516,260,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.7,-0.29862,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320285",2020-02-08 09:04:00,1.62577,273,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.8,-0.29358,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320286",2020-02-08 09:05:00,1.55888,270,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.9,-0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320287",2020-02-08 09:06:00,3.21212,239,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,2.9,-0.30933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320288",2020-02-08 09:07:00,6.54774,242,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,3,-0.34083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320289",2020-02-08 09:08:00,6.77717,276,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,3.2,-0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320290",2020-02-08 09:09:00,6.19739,295,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,3.2,-0.50463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320291",2020-02-08 09:10:00,5.48476,305,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,20.5,21.5,21.5,3.3,-0.54999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320292",2020-02-08 09:11:00,4.78222,305,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,3.5,-0.58023,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320293",2020-02-08 09:12:00,4.59018,287,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,3.6,-0.56637,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320294",2020-02-08 09:13:00,4.48852,312,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,3.6,-0.58086,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
