"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"320295",2020-02-08 09:14:00,4.24584,270,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,3.6,-0.47943,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320296",2020-02-08 09:15:00,4.13805,306,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,3.6,-0.58716,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320297",2020-02-08 09:16:00,3.93953,326,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,3.7,-0.6048,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320298",2020-02-08 09:17:00,4.11218,330,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,3.8,-0.59787,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320299",2020-02-08 09:18:00,3.91723,334,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,3.9,-0.59346,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320300",2020-02-08 09:19:00,3.80564,336,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,4,-0.60606,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320301",2020-02-08 09:20:00,3.72806,331,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,4,-0.73836,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320302",2020-02-08 09:21:00,3.81103,319,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,4.1,-0.75096,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320303",2020-02-08 09:22:00,3.99713,332,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,4.1,-0.78876,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320304",2020-02-08 09:23:00,3.84143,326,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,20.5,21.5,21.5,4.1,-0.7623,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320305",2020-02-08 09:24:00,3.95791,292,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.2,-0.66213,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320306",2020-02-08 09:25:00,3.79831,280,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.1,-0.64953,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320307",2020-02-08 09:26:00,3.76779,302,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.2,-0.72954,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320308",2020-02-08 09:27:00,4.06668,326,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.2,-0.79884,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320309",2020-02-08 09:28:00,3.78211,315,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.3,-0.77868,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320310",2020-02-08 09:29:00,3.79773,319,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.4,-0.78372,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320311",2020-02-08 09:30:00,3.30888,319,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.3,-0.77805,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320312",2020-02-08 09:31:00,4.39792,313,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.4,-0.75789,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320313",2020-02-08 09:32:00,3.69049,314,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.4,-0.54306,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320314",2020-02-08 09:33:00,3.88681,300,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.3,-0.57015,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320315",2020-02-08 09:34:00,3.82629,309,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.3,-0.70749,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320316",2020-02-08 09:35:00,3.9405,310,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.3,-0.71253,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320317",2020-02-08 09:36:00,3.89818,297,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.2,-0.6867,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320318",2020-02-08 09:37:00,3.67092,290,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.2,-0.78183,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320319",2020-02-08 09:38:00,3.82056,307,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.2,-0.80199,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320320",2020-02-08 09:39:00,3.83024,308,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.3,-0.80073,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"320321",2020-02-08 09:40:00,3.99359,309,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.3,-0.79569,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320322",2020-02-08 09:41:00,4.14176,299,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,20.5,21.5,21.5,4.4,-0.73899,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320323",2020-02-08 09:42:00,4.20618,288,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.4,-0.7497,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320324",2020-02-08 09:43:00,4.24752,283,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.5,-0.75663,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320325",2020-02-08 09:44:00,3.98002,297,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.6,-0.77364,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320326",2020-02-08 09:45:00,4.2502,272,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.6,-0.68796,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320327",2020-02-08 09:46:00,4.17144,256,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.7,-0.61929,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320328",2020-02-08 09:47:00,4.14823,251,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.8,-0.6552,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320329",2020-02-08 09:48:00,4.00971,252,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.9,-0.6552,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320330",2020-02-08 09:49:00,3.71806,269,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.9,-0.7434,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320331",2020-02-08 09:50:00,3.58218,272,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.8,-0.74466,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320332",2020-02-08 09:51:00,3.61891,293,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.8,-0.81333,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"320333",2020-02-08 09:52:00,3.38159,324,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.8,-0.85743,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"320334",2020-02-08 09:53:00,3.33248,313,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.8,-0.81963,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"320335",2020-02-08 09:54:00,3.26617,291,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.7,-0.78939,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"320336",2020-02-08 09:55:00,3.07941,286,0,22,10,21.5,21,24.5,23,23,0,0,21.5,23,21,21,21,21.5,21.5,4.6,-0.7686,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"320337",2020-02-08 09:56:00,3.18701,260,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.6,-0.70686,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"320338",2020-02-08 09:57:00,3.09965,253,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.9,-0.68796,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"320339",2020-02-08 09:58:00,3.14944,253,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.6,-0.68922,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"320340",2020-02-08 09:59:00,3.18165,255,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.8,-0.69426,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"320341",2020-02-08 10:00:00,3.25782,258,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.9,-0.86436,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320342",2020-02-08 10:01:00,3.07518,250,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.3,-0.84357,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320343",2020-02-08 10:02:00,3.15308,247,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.4,-0.84735,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320344",2020-02-08 10:03:00,3.19825,257,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.6,-0.8442,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320345",2020-02-08 10:04:00,3.84204,246,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.4,-0.80766,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320346",2020-02-08 10:05:00,3.4407,239,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.8,-0.78183,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320347",2020-02-08 10:06:00,3.54761,238,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4,-0.78309,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320348",2020-02-08 10:07:00,3.56877,235,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.1,-0.7938,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320349",2020-02-08 10:08:00,3.61129,237,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.7,-0.7938,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320350",2020-02-08 10:09:00,3.43032,236,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.6,-0.76986,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"320351",2020-02-08 10:10:00,2.8692,237,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.6,-0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320352",2020-02-08 10:11:00,3.32787,234,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.9,-0.8064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320353",2020-02-08 10:12:00,2.82064,235,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.9,-0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320354",2020-02-08 10:13:00,2.71383,235,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.8,-0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320355",2020-02-08 10:14:00,2.48974,238,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.9,-0.79569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320356",2020-02-08 10:15:00,2.17356,233,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.9,-0.75159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320357",2020-02-08 10:16:00,2.0298,233,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.9,-0.78876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320358",2020-02-08 10:17:00,1.90943,230,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.8,-0.78813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320359",2020-02-08 10:18:00,1.7792,230,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.9,-0.78813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320360",2020-02-08 10:19:00,1.47588,230,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.1,-0.78813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320361",2020-02-08 10:20:00,1.51016,231,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.4,-0.78309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320362",2020-02-08 10:21:00,1.45171,234,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.5,-0.81333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320363",2020-02-08 10:22:00,1.66071,238,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.3,-0.81396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320364",2020-02-08 10:23:00,1.337,241,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3,-0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320365",2020-02-08 10:24:00,1.36384,241,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.1,-0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320366",2020-02-08 10:25:00,1.2993,243,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.1,-0.81585,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320367",2020-02-08 10:26:00,1.36696,247,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.5,-0.82656,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320368",2020-02-08 10:27:00,1.00786,263,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.9,-0.87381,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320369",2020-02-08 10:28:00,1.43718,273,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.3,-0.9135,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320370",2020-02-08 10:29:00,1.472,260,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.4,-0.86121,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320371",2020-02-08 10:30:00,1.58723,259,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.5,-0.88893,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320372",2020-02-08 10:31:00,1.35589,260,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.4,-0.89586,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320373",2020-02-08 10:32:00,1.39301,258,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,4.2,-0.88389,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320374",2020-02-08 10:33:00,1.33267,255,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.7,-0.87381,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320375",2020-02-08 10:34:00,1.32561,254,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.6,-0.87759,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320376",2020-02-08 10:35:00,1.31401,261,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.5,-0.90279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320377",2020-02-08 10:36:00,1.28212,276,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,2.9,-0.95949,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320378",2020-02-08 10:37:00,1.10387,272,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.2,-0.93492,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320379",2020-02-08 10:38:00,1.6136,272,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.2,-0.94563,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320380",2020-02-08 10:39:00,3.98588,264,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3,-0.93744,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320381",2020-02-08 10:40:00,6.32652,266,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3,-0.93429,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320382",2020-02-08 10:41:00,6.52087,268,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3,-0.93996,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320383",2020-02-08 10:42:00,5.66463,272,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.1,-0.98028,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320384",2020-02-08 10:43:00,4.38529,280,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.5,-0.99603,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320385",2020-02-08 10:44:00,3.98344,294,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.5,-1.04769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320386",2020-02-08 10:45:00,3.46464,292,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.7,-1.04643,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320387",2020-02-08 10:46:00,3.70975,285,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.8,-1.01493,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320388",2020-02-08 10:47:00,3.68572,286,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,3.7,-1.01808,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320389",2020-02-08 10:48:00,3.53304,296,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,3.8,-1.04643,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320390",2020-02-08 10:49:00,3.23535,288,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,3.9,-1.00863,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320391",2020-02-08 10:50:00,3.31204,288,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4,-1.00296,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320392",2020-02-08 10:51:00,2.69685,279,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.1,-0.98973,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320393",2020-02-08 10:52:00,2.90021,278,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.2,-0.98721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320394",2020-02-08 10:53:00,3.5665,284,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4,-1.02564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320395",2020-02-08 10:54:00,3.03748,323,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4,-1.12329,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320396",2020-02-08 10:55:00,3.02266,341,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.5,-1.17999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320397",2020-02-08 10:56:00,3.04583,346,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.4,-1.16613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320398",2020-02-08 10:57:00,2.93129,289,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.6,-1.03698,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320399",2020-02-08 10:58:00,3.03836,297,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5.1,-1.08108,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320400",2020-02-08 10:59:00,3.14935,294,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5.4,-0.8505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320401",2020-02-08 11:00:00,3.14682,284,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5.5,-0.78057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320402",2020-02-08 11:01:00,3.1729,279,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5.7,-0.90846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320403",2020-02-08 11:02:00,3.17139,289,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5.2,-0.97713,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320404",2020-02-08 11:03:00,3.18522,297,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.4,-1.06722,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320405",2020-02-08 11:04:00,2.97022,286,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.2,-1.03383,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320406",2020-02-08 11:05:00,3.07691,284,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.2,-1.04643,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320407",2020-02-08 11:06:00,3.12856,280,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.3,-1.00926,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320408",2020-02-08 11:07:00,3.08479,280,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.2,-1.03446,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320409",2020-02-08 11:08:00,3.06311,281,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4,-1.03383,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320410",2020-02-08 11:09:00,2.82127,299,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,4.3,-1.13022,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320411",2020-02-08 11:10:00,2.56619,360,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5,-1.2915,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320412",2020-02-08 11:11:00,2.64972,420,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5.6,-1.42254,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320413",2020-02-08 11:12:00,2.34006,393,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.2,-1.32426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320414",2020-02-08 11:13:00,2.28554,395,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5,-1.36836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320415",2020-02-08 11:14:00,2.25002,370,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5.2,-1.29717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320416",2020-02-08 11:15:00,2.22012,340,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,5.8,-1.21086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320417",2020-02-08 11:16:00,2.23715,340,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.1,-1.22283,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320418",2020-02-08 11:17:00,2.13354,368,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.4,-1.2789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320419",2020-02-08 11:18:00,1.71288,377,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.4,-1.28268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320420",2020-02-08 11:19:00,1.82813,385,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.3,-1.28016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320421",2020-02-08 11:20:00,1.86844,385,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.6,-1.36647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320422",2020-02-08 11:21:00,1.73534,428,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.7,-1.4994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320423",2020-02-08 11:22:00,1.69403,447,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.6,-1.53279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320424",2020-02-08 11:23:00,1.63427,478,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.6,-1.64619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320425",2020-02-08 11:24:00,1.6122,496,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,6.8,-1.69596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320426",2020-02-08 11:25:00,1.83333,487,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,7.1,-1.67643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320427",2020-02-08 11:26:00,2.24789,504,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,7.4,-1.68273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320428",2020-02-08 11:27:00,1.8206,477,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,7.7,-1.60146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320429",2020-02-08 11:28:00,2.266,504,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,7.2,-1.73565,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320430",2020-02-08 11:29:00,2.58797,550,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,7.3,-1.84779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320431",2020-02-08 11:30:00,2.97025,562,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,7.6,-1.79046,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320432",2020-02-08 11:31:00,3.16472,524,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,7.9,-1.76463,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320433",2020-02-08 11:32:00,3.21156,516,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,7.8,-1.80873,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320434",2020-02-08 11:33:00,3.4036,535,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,21.5,8.5,-1.83393,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320435",2020-02-08 11:34:00,3.41215,534,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,9.1,-1.75266,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320436",2020-02-08 11:35:00,3.38145,449,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,9.3,-1.701,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320437",2020-02-08 11:36:00,3.34233,511,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,9.3,-1.77786,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320438",2020-02-08 11:37:00,3.16015,520,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,8.3,-1.8837,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320439",2020-02-08 11:38:00,2.81553,568,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,8,-1.90386,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320440",2020-02-08 11:39:00,2.71144,546,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,8.2,-1.77156,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320441",2020-02-08 11:40:00,2.39661,508,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,8.5,-1.70982,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320442",2020-02-08 11:41:00,1.97633,532,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,8.5,-1.72116,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320443",2020-02-08 11:42:00,1.70999,489,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,8.8,-1.52586,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320444",2020-02-08 11:43:00,1.51523,452,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,7.9,-1.43199,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320445",2020-02-08 11:44:00,1.27275,430,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,7.5,-1.39293,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320446",2020-02-08 11:45:00,1.0324,433,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,7.5,-1.33686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320447",2020-02-08 11:46:00,0.979975,404,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,6.6,-1.31859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320448",2020-02-08 11:47:00,0.852309,419,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,7,-1.32426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320449",2020-02-08 11:48:00,0.779711,425,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,7.5,-1.36143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320450",2020-02-08 11:49:00,0.746392,418,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,7.4,-1.33686,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320451",2020-02-08 11:50:00,0.70049,424,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,7.3,-1.44396,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320452",2020-02-08 11:51:00,0.658849,452,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,7.5,-1.52649,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320453",2020-02-08 11:52:00,0.373597,516,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,22,22,8,-1.72809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320454",2020-02-08 11:53:00,0.597272,530,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.8,-1.82826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320455",2020-02-08 11:54:00,0.952134,548,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,6.1,-1.8396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320456",2020-02-08 11:55:00,0.473972,571,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7,-1.97316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320457",2020-02-08 11:56:00,1.4207,564,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.2,-1.91016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320458",2020-02-08 11:57:00,1.44141,576,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.3,-1.99206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320459",2020-02-08 11:58:00,1.4201,614,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.7,-2.14956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320460",2020-02-08 11:59:00,1.49409,638,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.3,-2.19366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320461",2020-02-08 12:00:00,1.4424,631,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.4,-2.16846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320462",2020-02-08 12:01:00,1.30995,629,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.8,-2.11176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"320463",2020-02-08 12:02:00,0.918553,625,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.2,-2.12373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320464",2020-02-08 12:03:00,1.38863,562,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.1,-1.91268,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320465",2020-02-08 12:04:00,1.33736,594,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8,-1.78416,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320466",2020-02-08 12:05:00,1.30803,642,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.1,-1.89189,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320467",2020-02-08 12:06:00,0.869043,563,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.4,-1.80243,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320468",2020-02-08 12:07:00,0.927062,577,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.7,-1.84716,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320469",2020-02-08 12:08:00,0.889255,602,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.5,-2.1735,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320470",2020-02-08 12:09:00,0.837735,658,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.6,-2.36124,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320471",2020-02-08 12:10:00,0.757878,670,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.9,-2.20059,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320472",2020-02-08 12:11:00,0.706694,562,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.8,-1.84779,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320473",2020-02-08 12:12:00,0.645009,568,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,9.1,-1.92906,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320474",2020-02-08 12:13:00,0.498261,575,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.8,-1.79109,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320475",2020-02-08 12:14:00,0.543327,567,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.8,-1.86669,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320476",2020-02-08 12:15:00,0.610512,545,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.2,-1.82133,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320477",2020-02-08 12:16:00,3.01239,539,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.7,-1.93473,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320478",2020-02-08 12:17:00,5.35855,556,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.9,-1.86669,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320479",2020-02-08 12:18:00,5.26497,535,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.9,-1.84086,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320480",2020-02-08 12:19:00,3.75948,547,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.2,-1.81566,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320481",2020-02-08 12:20:00,2.36515,507,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,6.5,-1.73376,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"320482",2020-02-08 12:21:00,1.83329,506,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7,-1.75392,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320483",2020-02-08 12:22:00,1.38419,539,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.2,-1.9089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320484",2020-02-08 12:23:00,1.47343,546,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8,-1.91583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320485",2020-02-08 12:24:00,1.58547,549,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,7.7,-1.92276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320486",2020-02-08 12:25:00,1.81907,608,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.1,-2.19429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320487",2020-02-08 12:26:00,2.52229,623,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.3,-2.14389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320488",2020-02-08 12:27:00,2.29555,557,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.4,-1.97883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320489",2020-02-08 12:28:00,2.49203,632,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,9.3,-2.23209,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320490",2020-02-08 12:29:00,2.86162,619,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.5,-2.23209,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320491",2020-02-08 12:30:00,3.11976,616,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,9.3,-2.17161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320492",2020-02-08 12:31:00,3.26104,657,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,9.2,-2.37699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320493",2020-02-08 12:32:00,3.36329,676,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,9.4,-2.4255,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320494",2020-02-08 12:33:00,3.52801,652,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.2,-2.26989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320495",2020-02-08 12:34:00,3.36329,674,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,8.7,-2.4066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320496",2020-02-08 12:35:00,3.30362,706,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,9.4,-2.5641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320497",2020-02-08 12:36:00,3.00541,716,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,9.4,-2.55276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320498",2020-02-08 12:37:00,2.67298,714,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,9.4,-2.55213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320499",2020-02-08 12:38:00,2.24805,709,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,21,22,22,10.4,-2.55213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320500",2020-02-08 12:39:00,1.92944,703,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,11.4,-2.54331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320501",2020-02-08 12:40:00,1.79838,719,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,11.8,-2.58489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320502",2020-02-08 12:41:00,1.66225,707,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,10.5,-2.5704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320503",2020-02-08 12:42:00,1.5855,710,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,10.6,-2.56599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320504",2020-02-08 12:43:00,1.53928,714,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,10.5,-2.56599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320505",2020-02-08 12:44:00,1.44222,714,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,8.4,-2.58426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320506",2020-02-08 12:45:00,1.3653,709,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,8.6,-2.55339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320507",2020-02-08 12:46:00,1.3723,702,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,8.9,-2.58426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320508",2020-02-08 12:47:00,1.45899,725,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,8.4,-2.67813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320509",2020-02-08 12:48:00,1.30127,715,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,9.4,-2.51496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320510",2020-02-08 12:49:00,1.27602,693,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,10.5,-2.41668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320511",2020-02-08 12:50:00,1.25384,730,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,10.8,-2.35431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"320512",2020-02-08 12:51:00,1.26994,727,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,11.8,-2.30139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320513",2020-02-08 12:52:00,1.24355,723,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,12,-2.28501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"320514",2020-02-08 12:53:00,1.17083,691,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,12,-2.3184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320515",2020-02-08 12:54:00,1.25265,689,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,12,-2.46393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320516",2020-02-08 12:55:00,1.41733,675,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,11.8,-2.39904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320517",2020-02-08 12:56:00,1.87102,687,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,21,22,22,12.3,-2.46897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320518",2020-02-08 12:57:00,1.70462,692,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,12.7,-2.51748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320519",2020-02-08 12:58:00,2.16399,696,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,12.2,-2.54079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320520",2020-02-08 12:59:00,2.49861,686,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,12.3,-2.35053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320521",2020-02-08 13:00:00,2.70354,716,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,12,-2.6019,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"320522",2020-02-08 13:01:00,3.01365,711,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,11.8,-2.58489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320523",2020-02-08 13:02:00,3.1887,698,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,12.4,-2.49039,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320524",2020-02-08 13:03:00,3.33554,688,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,13.2,-2.53323,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320525",2020-02-08 13:04:00,3.14455,703,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,13.6,-2.57859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320526",2020-02-08 13:05:00,3.06634,704,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,12.4,-2.6271,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320527",2020-02-08 13:06:00,2.84856,707,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21,22,22,12.4,-2.60253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320528",2020-02-08 13:07:00,2.83159,691,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,12.6,-2.52756,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320529",2020-02-08 13:08:00,2.55058,627,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,13.2,-2.22201,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320530",2020-02-08 13:09:00,2.16618,620,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,12.5,-2.23083,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320531",2020-02-08 13:10:00,1.87849,525,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,11.7,-1.82007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320532",2020-02-08 13:11:00,1.71368,558,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,12.2,-1.94103,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320533",2020-02-08 13:12:00,1.59724,536,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,11.4,-1.79676,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320534",2020-02-08 13:13:00,1.52947,409,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,9.2,-1.28646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320535",2020-02-08 13:14:00,1.57199,309,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,8.7,-1.02501,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320536",2020-02-08 13:15:00,1.41923,274,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,9.3,-0.93618,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320537",2020-02-08 13:16:00,1.36574,262,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10,-0.8757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"320538",2020-02-08 13:17:00,1.29443,257,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.9,-0.87255,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320539",2020-02-08 13:18:00,1.19146,264,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.8,-0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320540",2020-02-08 13:19:00,1.01924,284,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.6,-1.0269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320541",2020-02-08 13:20:00,1.11164,286,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,11,-1.02501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320542",2020-02-08 13:21:00,0.815372,274,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,11.1,-0.97083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320543",2020-02-08 13:22:00,0.739153,275,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.9,-0.97839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320544",2020-02-08 13:23:00,0.826911,279,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,11,-1.02816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320545",2020-02-08 13:24:00,0.658884,301,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.7,-1.06659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320546",2020-02-08 13:25:00,0.628065,309,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.7,-1.1466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320547",2020-02-08 13:26:00,0.593557,419,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.5,-1.30473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320548",2020-02-08 13:27:00,0.874503,416,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.2,-1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320549",2020-02-08 13:28:00,0.578185,323,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.1,-1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320550",2020-02-08 13:29:00,0.587549,352,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22,10.1,-1.19889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320551",2020-02-08 13:30:00,0.575995,310,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.1,-1.15416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320552",2020-02-08 13:31:00,0.582091,305,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,9.9,-1.10502,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320553",2020-02-08 13:32:00,0.589523,307,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.1,-1.18566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320554",2020-02-08 13:33:00,0.527275,376,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,9.5,-1.0836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320555",2020-02-08 13:34:00,0.509285,369,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,9,-1.04895,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320556",2020-02-08 13:35:00,0.560956,372,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,9.1,-1.0773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320557",2020-02-08 13:36:00,0.50971,315,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,9.9,-1.07667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320558",2020-02-08 13:37:00,0.468388,342,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.1,-1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320559",2020-02-08 13:38:00,0.457491,417,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.3,-1.36836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320560",2020-02-08 13:39:00,0.367197,429,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.3,-1.4616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320561",2020-02-08 13:40:00,0.559322,503,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.7,-1.60713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320562",2020-02-08 13:41:00,0,537,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.8,-1.65123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320563",2020-02-08 13:42:00,0,566,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.5,-1.70226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320564",2020-02-08 13:43:00,0,505,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.6,-1.6317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320565",2020-02-08 13:44:00,0,543,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,9.9,-1.81566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320566",2020-02-08 13:45:00,0.536706,490,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,9.7,-1.76463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320567",2020-02-08 13:46:00,0,472,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.1,-1.78479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320568",2020-02-08 13:47:00,0,408,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.1,-1.58886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320569",2020-02-08 13:48:00,0,392,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.7,-1.62603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320570",2020-02-08 13:49:00,0,372,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.2,-1.61406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320571",2020-02-08 13:50:00,0,347,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10,-1.50318,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320572",2020-02-08 13:51:00,0,346,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.4,-1.49436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320573",2020-02-08 13:52:00,0,382,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.2,-1.6128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320574",2020-02-08 13:53:00,0,353,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.7,-1.36143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320575",2020-02-08 13:54:00,0,392,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.2,-1.55169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320576",2020-02-08 13:55:00,0,376,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.4,-1.42506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320577",2020-02-08 13:56:00,0,398,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.5,-1.58193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320578",2020-02-08 13:57:00,0.856099,436,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.6,-1.72179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320579",2020-02-08 13:58:00,4.20513,489,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.6,-1.98513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320580",2020-02-08 13:59:00,4.84394,501,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.8,-1.99962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320581",2020-02-08 14:00:00,4.11133,474,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12,-1.95867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320582",2020-02-08 14:01:00,2.22462,485,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.9,-1.94859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320583",2020-02-08 14:02:00,1.34075,460,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.8,-1.91646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320584",2020-02-08 14:03:00,0.783228,487,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.7,-2.14893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320585",2020-02-08 14:04:00,0.704571,514,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.6,-2.18106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320586",2020-02-08 14:05:00,0.965109,491,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.5,-2.19933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320587",2020-02-08 14:06:00,1.17875,480,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.4,-2.18736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320588",2020-02-08 14:07:00,1.35048,504,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.1,-2.1924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320589",2020-02-08 14:08:00,1.20006,543,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.1,-2.21823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320590",2020-02-08 14:09:00,1.27126,534,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.5,-2.11743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320591",2020-02-08 14:10:00,1.18242,514,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11,-2.02608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320592",2020-02-08 14:11:00,1.12442,482,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.4,-1.92276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320593",2020-02-08 14:12:00,1.37809,465,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.2,-1.79487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320594",2020-02-08 14:13:00,1.01025,432,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10,-1.45089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320595",2020-02-08 14:14:00,0.929844,430,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.5,-1.4616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320596",2020-02-08 14:15:00,1.06442,389,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.9,-1.4931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320597",2020-02-08 14:16:00,0.992326,392,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.8,-1.72116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320598",2020-02-08 14:17:00,0.868971,370,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.8,-1.73754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320599",2020-02-08 14:18:00,1.00044,365,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.1,-1.77786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320600",2020-02-08 14:19:00,0.967689,360,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.6,-1.89756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320601",2020-02-08 14:20:00,0.950439,333,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10,-1.87803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
