"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"320602",2020-02-08 14:21:00,0.993979,321,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.3,-1.97379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320603",2020-02-08 14:22:00,0.969819,323,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.6,-1.98639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320604",2020-02-08 14:23:00,0.973477,328,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.5,-1.96686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320605",2020-02-08 14:24:00,0.980747,324,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.1,-1.85346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320606",2020-02-08 14:25:00,0.961219,337,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.1,-1.80432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320607",2020-02-08 14:26:00,0.966947,342,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.7,-1.65816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320608",2020-02-08 14:27:00,1.04243,366,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12,-1.70163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320609",2020-02-08 14:28:00,0.996128,369,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.1,-1.64682,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320610",2020-02-08 14:29:00,0.983309,359,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.3,-1.63863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320611",2020-02-08 14:30:00,0.96954,344,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.6,-1.68966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320612",2020-02-08 14:31:00,0.970737,321,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11,-1.60776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320613",2020-02-08 14:32:00,1.00602,324,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11,-1.67643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320614",2020-02-08 14:33:00,0.953118,316,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.6,-1.60776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320615",2020-02-08 14:34:00,1.09673,337,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.5,-1.85913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320616",2020-02-08 14:35:00,1.09817,336,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.6,-1.63926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320617",2020-02-08 14:36:00,1.06655,385,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.2,-1.7451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320618",2020-02-08 14:37:00,0.978667,407,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.6,-1.74573,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320619",2020-02-08 14:38:00,0.944614,432,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.1,-1.69029,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320620",2020-02-08 14:39:00,0.892809,420,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.8,-1.60776,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320621",2020-02-08 14:40:00,0.887492,455,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.1,-1.67139,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320622",2020-02-08 14:41:00,0.812439,484,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.3,-1.70919,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320623",2020-02-08 14:42:00,0.871767,494,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.1,-1.73376,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320624",2020-02-08 14:43:00,0.879486,494,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.8,-1.58193,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320625",2020-02-08 14:44:00,0.788498,490,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.3,-1.44648,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320626",2020-02-08 14:45:00,0.799735,487,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.8,-1.42317,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320627",2020-02-08 14:46:00,0.819436,513,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13.3,-1.41876,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320628",2020-02-08 14:47:00,0.87472,466,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13.6,-1.24866,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320629",2020-02-08 14:48:00,0.707589,456,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13.7,-1.21023,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320630",2020-02-08 14:49:00,0.759261,443,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13.6,-1.19826,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320631",2020-02-08 14:50:00,0.779787,474,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13.4,-1.18503,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320632",2020-02-08 14:51:00,0.742206,482,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.9,-1.14093,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320633",2020-02-08 14:52:00,0.763293,465,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.5,-1.07793,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320634",2020-02-08 14:53:00,0.745306,455,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.4,-1.14093,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320635",2020-02-08 14:54:00,0.890802,475,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12,-1.13652,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320636",2020-02-08 14:55:00,0.778067,422,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.2,-1.05966,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320637",2020-02-08 14:56:00,0.713781,424,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.6,-1.12329,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320638",2020-02-08 14:57:00,0.705804,402,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.6,-0.78813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320639",2020-02-08 14:58:00,0.645917,365,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.3,-0.72576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320640",2020-02-08 14:59:00,0.529644,392,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.6,-0.81459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320641",2020-02-08 15:00:00,0.650225,377,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.5,-0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320642",2020-02-08 15:01:00,0.766326,330,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.8,-0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320643",2020-02-08 15:02:00,0.770304,360,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13,-0.96579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320644",2020-02-08 15:03:00,0.915148,373,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13.2,-0.96516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320645",2020-02-08 15:04:00,0.699495,356,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.4,-0.94563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320646",2020-02-08 15:05:00,0.817266,353,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.7,-0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320647",2020-02-08 15:06:00,0.902647,372,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13.1,-0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320648",2020-02-08 15:07:00,0.933618,382,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13.2,-0.882,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320649",2020-02-08 15:08:00,0.861291,444,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,13,-0.94626,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320650",2020-02-08 15:09:00,0.888558,429,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.3,-0.97083,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320651",2020-02-08 15:10:00,0.770385,374,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.7,-0.92736,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320652",2020-02-08 15:11:00,0.655265,377,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.1,-0.92736,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320653",2020-02-08 15:12:00,0.547576,398,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.4,-0.9261,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320654",2020-02-08 15:13:00,0.457116,386,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.1,-0.87066,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320655",2020-02-08 15:14:00,0.391148,423,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.1,-0.88326,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320656",2020-02-08 15:15:00,0.333202,425,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.4,-0.9009,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320657",2020-02-08 15:16:00,0.409525,405,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.8,-0.88452,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320658",2020-02-08 15:17:00,0.43224,416,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,10.9,-0.85806,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320659",2020-02-08 15:18:00,0.427819,416,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.7,-0.8568,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320660",2020-02-08 15:19:00,0.440635,377,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,11.2,-0.80766,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320661",2020-02-08 15:20:00,0.418633,385,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12,-0.8757,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320662",2020-02-08 15:21:00,0.382713,377,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.2,-0.87759,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320663",2020-02-08 15:22:00,0.501956,340,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.7,-0.88956,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320664",2020-02-08 15:23:00,0.328719,356,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.2,-0.93996,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320665",2020-02-08 15:24:00,0,363,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12,-1.008,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320666",2020-02-08 15:25:00,0,388,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,22.5,12.2,-1.02186,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320667",2020-02-08 15:26:00,0,401,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,12.2,-1.17873,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320668",2020-02-08 15:27:00,0,401,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,12.1,-1.19511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320669",2020-02-08 15:28:00,0,410,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.1,-1.23858,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320670",2020-02-08 15:29:00,0,406,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.8,-1.19511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320671",2020-02-08 15:30:00,0,362,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,12.1,-1.07226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320672",2020-02-08 15:31:00,0,356,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.2,-1.01871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320673",2020-02-08 15:32:00,0,331,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,10.7,-0.94626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320674",2020-02-08 15:33:00,0.309606,335,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.2,-0.98973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320675",2020-02-08 15:34:00,0,336,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.98973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320676",2020-02-08 15:35:00,0.40896,347,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.79506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320677",2020-02-08 15:36:00,0.333459,330,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.93996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320678",2020-02-08 15:37:00,0,334,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.90909,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320679",2020-02-08 15:38:00,0.417216,332,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.78813,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320680",2020-02-08 15:39:00,0,312,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.74403,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320681",2020-02-08 15:40:00,0,288,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.63126,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320682",2020-02-08 15:41:00,0,290,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.58212,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320683",2020-02-08 15:42:00,0,333,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.49896,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320684",2020-02-08 15:43:00,0,333,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.4,-0.21546,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320685",2020-02-08 15:44:00,0,341,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.3,-0.17703,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320686",2020-02-08 15:45:00,0,339,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.3,-0.315,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320687",2020-02-08 15:46:00,0.504104,326,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.3,-0.30051,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320688",2020-02-08 15:47:00,3.46458,300,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,21.5,22,23,11.3,-0.39312,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320689",2020-02-08 15:48:00,4.5791,284,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.3,-0.34839,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320690",2020-02-08 15:49:00,3.98202,315,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.2,-0.33012,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320691",2020-02-08 15:50:00,2.70534,304,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.2,-0.25326,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320692",2020-02-08 15:51:00,1.16087,298,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.2,-0.3276,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320693",2020-02-08 15:52:00,0.329364,295,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.2,-0.30366,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320694",2020-02-08 15:53:00,0,277,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.2,-0.28476,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320695",2020-02-08 15:54:00,0.562959,332,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.2,-0.26523,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320696",2020-02-08 15:55:00,0.924598,334,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.2,-0.27027,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320697",2020-02-08 15:56:00,1.01442,333,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11.1,-0.25263,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320698",2020-02-08 15:57:00,0.80924,349,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,11,-0.24696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320699",2020-02-08 15:58:00,0.941865,351,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22,23,10.9,-0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320700",2020-02-08 15:59:00,0.626883,337,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.1,-0.21735,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320701",2020-02-08 16:00:00,0.589505,345,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.3,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320702",2020-02-08 16:01:00,0.652721,330,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.4,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320703",2020-02-08 16:02:00,0.968256,319,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.5,0.0315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320704",2020-02-08 16:03:00,0.885363,309,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.6,0.02394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320705",2020-02-08 16:04:00,0.792565,331,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.6,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320706",2020-02-08 16:05:00,0.760748,333,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.7,0.05481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"320707",2020-02-08 16:06:00,0.84338,327,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.6,-0.00819,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"320708",2020-02-08 16:07:00,0.99441,318,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.7,-0.00693,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320709",2020-02-08 16:08:00,0.892978,315,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.01323,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320710",2020-02-08 16:09:00,1.1349,305,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.7,-0.00756,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320711",2020-02-08 16:10:00,1.17787,300,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.0189,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320712",2020-02-08 16:11:00,1.14857,298,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.01953,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320713",2020-02-08 16:12:00,1.05834,289,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.02583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320714",2020-02-08 16:13:00,0.90959,279,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.9,-0.00756,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320715",2020-02-08 16:14:00,0.977789,270,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.01197,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320716",2020-02-08 16:15:00,1.15077,262,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.9,-0.00126,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320717",2020-02-08 16:16:00,0.974131,263,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.9,-0.01386,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320718",2020-02-08 16:17:00,0.784333,267,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.25956,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320719",2020-02-08 16:18:00,0.540509,268,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.28476,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320720",2020-02-08 16:19:00,0.54645,261,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.25956,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320721",2020-02-08 16:20:00,0.510678,256,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.18459,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320722",2020-02-08 16:21:00,0.473694,248,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.30933,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320723",2020-02-08 16:22:00,0.44843,245,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.8,-0.23499,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320724",2020-02-08 16:23:00,0.43283,238,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12,-0.21294,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320725",2020-02-08 16:24:00,0.375544,237,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12,-0.20979,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320726",2020-02-08 16:25:00,0.387762,229,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12,-0.22113,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320727",2020-02-08 16:26:00,0.390964,220,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12,-0.14553,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320728",2020-02-08 16:27:00,0.375801,216,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12,-0.11529,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320729",2020-02-08 16:28:00,0.375512,212,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.1,-0.03843,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320730",2020-02-08 16:29:00,0.528219,208,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.1,0.13671,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320731",2020-02-08 16:30:00,0.380633,206,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.1,0.15624,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320732",2020-02-08 16:31:00,0.371633,203,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.2,-0.000630006,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320733",2020-02-08 16:32:00,0.375773,200,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.3,0.02457,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320734",2020-02-08 16:33:00,0.362152,192,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.3,-0.09576,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320735",2020-02-08 16:34:00,0.362053,191,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.3,-0.07119,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320736",2020-02-08 16:35:00,0.485896,189,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.3,-0.07686,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320737",2020-02-08 16:36:00,0,182,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.3,-0.02709,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320738",2020-02-08 16:37:00,0.399744,179,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.3,-0.02583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320739",2020-02-08 16:38:00,0.399801,175,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12.2,0.00504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320740",2020-02-08 16:39:00,0.464834,169,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,12,0.03024,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320741",2020-02-08 16:40:00,0.490563,165,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.6,0.04788,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320742",2020-02-08 16:41:00,0.494629,161,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,11.3,0.06804,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320743",2020-02-08 16:42:00,0.38961,157,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,11,0.07434,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320744",2020-02-08 16:43:00,0.491093,152,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.6,0.0756,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320745",2020-02-08 16:44:00,0.447106,147,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.5,0.08127,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320746",2020-02-08 16:45:00,0.490454,144,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.5,0.10458,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320747",2020-02-08 16:46:00,0.48414,108,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.5,0.126,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320748",2020-02-08 16:47:00,0.498851,61,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.5,0.11529,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320749",2020-02-08 16:48:00,0.497502,46,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.5,0.13923,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320750",2020-02-08 16:49:00,0.747181,44,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.4,0.16821,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320751",2020-02-08 16:50:00,0.476251,43,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.4,0.18711,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320752",2020-02-08 16:51:00,0.472996,42,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.3,0.21924,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320753",2020-02-08 16:52:00,0.536946,42,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.3,0.24507,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320754",2020-02-08 16:53:00,0.466412,39,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.2,0.26397,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320755",2020-02-08 16:54:00,0.444135,39,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.2,0.28287,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320756",2020-02-08 16:55:00,0.448713,38,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,10.1,0.28224,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320757",2020-02-08 16:56:00,0,38,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,9.8,0.30177,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320758",2020-02-08 16:57:00,0.439407,36,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,9.5,0.31878,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320759",2020-02-08 16:58:00,0.434829,34,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,9.1,0.33138,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320760",2020-02-08 16:59:00,0.381848,32,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,9,0.34398,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320761",2020-02-08 17:00:00,0.364889,33,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,9,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320762",2020-02-08 17:01:00,0.359954,32,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.9,0.35217,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320763",2020-02-08 17:02:00,0.545805,31,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.9,0.36414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320764",2020-02-08 17:03:00,0,30,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.9,0.3528,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320765",2020-02-08 17:04:00,0,30,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.9,0.35847,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320766",2020-02-08 17:05:00,0,30,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.8,0.35532,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320767",2020-02-08 17:06:00,0,31,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.8,0.31752,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320768",2020-02-08 17:07:00,0,30,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.7,0.33264,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320769",2020-02-08 17:08:00,0,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.7,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320770",2020-02-08 17:09:00,0,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.7,0.37737,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320771",2020-02-08 17:10:00,0,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.7,0.39627,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320772",2020-02-08 17:11:00,0,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.6,0.39942,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320773",2020-02-08 17:12:00,0,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.6,0.39627,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320774",2020-02-08 17:13:00,0,25,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.5,0.40257,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320775",2020-02-08 17:14:00,0,23,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.4,0.4221,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320776",2020-02-08 17:15:00,0,21,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.3,0.42777,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320777",2020-02-08 17:16:00,0,23,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.2,0.42147,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320778",2020-02-08 17:17:00,0,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23.5,8.1,0.42084,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320779",2020-02-08 17:18:00,0,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,8,0.42777,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320780",2020-02-08 17:19:00,0,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,8,0.4536,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320781",2020-02-08 17:20:00,0,21,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,7.9,0.43407,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320782",2020-02-08 17:21:00,0,20,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,7.8,0.44604,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320783",2020-02-08 17:22:00,0,20,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,7.8,0.441,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320784",2020-02-08 17:23:00,0,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22,22.5,23,7.7,0.7119,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320785",2020-02-08 17:24:00,0,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.7,0.73647,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320786",2020-02-08 17:25:00,0,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.6,0.60354,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320787",2020-02-08 17:26:00,0,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.5,0.57267,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320788",2020-02-08 17:27:00,0,17,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.4,0.48951,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320789",2020-02-08 17:28:00,0,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.3,0.47817,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320790",2020-02-08 17:29:00,0,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.3,0.48384,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320791",2020-02-08 17:30:00,0,15,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.2,0.48006,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320792",2020-02-08 17:31:00,0,15,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.1,0.48321,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320793",2020-02-08 17:32:00,0,14,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7.1,0.48447,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320794",2020-02-08 17:33:00,0,14,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320795",2020-02-08 17:34:00,0,13,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,7,0.49077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320796",2020-02-08 17:35:00,0,12,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.9,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320797",2020-02-08 17:36:00,0,12,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.8,0.50337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320798",2020-02-08 17:37:00,0,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.7,0.504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320799",2020-02-08 17:38:00,0,12,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.8,0.50904,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320800",2020-02-08 17:39:00,2.21238,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.7,0.50337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320801",2020-02-08 17:40:00,4.29416,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.6,0.51471,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320802",2020-02-08 17:41:00,4.14394,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.6,0.50904,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320803",2020-02-08 17:42:00,3.05286,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.6,0.504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320804",2020-02-08 17:43:00,1.43326,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.6,0.50967,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320805",2020-02-08 17:44:00,0,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.6,0.50967,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320806",2020-02-08 17:45:00,0,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22,22.5,23,6.6,0.50967,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320807",2020-02-08 17:46:00,0,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22.5,23,6.6,0.50589,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320808",2020-02-08 17:47:00,0.641337,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6.5,0.50526,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320809",2020-02-08 17:48:00,0.767029,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6.3,0.50337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320810",2020-02-08 17:49:00,0.307664,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6.1,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320811",2020-02-08 17:50:00,0,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6,1.03635,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320812",2020-02-08 17:51:00,1.60873,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6,1.02942,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320813",2020-02-08 17:52:00,0,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6.1,1.07541,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320814",2020-02-08 17:53:00,1.37198,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6,1.0962,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320815",2020-02-08 17:54:00,0.800932,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6,1.11447,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320816",2020-02-08 17:55:00,1.0693,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6,1.13589,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320817",2020-02-08 17:56:00,1.495,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.9,1.12707,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320818",2020-02-08 17:57:00,2.00351,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.9,1.10817,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320819",2020-02-08 17:58:00,2.48784,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6,1.10817,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320820",2020-02-08 17:59:00,2.67451,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6,1.1214,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320821",2020-02-08 18:00:00,2.8955,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.9,1.1214,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320822",2020-02-08 18:01:00,2.96204,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.8,1.13841,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320823",2020-02-08 18:02:00,3.04047,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.8,1.13904,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320824",2020-02-08 18:03:00,2.96908,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,1.14282,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320825",2020-02-08 18:04:00,2.96961,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.7,1.1088,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320826",2020-02-08 18:05:00,2.92465,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,1.12077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320827",2020-02-08 18:06:00,2.80828,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,1.12077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320828",2020-02-08 18:07:00,2.63561,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,1.13337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320829",2020-02-08 18:08:00,2.54411,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.8,1.13337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320830",2020-02-08 18:09:00,2.59881,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.9,1.1277,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320831",2020-02-08 18:10:00,2.82863,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.9,1.13337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320832",2020-02-08 18:11:00,2.75787,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.9,1.1466,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320833",2020-02-08 18:12:00,2.81539,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,6,1.16424,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320834",2020-02-08 18:13:00,2.79263,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.8,1.1466,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320835",2020-02-08 18:14:00,2.73116,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.8,1.14597,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320836",2020-02-08 18:15:00,2.66479,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.8,1.1529,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320837",2020-02-08 18:16:00,2.13808,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.7,1.1466,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320838",2020-02-08 18:17:00,2.62803,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.7,1.14471,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320839",2020-02-08 18:18:00,3.73038,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,1.14534,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320840",2020-02-08 18:19:00,3.76969,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.5,1.14534,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320841",2020-02-08 18:20:00,3.61478,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,1.15164,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320842",2020-02-08 18:21:00,3.83568,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.5,1.15794,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320843",2020-02-08 18:22:00,3.96967,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,1.15794,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320844",2020-02-08 18:23:00,3.77926,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.7,0.51471,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320845",2020-02-08 18:24:00,2.58351,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.7,0.50841,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320846",2020-02-08 18:25:00,2.32281,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.7,0.50274,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320847",2020-02-08 18:26:00,2.05286,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,0.64701,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320848",2020-02-08 18:27:00,1.74707,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.6,0.7245,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320849",2020-02-08 18:28:00,1.59,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.5,0.76104,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320850",2020-02-08 18:29:00,1.08169,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.2,0.60417,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320851",2020-02-08 18:30:00,0.520457,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.2,0.60417,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320852",2020-02-08 18:31:00,0.614001,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.1,0.50274,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320853",2020-02-08 18:32:00,0.490481,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320854",2020-02-08 18:33:00,0.369424,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320855",2020-02-08 18:34:00,0.355995,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.49077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320856",2020-02-08 18:35:00,0.349316,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.49077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320857",2020-02-08 18:36:00,0.352602,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.9,0.49077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320858",2020-02-08 18:37:00,0.509719,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.9,0.50904,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320859",2020-02-08 18:38:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.8,0.51597,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"320860",2020-02-08 18:39:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.9,0.50967,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320861",2020-02-08 18:40:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.4977,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320862",2020-02-08 18:41:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.50904,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320863",2020-02-08 18:42:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.52794,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320864",2020-02-08 18:43:00,1.13979,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.1,0.54117,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320865",2020-02-08 18:44:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.51408,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320866",2020-02-08 18:45:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5.1,0.50904,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320867",2020-02-08 18:46:00,0.659278,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.8,0.51408,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320868",2020-02-08 18:47:00,1.00487,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.8,0.51156,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320869",2020-02-08 18:48:00,0.812231,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.7,0.50967,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320870",2020-02-08 18:49:00,1.09519,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.8,0.49392,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320871",2020-02-08 18:50:00,0.850716,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,4.8,0.49077,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320872",2020-02-08 18:51:00,0.590101,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,23,5,0.49077,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320873",2020-02-08 18:52:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.8,0.50652,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320874",2020-02-08 18:53:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.8,0.4977,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320875",2020-02-08 18:54:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.6,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320876",2020-02-08 18:55:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.4,0.50841,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320877",2020-02-08 18:56:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.4,0.504,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320878",2020-02-08 18:57:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.3,0.50463,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320879",2020-02-08 18:58:00,0.625739,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.3,0.50463,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320880",2020-02-08 18:59:00,0.647488,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.3,0.49203,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320881",2020-02-08 19:00:00,0.64116,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.1,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320882",2020-02-08 19:01:00,0.629292,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4,0.49707,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320883",2020-02-08 19:02:00,0.640449,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4,0.49707,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320884",2020-02-08 19:03:00,0.606284,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.8,0.50211,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320885",2020-02-08 19:04:00,0.668321,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.7,0.50211,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320886",2020-02-08 19:05:00,0.757136,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.7,0.49644,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320887",2020-02-08 19:06:00,0.574698,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.8,0.4851,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320888",2020-02-08 19:07:00,0.473312,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.9,0.49392,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320889",2020-02-08 19:08:00,0.457811,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.8,0.4851,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320890",2020-02-08 19:09:00,0.439913,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.8,0.4914,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320891",2020-02-08 19:10:00,0.798719,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.8,0.49077,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320892",2020-02-08 19:11:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.8,0.4851,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320893",2020-02-08 19:12:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.9,0.49077,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320894",2020-02-08 19:13:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.9,0.4851,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320895",2020-02-08 19:14:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.9,0.48762,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320896",2020-02-08 19:15:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.9,0.49581,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320897",2020-02-08 19:16:00,1.75348,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.9,0.4914,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320898",2020-02-08 19:17:00,5.55548,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4.1,0.49959,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320899",2020-02-08 19:18:00,5.7149,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,4,0.49518,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320900",2020-02-08 19:19:00,4.18136,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.9,0.49014,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"320901",2020-02-08 19:20:00,2.46908,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.7,0.49581,0,1,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"320902",2020-02-08 19:21:00,1.44808,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.6,0.49266,0,1,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"320903",2020-02-08 19:22:00,1.22717,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.6,0.49077,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320904",2020-02-08 19:23:00,1.45115,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.6,0.48951,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320905",2020-02-08 19:24:00,1.71344,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.5,0.49014,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320906",2020-02-08 19:25:00,1.47438,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.5,0.49644,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320907",2020-02-08 19:26:00,1.28339,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.6,0.49077,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320908",2020-02-08 19:27:00,1.40062,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.6,0.47943,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320909",2020-02-08 19:28:00,1.65395,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.7,0.49077,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320910",2020-02-08 19:29:00,1.29216,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.5,0.49077,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320911",2020-02-08 19:30:00,1.45493,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.49644,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320912",2020-02-08 19:31:00,1.67018,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.49455,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"320913",2020-02-08 19:32:00,1.32588,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.3,0.49203,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320914",2020-02-08 19:33:00,1.35559,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.2,0.48384,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320915",2020-02-08 19:34:00,1.33435,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.2,0.48447,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
