"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"320916",2020-02-08 19:35:00,1.35881,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.3,0.48447,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320917",2020-02-08 19:36:00,1.40445,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.3,0.47943,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320918",2020-02-08 19:37:00,1.3531,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.3,0.48447,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320919",2020-02-08 19:38:00,1.35324,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.4788,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320920",2020-02-08 19:39:00,1.38812,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.47754,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320921",2020-02-08 19:40:00,1.38603,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.48384,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320922",2020-02-08 19:41:00,1.39361,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.48888,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320923",2020-02-08 19:42:00,1.38684,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.48447,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320924",2020-02-08 19:43:00,1.35524,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.49014,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320925",2020-02-08 19:44:00,1.35099,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.4,0.48762,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320926",2020-02-08 19:45:00,1.26767,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.5,0.4788,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320927",2020-02-08 19:46:00,1.18411,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3.2,0.47313,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320928",2020-02-08 19:47:00,1.10031,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.8,0.4725,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320929",2020-02-08 19:48:00,1.07802,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.7,0.47187,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320930",2020-02-08 19:49:00,1.04844,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.8,0.50274,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"320931",2020-02-08 19:50:00,0.784393,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.9,0.50967,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320932",2020-02-08 19:51:00,0.913752,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,3,0.51723,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"320933",2020-02-08 19:52:00,0.775103,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.9,0.52101,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320934",2020-02-08 19:53:00,0.982197,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.9,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320935",2020-02-08 19:54:00,0.965124,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.5,0.51156,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320936",2020-02-08 19:55:00,0.771378,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.7,0.51471,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320937",2020-02-08 19:56:00,1.31997,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.8,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320938",2020-02-08 19:57:00,1.21158,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.8,0.52794,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320939",2020-02-08 19:58:00,1.07743,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.8,0.52164,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320940",2020-02-08 19:59:00,1.22095,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.8,0.504,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320941",2020-02-08 20:00:00,1.58374,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.9,0.64764,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320942",2020-02-08 20:01:00,1.49702,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.8,0.73017,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320943",2020-02-08 20:02:00,1.5071,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.7,0.6993,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320944",2020-02-08 20:03:00,1.52272,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.7,0.62937,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320945",2020-02-08 20:04:00,1.4468,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.7,0.61614,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320946",2020-02-08 20:05:00,1.55206,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.7,0.52353,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320947",2020-02-08 20:06:00,1.58643,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.6,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320948",2020-02-08 20:07:00,1.51398,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.5,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320949",2020-02-08 20:08:00,1.54658,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.5,0.52794,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320950",2020-02-08 20:09:00,1.52424,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.4,0.52857,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320951",2020-02-08 20:10:00,1.52543,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.4,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320952",2020-02-08 20:11:00,1.63708,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.4,0.52794,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320953",2020-02-08 20:12:00,1.36258,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.5,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320954",2020-02-08 20:13:00,1.23616,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.5,0.5166,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320955",2020-02-08 20:14:00,1.11695,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22,22,22.5,2.5,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"320956",2020-02-08 20:15:00,0.96194,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,22.5,2.5,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320957",2020-02-08 20:16:00,0.852289,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,22.5,2.4,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320958",2020-02-08 20:17:00,0.776986,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,22.5,2.4,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320959",2020-02-08 20:18:00,0.770716,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,22.5,2.5,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320960",2020-02-08 20:19:00,0.558819,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,22.5,2.4,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320961",2020-02-08 20:20:00,0.491613,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,22.5,2.5,0.5418,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320962",2020-02-08 20:21:00,1.54021,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,22.5,2.4,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320963",2020-02-08 20:22:00,1.67827,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22,22,22.5,2.3,0.53487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320964",2020-02-08 20:23:00,1.50582,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.4,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320965",2020-02-08 20:24:00,1.63036,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.4,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320966",2020-02-08 20:25:00,1.67022,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.2,0.52794,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320967",2020-02-08 20:26:00,1.92266,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.52164,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320968",2020-02-08 20:27:00,1.86411,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.5103,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320969",2020-02-08 20:28:00,1.78481,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.2,0.51597,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320970",2020-02-08 20:29:00,1.22366,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.2,0.52164,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320971",2020-02-08 20:30:00,1.28364,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.50967,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320972",2020-02-08 20:31:00,1.41629,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.52164,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320973",2020-02-08 20:32:00,1.15628,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.50967,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320974",2020-02-08 20:33:00,1.00002,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.51534,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320975",2020-02-08 20:34:00,0.885518,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.2,0.51534,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320976",2020-02-08 20:35:00,0.829593,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.2,0.51597,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320977",2020-02-08 20:36:00,0.765925,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.50967,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320978",2020-02-08 20:37:00,0.88724,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.3,0.50967,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320979",2020-02-08 20:38:00,4.61142,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.4,0.51597,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320980",2020-02-08 20:39:00,6.06245,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2.1,0.52164,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320981",2020-02-08 20:40:00,5.44179,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.50967,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320982",2020-02-08 20:41:00,3.80676,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,2,0.51534,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320983",2020-02-08 20:42:00,2.80229,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.50967,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320984",2020-02-08 20:43:00,2.29861,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.51534,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320985",2020-02-08 20:44:00,2.24231,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.5103,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"320986",2020-02-08 20:45:00,2.6721,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.8,0.53172,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320987",2020-02-08 20:46:00,2.2442,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.53487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320988",2020-02-08 20:47:00,2.01149,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.53928,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320989",2020-02-08 20:48:00,1.83293,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.5103,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320990",2020-02-08 20:49:00,1.99812,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.50967,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320991",2020-02-08 20:50:00,2.62567,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22,22,22.5,1.9,0.51408,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320992",2020-02-08 20:51:00,2.2774,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.8,0.52101,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320993",2020-02-08 20:52:00,2.53668,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.7,0.51912,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320994",2020-02-08 20:53:00,3.02703,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.9,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320995",2020-02-08 20:54:00,3.40936,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.9,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"320996",2020-02-08 20:55:00,3.649,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.7,0.4977,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"320997",2020-02-08 20:56:00,3.7559,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.8,0.49581,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"320998",2020-02-08 20:57:00,4.06937,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.9,0.48951,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"320999",2020-02-08 20:58:00,4.06469,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.9,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321000",2020-02-08 20:59:00,3.86637,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.9,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321001",2020-02-08 21:00:00,3.84006,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.9,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321002",2020-02-08 21:01:00,3.61296,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.6,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321003",2020-02-08 21:02:00,3.42189,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.5,0.4851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321004",2020-02-08 21:03:00,3.08605,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.6,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321005",2020-02-08 21:04:00,2.89318,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.8,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321006",2020-02-08 21:05:00,2.47637,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.7,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321007",2020-02-08 21:06:00,2.47882,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.6,0.4851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321008",2020-02-08 21:07:00,2.4947,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.5,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321009",2020-02-08 21:08:00,2.46891,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.4,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321010",2020-02-08 21:09:00,2.49347,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.6,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321011",2020-02-08 21:10:00,2.52494,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.6,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321012",2020-02-08 21:11:00,2.68869,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.7,0.49833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321013",2020-02-08 21:12:00,2.45724,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.6,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321014",2020-02-08 21:13:00,2.36792,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.6,0.50274,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321015",2020-02-08 21:14:00,2.39908,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.7,0.49707,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321016",2020-02-08 21:15:00,2.12768,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.8,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321017",2020-02-08 21:16:00,1.99051,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.6,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321018",2020-02-08 21:17:00,2.4607,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.4,0.52731,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321019",2020-02-08 21:18:00,1.97441,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.3,0.51597,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321020",2020-02-08 21:19:00,2.24771,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.3,0.52101,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321021",2020-02-08 21:20:00,2.61482,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.5,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321022",2020-02-08 21:21:00,2.8756,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.5,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321023",2020-02-08 21:22:00,3.19555,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.3,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321024",2020-02-08 21:23:00,3.47335,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.4,0.52101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321025",2020-02-08 21:24:00,3.68584,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.4,0.51975,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321026",2020-02-08 21:25:00,3.40805,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.3,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321027",2020-02-08 21:26:00,3.75365,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.3,0.50841,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321028",2020-02-08 21:27:00,3.75639,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.5,0.49518,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321029",2020-02-08 21:28:00,3.96674,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.5,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321030",2020-02-08 21:29:00,3.85743,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.4,0.50148,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321031",2020-02-08 21:30:00,3.74306,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.5,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321032",2020-02-08 21:31:00,3.65021,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.4,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321033",2020-02-08 21:32:00,3.13002,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.3,0.50211,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321034",2020-02-08 21:33:00,2.69481,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.2,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321035",2020-02-08 21:34:00,2.54396,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,22,22.5,1.3,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321036",2020-02-08 21:35:00,2.55868,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.50211,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321037",2020-02-08 21:36:00,2.49161,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.49581,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321038",2020-02-08 21:37:00,2.33656,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321039",2020-02-08 21:38:00,2.17303,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321040",2020-02-08 21:39:00,2.15821,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321041",2020-02-08 21:40:00,2.03449,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.2,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321042",2020-02-08 21:41:00,1.36974,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321043",2020-02-08 21:42:00,1.44224,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321044",2020-02-08 21:43:00,1.28155,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321045",2020-02-08 21:44:00,1.1577,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321046",2020-02-08 21:45:00,1.17634,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321047",2020-02-08 21:46:00,0.823199,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321048",2020-02-08 21:47:00,0.763169,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.51597,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321049",2020-02-08 21:48:00,0.716925,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.5355,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321050",2020-02-08 21:49:00,1.36133,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321051",2020-02-08 21:50:00,1.81145,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321052",2020-02-08 21:51:00,2.15927,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.5,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321053",2020-02-08 21:52:00,1.59717,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321054",2020-02-08 21:53:00,1.55676,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.3,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321055",2020-02-08 21:54:00,1.58508,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321056",2020-02-08 21:55:00,1.70277,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.52353,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321057",2020-02-08 21:56:00,1.63897,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321058",2020-02-08 21:57:00,1.63367,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.5,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321059",2020-02-08 21:58:00,1.44874,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.52668,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321060",2020-02-08 21:59:00,1.4536,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.52731,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321061",2020-02-08 22:00:00,1.39251,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.7,0.36099,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321062",2020-02-08 22:01:00,1.34831,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.35784,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321063",2020-02-08 22:02:00,1.19892,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.35784,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321064",2020-02-08 22:03:00,1.12604,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.5,0.35784,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321065",2020-02-08 22:04:00,1.07663,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.4,0.35469,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321066",2020-02-08 22:05:00,1.26366,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.5,0.35721,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321067",2020-02-08 22:06:00,0.924528,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.35217,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321068",2020-02-08 22:07:00,0.953767,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.5,0.35784,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321069",2020-02-08 22:08:00,2.97765,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.5,0.34587,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321070",2020-02-08 22:09:00,6.1069,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.35217,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321071",2020-02-08 22:10:00,6.13481,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.35721,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321072",2020-02-08 22:11:00,4.87957,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.7,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321073",2020-02-08 22:12:00,3.55151,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.7,0.35091,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321074",2020-02-08 22:13:00,2.73913,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.7,0.34587,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321075",2020-02-08 22:14:00,2.52866,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"321076",2020-02-08 22:15:00,2.44418,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.37296,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321077",2020-02-08 22:16:00,2.4525,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.6,0.37107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321078",2020-02-08 22:17:00,2.25539,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.7,0.36981,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321079",2020-02-08 22:18:00,2.07958,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.7,0.378,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321080",2020-02-08 22:19:00,2.83999,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.7,0.38304,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321081",2020-02-08 22:20:00,2.35113,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.7,0.37674,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321082",2020-02-08 22:21:00,2.39066,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22.5,1.8,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321083",2020-02-08 22:22:00,2.8126,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.8,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321084",2020-02-08 22:23:00,3.31301,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321085",2020-02-08 22:24:00,3.37153,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.5,0.48132,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321086",2020-02-08 22:25:00,3.67061,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.6,0.44604,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321087",2020-02-08 22:26:00,3.75539,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.6,0.35217,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321088",2020-02-08 22:27:00,3.62691,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.7,0.35154,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321089",2020-02-08 22:28:00,3.99658,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.7,0.34083,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321090",2020-02-08 22:29:00,3.90562,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.7,0.34587,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321091",2020-02-08 22:30:00,3.68148,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.7,0.34587,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321092",2020-02-08 22:31:00,3.3101,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.7,0.34083,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321093",2020-02-08 22:32:00,2.64806,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.6,0.34524,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321094",2020-02-08 22:33:00,2.67377,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.6,0.33894,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321095",2020-02-08 22:34:00,2.57253,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.6,0.34524,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321096",2020-02-08 22:35:00,2.49092,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.6,0.33894,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321097",2020-02-08 22:36:00,2.3738,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.7,0.34461,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321098",2020-02-08 22:37:00,2.29672,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22,21.5,22,1.7,0.3339,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321099",2020-02-08 22:38:00,2.31871,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.7,0.34461,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321100",2020-02-08 22:39:00,1.682,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.8,0.33894,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321101",2020-02-08 22:40:00,2.14715,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.33894,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321102",2020-02-08 22:41:00,2.08926,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.33894,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321103",2020-02-08 22:42:00,2.0616,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2,0.33453,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321104",2020-02-08 22:43:00,1.8778,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.34524,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321105",2020-02-08 22:44:00,2.01547,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.35847,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321106",2020-02-08 22:45:00,1.34876,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321107",2020-02-08 22:46:00,1.76504,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.1,0.36351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321108",2020-02-08 22:47:00,1.69904,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.35532,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321109",2020-02-08 22:48:00,1.63328,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321110",2020-02-08 22:49:00,2.52515,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321111",2020-02-08 22:50:00,2.06879,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.4,0.35847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321112",2020-02-08 22:51:00,2.22977,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.4,0.33894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321113",2020-02-08 22:52:00,2.79243,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.33894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321114",2020-02-08 22:53:00,2.99659,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.33894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321115",2020-02-08 22:54:00,3.47758,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.1,0.33642,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321116",2020-02-08 22:55:00,3.60605,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2,0.33327,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321117",2020-02-08 22:56:00,3.64227,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.3276,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321118",2020-02-08 22:57:00,3.72044,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2,0.33264,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321119",2020-02-08 22:58:00,3.77288,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.33012,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321120",2020-02-08 22:59:00,3.60607,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.33012,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321121",2020-02-08 23:00:00,3.58328,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.33579,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321122",2020-02-08 23:01:00,3.5308,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.33201,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321123",2020-02-08 23:02:00,3.2533,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.6,0.32697,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321124",2020-02-08 23:03:00,3.29293,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.7,0.33831,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321125",2020-02-08 23:04:00,2.97358,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.8,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321126",2020-02-08 23:05:00,2.60013,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.32634,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321127",2020-02-08 23:06:00,2.57846,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.7,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321128",2020-02-08 23:07:00,2.3508,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.7,0.32319,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321129",2020-02-08 23:08:00,2.30815,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.8,0.3087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321130",2020-02-08 23:09:00,2.21692,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.7,0.32319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321131",2020-02-08 23:10:00,2.60961,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.5,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321132",2020-02-08 23:11:00,2.1167,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.7,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321133",2020-02-08 23:12:00,2.11674,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321134",2020-02-08 23:13:00,1.92484,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321135",2020-02-08 23:14:00,1.9449,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.8,0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321136",2020-02-08 23:15:00,1.62921,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321137",2020-02-08 23:16:00,1.61492,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.8,0.34272,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321138",2020-02-08 23:17:00,1.44001,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.35469,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321139",2020-02-08 23:18:00,1.33784,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.35091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321140",2020-02-08 23:19:00,1.88919,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.34083,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321141",2020-02-08 23:20:00,1.69513,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.35154,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321142",2020-02-08 23:21:00,1.80958,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.35721,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321143",2020-02-08 23:22:00,1.96458,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,1.9,0.36414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321144",2020-02-08 23:23:00,1.78538,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.1,0.35847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321145",2020-02-08 23:24:00,2.15218,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2,0.33768,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,0,0
"321146",2020-02-08 23:25:00,2.46467,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.1,0.33264,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321147",2020-02-08 23:26:00,1.90803,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.33264,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321148",2020-02-08 23:27:00,1.88392,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.32697,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321149",2020-02-08 23:28:00,1.84949,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.33453,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321150",2020-02-08 23:29:00,1.68998,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.1,0.33768,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321151",2020-02-08 23:30:00,1.54214,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.33831,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321152",2020-02-08 23:31:00,1.48133,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.32697,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321153",2020-02-08 23:32:00,0.961772,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.3213,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321154",2020-02-08 23:33:00,1.31355,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.2,0.3213,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321155",2020-02-08 23:34:00,1.20262,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.33264,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321156",2020-02-08 23:35:00,1.22213,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.32697,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321157",2020-02-08 23:36:00,1.11441,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.4,0.33264,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321158",2020-02-08 23:37:00,1.0465,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.4,0.3213,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321159",2020-02-08 23:38:00,1.02453,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.32634,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321160",2020-02-08 23:39:00,0.939733,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.32634,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321161",2020-02-08 23:40:00,0.89782,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.4,0.32634,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321162",2020-02-08 23:41:00,0.869458,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.3,0.32697,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321163",2020-02-08 23:42:00,0.832052,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.5,0.33201,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321164",2020-02-08 23:43:00,0.837643,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.5,0.33201,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"321165",2020-02-08 23:44:00,0.773323,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.5,0.35217,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321166",2020-02-08 23:45:00,0.452239,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.4,0.34524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321167",2020-02-08 23:46:00,0.756198,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.5,0.37674,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321168",2020-02-08 23:47:00,0.643087,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21.5,21.5,22,2.5,0.37107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321169",2020-02-08 23:48:00,0.810439,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.38871,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321170",2020-02-08 23:49:00,3.61712,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.37737,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321171",2020-02-08 23:50:00,6.5947,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321172",2020-02-08 23:51:00,7.0854,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321173",2020-02-08 23:52:00,6.11828,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.6,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321174",2020-02-08 23:53:00,4.46553,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321175",2020-02-08 23:54:00,3.9832,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321176",2020-02-08 23:55:00,3.96281,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.35343,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321177",2020-02-08 23:56:00,3.75883,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.35469,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321178",2020-02-08 23:57:00,3.84898,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321179",2020-02-08 23:58:00,3.96905,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321180",2020-02-08 23:59:00,4.30649,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.35721,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321181",2020-02-09 00:00:00,4.03126,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.35028,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321182",2020-02-09 00:01:00,4.10194,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.34524,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321183",2020-02-09 00:02:00,3.76577,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.33957,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321184",2020-02-09 00:03:00,3.21439,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.35091,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321185",2020-02-09 00:04:00,3.10203,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.35091,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321186",2020-02-09 00:05:00,2.73296,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.3465,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321187",2020-02-09 00:06:00,2.45886,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.35217,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321188",2020-02-09 00:07:00,3.19795,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.3402,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321189",2020-02-09 00:08:00,2.72672,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.33327,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321190",2020-02-09 00:09:00,2.66677,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.33957,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321191",2020-02-09 00:10:00,2.97239,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.35469,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321192",2020-02-09 00:11:00,2.67712,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.36981,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321193",2020-02-09 00:12:00,2.72874,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.33579,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321194",2020-02-09 00:13:00,2.60367,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.33768,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"321195",2020-02-09 00:14:00,2.60742,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.36414,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321196",2020-02-09 00:15:00,2.33299,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.36351,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321197",2020-02-09 00:16:00,2.58598,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.3402,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321198",2020-02-09 00:17:00,2.51009,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.3339,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321199",2020-02-09 00:18:00,2.56768,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.34272,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321200",2020-02-09 00:19:00,3.29287,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.34524,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321201",2020-02-09 00:20:00,2.77082,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.34587,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321202",2020-02-09 00:21:00,3.28941,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.37044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321203",2020-02-09 00:22:00,3.57142,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.3528,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321204",2020-02-09 00:23:00,3.88572,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.36414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321205",2020-02-09 00:24:00,4.18866,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.3402,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"321206",2020-02-09 00:25:00,4.439,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.34902,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"321207",2020-02-09 00:26:00,4.78486,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.35784,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"321208",2020-02-09 00:27:00,4.78268,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"321209",2020-02-09 00:28:00,4.78896,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.36477,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321210",2020-02-09 00:29:00,4.80495,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.36414,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321211",2020-02-09 00:30:00,4.68059,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.42147,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321212",2020-02-09 00:31:00,4.17509,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.55944,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321213",2020-02-09 00:32:00,3.2894,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.56133,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321214",2020-02-09 00:33:00,3.51745,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.45171,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321215",2020-02-09 00:34:00,3.56353,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.441,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321216",2020-02-09 00:35:00,3.32002,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.35847,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321217",2020-02-09 00:36:00,3.14267,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.36414,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"321218",2020-02-09 00:37:00,2.7939,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.34587,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"321219",2020-02-09 00:38:00,2.76411,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"321220",2020-02-09 00:39:00,2.85558,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"321221",2020-02-09 00:40:00,2.54213,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"321222",2020-02-09 00:41:00,2.5363,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"321223",2020-02-09 00:42:00,2.33823,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.31689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"321224",2020-02-09 00:43:00,2.60828,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"321225",2020-02-09 00:44:00,2.27058,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321226",2020-02-09 00:45:00,2.2681,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321227",2020-02-09 00:46:00,2.32372,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.8,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321228",2020-02-09 00:47:00,2.24874,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.3591,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321229",2020-02-09 00:48:00,2.57711,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.35784,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321230",2020-02-09 00:49:00,2.66128,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.35784,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321231",2020-02-09 00:50:00,2.59036,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
