"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"321232",2020-02-09 00:51:00,3.24278,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.38178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321233",2020-02-09 00:52:00,3.53909,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321234",2020-02-09 00:53:00,3.38564,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2,0.36729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321235",2020-02-09 00:54:00,3.91396,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321236",2020-02-09 00:55:00,3.84594,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2,0.33579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321237",2020-02-09 00:56:00,3.68469,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321238",2020-02-09 00:57:00,3.42762,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321239",2020-02-09 00:58:00,3.15371,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.33831,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321240",2020-02-09 00:59:00,2.71794,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.32697,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321241",2020-02-09 01:00:00,2.88839,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.33453,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321242",2020-02-09 01:01:00,2.78875,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.33768,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321243",2020-02-09 01:02:00,2.6641,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.32697,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321244",2020-02-09 01:03:00,2.46714,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.33264,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321245",2020-02-09 01:04:00,2.08352,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.33831,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321246",2020-02-09 01:05:00,2.13452,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.35217,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321247",2020-02-09 01:06:00,1.98275,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.35784,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321248",2020-02-09 01:07:00,1.9989,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.36099,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321249",2020-02-09 01:08:00,1.91063,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.35784,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321250",2020-02-09 01:09:00,1.79659,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.36351,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321251",2020-02-09 01:10:00,1.76901,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.35217,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321252",2020-02-09 01:11:00,1.70093,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.34776,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321253",2020-02-09 01:12:00,1.63639,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.35217,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321254",2020-02-09 01:13:00,1.9054,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.35217,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321255",2020-02-09 01:14:00,1.47543,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.37737,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321256",2020-02-09 01:15:00,1.43508,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.37611,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321257",2020-02-09 01:16:00,1.38126,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.36477,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321258",2020-02-09 01:17:00,1.32424,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.37737,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321259",2020-02-09 01:18:00,1.66494,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.38241,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321260",2020-02-09 01:19:00,1.81122,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.37674,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321261",2020-02-09 01:20:00,1.90953,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321262",2020-02-09 01:21:00,1.77378,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321263",2020-02-09 01:22:00,1.72942,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.37548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321264",2020-02-09 01:23:00,1.93395,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321265",2020-02-09 01:24:00,1.85637,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321266",2020-02-09 01:25:00,1.85174,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.36288,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321267",2020-02-09 01:26:00,2.08535,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321268",2020-02-09 01:27:00,1.90013,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321269",2020-02-09 01:28:00,1.65495,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.34587,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321270",2020-02-09 01:29:00,1.51056,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.35469,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321271",2020-02-09 01:30:00,1.48012,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.35721,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321272",2020-02-09 01:31:00,1.349,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.37674,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321273",2020-02-09 01:32:00,1.36192,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.35847,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321274",2020-02-09 01:33:00,1.21907,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.36981,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321275",2020-02-09 01:34:00,1.43882,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.35154,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321276",2020-02-09 01:35:00,1.26824,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.35406,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321277",2020-02-09 01:36:00,3.67702,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.34587,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321278",2020-02-09 01:37:00,6.39972,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.35784,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321279",2020-02-09 01:38:00,6.75027,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.33957,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321280",2020-02-09 01:39:00,5.16187,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.34524,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321281",2020-02-09 01:40:00,3.25253,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.32697,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321282",2020-02-09 01:41:00,2.99301,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.32697,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321283",2020-02-09 01:42:00,2.83138,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.33264,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321284",2020-02-09 01:43:00,2.56313,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.35784,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"321285",2020-02-09 01:44:00,2.5701,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.36225,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321286",2020-02-09 01:45:00,2.4128,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.3591,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321287",2020-02-09 01:46:00,2.55853,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.34587,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321288",2020-02-09 01:47:00,2.10264,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.35217,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321289",2020-02-09 01:48:00,2.81236,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.34902,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321290",2020-02-09 01:49:00,2.61639,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321291",2020-02-09 01:50:00,2.55191,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321292",2020-02-09 01:51:00,2.98411,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321293",2020-02-09 01:52:00,3.306,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321294",2020-02-09 01:53:00,3.48228,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321295",2020-02-09 01:54:00,4.07767,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"321296",2020-02-09 01:55:00,4.18801,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"321297",2020-02-09 01:56:00,4.22442,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.3402,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"321298",2020-02-09 01:57:00,4.27605,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.32697,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"321299",2020-02-09 01:58:00,4.13133,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321300",2020-02-09 01:59:00,4.08504,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321301",2020-02-09 02:00:00,3.97979,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.35154,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321302",2020-02-09 02:01:00,3.74622,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.33327,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321303",2020-02-09 02:02:00,3.41147,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.33075,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321304",2020-02-09 02:03:00,3.30567,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321305",2020-02-09 02:04:00,3.12051,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.315,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321306",2020-02-09 02:05:00,3.04852,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.7,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321307",2020-02-09 02:06:00,2.78917,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.5,0.34461,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321308",2020-02-09 02:07:00,2.28305,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.7,0.33831,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321309",2020-02-09 02:08:00,2.54968,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.8,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321310",2020-02-09 02:09:00,2.52292,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.32256,0,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321311",2020-02-09 02:10:00,2.62986,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321312",2020-02-09 02:11:00,2.7339,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.32697,0,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321313",2020-02-09 02:12:00,2.76716,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.32823,0,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321314",2020-02-09 02:13:00,2.65655,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.33264,0,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"321315",2020-02-09 02:14:00,2.70414,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.7,0.35217,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321316",2020-02-09 02:15:00,2.72869,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.8,0.35091,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321317",2020-02-09 02:16:00,2.54663,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.35217,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321318",2020-02-09 02:17:00,2.36786,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.8,0.3654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321319",2020-02-09 02:18:00,2.9817,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.7,0.36477,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321320",2020-02-09 02:19:00,2.71905,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321321",2020-02-09 02:20:00,3.44826,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.8,0.34713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321322",2020-02-09 02:21:00,3.35767,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.8,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321323",2020-02-09 02:22:00,3.89754,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.8,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321324",2020-02-09 02:23:00,3.82014,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321325",2020-02-09 02:24:00,4.02233,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.8,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321326",2020-02-09 02:25:00,4.10251,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.34146,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321327",2020-02-09 02:26:00,4.11012,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.34524,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321328",2020-02-09 02:27:00,4.0252,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.34839,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321329",2020-02-09 02:28:00,4.24037,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.36603,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321330",2020-02-09 02:29:00,4.20117,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.7,0.34902,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321331",2020-02-09 02:30:00,4.21463,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.33957,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321332",2020-02-09 02:31:00,4.48614,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.36225,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321333",2020-02-09 02:32:00,4.31917,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321334",2020-02-09 02:33:00,4.24484,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321335",2020-02-09 02:34:00,3.67016,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.4,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321336",2020-02-09 02:35:00,4.40419,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.6,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321337",2020-02-09 02:36:00,4.44569,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.7,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321338",2020-02-09 02:37:00,4.09008,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321339",2020-02-09 02:38:00,3.69525,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321340",2020-02-09 02:39:00,3.31208,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321341",2020-02-09 02:40:00,2.74916,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321342",2020-02-09 02:41:00,2.80153,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321343",2020-02-09 02:42:00,2.6176,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321344",2020-02-09 02:43:00,2.50646,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321345",2020-02-09 02:44:00,2.4194,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.37422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321346",2020-02-09 02:45:00,2.37812,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321347",2020-02-09 02:46:00,2.30139,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321348",2020-02-09 02:47:00,1.83877,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321349",2020-02-09 02:48:00,1.69552,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321350",2020-02-09 02:49:00,2.66048,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321351",2020-02-09 02:50:00,2.47133,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.40068,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321352",2020-02-09 02:51:00,2.21126,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321353",2020-02-09 02:52:00,2.23924,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321354",2020-02-09 02:53:00,2.19783,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321355",2020-02-09 02:54:00,2.37379,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321356",2020-02-09 02:55:00,2.16948,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.46305,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321357",2020-02-09 02:56:00,2.33544,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.8,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321358",2020-02-09 02:57:00,2.00936,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.7,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321359",2020-02-09 02:58:00,2.06737,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,0.9,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321360",2020-02-09 02:59:00,2.11501,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.37485,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321361",2020-02-09 03:00:00,2.09077,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321362",2020-02-09 03:01:00,1.92171,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321363",2020-02-09 03:02:00,1.97452,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.1,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321364",2020-02-09 03:03:00,1.96536,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321365",2020-02-09 03:04:00,1.9417,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321366",2020-02-09 03:05:00,1.88019,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321367",2020-02-09 03:06:00,1.83088,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321368",2020-02-09 03:07:00,1.61835,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321369",2020-02-09 03:08:00,1.78105,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321370",2020-02-09 03:09:00,1.74232,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321371",2020-02-09 03:10:00,1.69493,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321372",2020-02-09 03:11:00,1.64645,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321373",2020-02-09 03:12:00,1.63987,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.38871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321374",2020-02-09 03:13:00,1.62562,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321375",2020-02-09 03:14:00,1.64912,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.2,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321376",2020-02-09 03:15:00,2.18381,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321377",2020-02-09 03:16:00,5.22382,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.3,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321378",2020-02-09 03:17:00,7.52752,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321379",2020-02-09 03:18:00,7.3713,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321380",2020-02-09 03:19:00,5.31749,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321381",2020-02-09 03:20:00,4.6268,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.8,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321382",2020-02-09 03:21:00,4.36368,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321383",2020-02-09 03:22:00,4.06156,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.35973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321384",2020-02-09 03:23:00,3.97469,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321385",2020-02-09 03:24:00,4.13396,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.8,0.36855,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321386",2020-02-09 03:25:00,4.05915,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.8,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321387",2020-02-09 03:26:00,4.03565,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.34902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321388",2020-02-09 03:27:00,3.98942,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321389",2020-02-09 03:28:00,4.03046,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321390",2020-02-09 03:29:00,4.02375,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321391",2020-02-09 03:30:00,3.95121,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321392",2020-02-09 03:31:00,4.02285,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321393",2020-02-09 03:32:00,4.03077,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321394",2020-02-09 03:33:00,4.04767,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.4,0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321395",2020-02-09 03:34:00,4.10747,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.5,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321396",2020-02-09 03:35:00,3.7955,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321397",2020-02-09 03:36:00,4.02994,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.6,0.35091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321398",2020-02-09 03:37:00,3.88931,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321399",2020-02-09 03:38:00,3.87128,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.7,0.34209,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321400",2020-02-09 03:39:00,3.71334,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.8,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321401",2020-02-09 03:40:00,3.64898,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321402",2020-02-09 03:41:00,3.52417,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.35154,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321403",2020-02-09 03:42:00,3.4295,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.33894,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321404",2020-02-09 03:43:00,3.81024,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,1.9,0.34209,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321405",2020-02-09 03:44:00,3.66962,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2,0.34335,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321406",2020-02-09 03:45:00,3.79038,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.35154,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321407",2020-02-09 03:46:00,3.95106,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.35721,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321408",2020-02-09 03:47:00,4.16222,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.34524,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321409",2020-02-09 03:48:00,4.25499,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.33327,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321410",2020-02-09 03:49:00,4.06325,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321411",2020-02-09 03:50:00,4.07159,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.37548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321412",2020-02-09 03:51:00,4.08854,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321413",2020-02-09 03:52:00,3.80344,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321414",2020-02-09 03:53:00,3.85439,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321415",2020-02-09 03:54:00,3.93936,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321416",2020-02-09 03:55:00,4.2843,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321417",2020-02-09 03:56:00,3.79301,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321418",2020-02-09 03:57:00,3.78142,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.4,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321419",2020-02-09 03:58:00,3.91989,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321420",2020-02-09 03:59:00,3.88358,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321421",2020-02-09 04:00:00,3.87203,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321422",2020-02-09 04:01:00,3.73884,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321423",2020-02-09 04:02:00,3.76679,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321424",2020-02-09 04:03:00,3.72796,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321425",2020-02-09 04:04:00,3.72027,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321426",2020-02-09 04:05:00,3.67405,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.34335,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321427",2020-02-09 04:06:00,3.61624,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.34272,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321428",2020-02-09 04:07:00,3.5529,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321429",2020-02-09 04:08:00,3.7332,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.35217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321430",2020-02-09 04:09:00,3.19251,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.34587,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321431",2020-02-09 04:10:00,3.40238,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.1,0.33957,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321432",2020-02-09 04:11:00,3.49051,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.3339,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321433",2020-02-09 04:12:00,3.56154,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.2,0.35217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321434",2020-02-09 04:13:00,3.66351,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.35028,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321435",2020-02-09 04:14:00,3.90028,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.34461,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321436",2020-02-09 04:15:00,4.25908,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.33894,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321437",2020-02-09 04:16:00,3.73846,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.32697,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321438",2020-02-09 04:17:00,3.51166,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.33957,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321439",2020-02-09 04:18:00,3.1062,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.3,0.33957,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321440",2020-02-09 04:19:00,3.13369,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.33957,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321441",2020-02-09 04:20:00,3.03786,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.35091,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321442",2020-02-09 04:21:00,3.02671,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321443",2020-02-09 04:22:00,2.74306,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321444",2020-02-09 04:23:00,2.62415,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321445",2020-02-09 04:24:00,2.30986,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.7,0.3402,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321446",2020-02-09 04:25:00,2.12686,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.7,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321447",2020-02-09 04:26:00,2.00873,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.33327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321448",2020-02-09 04:27:00,1.92194,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.7,0.33264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321449",2020-02-09 04:28:00,1.90237,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.7,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321450",2020-02-09 04:29:00,1.78006,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321451",2020-02-09 04:30:00,1.72775,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.7,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321452",2020-02-09 04:31:00,1.7135,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.35532,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321453",2020-02-09 04:32:00,1.69355,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321454",2020-02-09 04:33:00,1.63236,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321455",2020-02-09 04:34:00,1.65992,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321456",2020-02-09 04:35:00,1.66159,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.37359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321457",2020-02-09 04:36:00,1.63548,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321458",2020-02-09 04:37:00,1.5812,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.38052,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321459",2020-02-09 04:38:00,1.58002,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321460",2020-02-09 04:39:00,1.54422,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.8,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321461",2020-02-09 04:40:00,1.78112,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.9,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321462",2020-02-09 04:41:00,1.91566,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.7,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321463",2020-02-09 04:42:00,1.70865,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.6,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321464",2020-02-09 04:43:00,1.88015,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21.5,21.5,22,2.5,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321465",2020-02-09 04:44:00,1.61706,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,2.6,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321466",2020-02-09 04:45:00,2.02384,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,2.7,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321467",2020-02-09 04:46:00,1.80148,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,22,2.6,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321468",2020-02-09 04:47:00,1.74778,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.6,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321469",2020-02-09 04:48:00,1.72633,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.6,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321470",2020-02-09 04:49:00,1.63128,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.5,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321471",2020-02-09 04:50:00,1.58455,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.5,0.38619,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321472",2020-02-09 04:51:00,1.51295,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.6,0.37422,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321473",2020-02-09 04:52:00,1.35101,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.5,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321474",2020-02-09 04:53:00,1.31017,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.6,0.35595,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321475",2020-02-09 04:54:00,1.26466,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.5,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321476",2020-02-09 04:55:00,2.7197,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.6,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321477",2020-02-09 04:56:00,6.25099,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.6,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321478",2020-02-09 04:57:00,6.51173,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.5,0.36666,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321479",2020-02-09 04:58:00,5.40882,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.6,0.35847,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321480",2020-02-09 04:59:00,3.88323,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.5,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321481",2020-02-09 05:00:00,3.5693,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.5,0.73584,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321482",2020-02-09 05:01:00,3.21831,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.4,0.65394,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"321483",2020-02-09 05:02:00,3.32279,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.4,0.59976,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"321484",2020-02-09 05:03:00,2.98144,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.4,0.5607,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"321485",2020-02-09 05:04:00,2.84667,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"321486",2020-02-09 05:05:00,2.56272,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.3,0.53991,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"321487",2020-02-09 05:06:00,2.6836,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321488",2020-02-09 05:07:00,2.7489,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.3,0.56007,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321489",2020-02-09 05:08:00,3.06059,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.5544,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321490",2020-02-09 05:09:00,3.17342,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321491",2020-02-09 05:10:00,3.16554,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321492",2020-02-09 05:11:00,3.21764,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.53613,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321493",2020-02-09 05:12:00,3.52432,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.56574,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321494",2020-02-09 05:13:00,3.93053,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321495",2020-02-09 05:14:00,4.32946,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321496",2020-02-09 05:15:00,4.52749,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.5229,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321497",2020-02-09 05:16:00,4.67578,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.5229,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321498",2020-02-09 05:17:00,4.56882,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.52227,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321499",2020-02-09 05:18:00,4.55465,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321500",2020-02-09 05:19:00,4.52223,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321501",2020-02-09 05:20:00,4.41748,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321502",2020-02-09 05:21:00,4.24366,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321503",2020-02-09 05:22:00,3.90811,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.52101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321504",2020-02-09 05:23:00,4.06622,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321505",2020-02-09 05:24:00,4.20077,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321506",2020-02-09 05:25:00,4.2477,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.50211,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321507",2020-02-09 05:26:00,4.20947,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.50211,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321508",2020-02-09 05:27:00,4.04866,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321509",2020-02-09 05:28:00,3.88488,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321510",2020-02-09 05:29:00,3.53046,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321511",2020-02-09 05:30:00,3.81609,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321512",2020-02-09 05:31:00,3.69098,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321513",2020-02-09 05:32:00,3.7403,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.49329,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321514",2020-02-09 05:33:00,3.49521,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.66591,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321515",2020-02-09 05:34:00,3.59534,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.72513,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321516",2020-02-09 05:35:00,3.54441,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.67977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321517",2020-02-09 05:36:00,3.18382,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.59346,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321518",2020-02-09 05:37:00,3.49686,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.59724,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321519",2020-02-09 05:38:00,3.57066,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321520",2020-02-09 05:39:00,3.57025,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321521",2020-02-09 05:40:00,3.55113,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.51471,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321522",2020-02-09 05:41:00,3.55328,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.51345,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321523",2020-02-09 05:42:00,3.74403,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.49077,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321524",2020-02-09 05:43:00,3.27857,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.48699,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321525",2020-02-09 05:44:00,3.76823,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.48132,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321526",2020-02-09 05:45:00,3.77084,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.50778,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321527",2020-02-09 05:46:00,3.73956,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.50211,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321528",2020-02-09 05:47:00,3.71581,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.48699,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321529",2020-02-09 05:48:00,3.77309,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.48447,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321530",2020-02-09 05:49:00,3.97126,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.48825,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321531",2020-02-09 05:50:00,3.69216,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.49077,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321532",2020-02-09 05:51:00,3.80946,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.49707,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321533",2020-02-09 05:52:00,3.74243,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.50211,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321534",2020-02-09 05:53:00,4.01302,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.3,0.48384,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321535",2020-02-09 05:54:00,3.9695,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.47817,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321536",2020-02-09 05:55:00,3.90393,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.48321,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321537",2020-02-09 05:56:00,3.93503,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.49077,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321538",2020-02-09 05:57:00,3.78271,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.50337,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"321539",2020-02-09 05:58:00,3.66029,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.49077,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321540",2020-02-09 05:59:00,3.4719,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.48951,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321541",2020-02-09 06:00:00,3.16301,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.49014,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321542",2020-02-09 06:01:00,2.75778,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.48258,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321543",2020-02-09 06:02:00,2.66784,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.49707,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
