"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"321544",2020-02-09 06:03:00,2.62126,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.50274,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321545",2020-02-09 06:04:00,2.57927,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.48951,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321546",2020-02-09 06:05:00,2.43829,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.48951,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321547",2020-02-09 06:06:00,2.31763,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.48951,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321548",2020-02-09 06:07:00,2.18463,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.49014,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321549",2020-02-09 06:08:00,2.05093,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.4851,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321550",2020-02-09 06:09:00,1.95384,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.47817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321551",2020-02-09 06:10:00,1.84047,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.49644,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321552",2020-02-09 06:11:00,1.89691,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.49014,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321553",2020-02-09 06:12:00,2.1613,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.50274,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321554",2020-02-09 06:13:00,2.03396,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.48384,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321555",2020-02-09 06:14:00,2.0327,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.49581,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321556",2020-02-09 06:15:00,1.99696,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.48825,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321557",2020-02-09 06:16:00,2.06849,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321558",2020-02-09 06:17:00,2.08337,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.48636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321559",2020-02-09 06:18:00,1.95466,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"321560",2020-02-09 06:19:00,2.01643,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.48573,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321561",2020-02-09 06:20:00,1.69807,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.49014,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321562",2020-02-09 06:21:00,1.6325,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.4788,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321563",2020-02-09 06:22:00,1.54132,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.47754,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321564",2020-02-09 06:23:00,1.46844,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.4662,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321565",2020-02-09 06:24:00,1.42849,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.2,0.49014,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321566",2020-02-09 06:25:00,1.32607,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.48573,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321567",2020-02-09 06:26:00,1.23174,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.47187,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321568",2020-02-09 06:27:00,1.16771,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2.1,0.47061,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321569",2020-02-09 06:28:00,1.10392,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.47313,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321570",2020-02-09 06:29:00,0.850744,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.52668,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321571",2020-02-09 06:30:00,0.831832,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.51282,0,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"321572",2020-02-09 06:31:00,0.866636,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.52857,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321573",2020-02-09 06:32:00,0.943373,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.51156,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321574",2020-02-09 06:33:00,3.09908,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.51597,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321575",2020-02-09 06:34:00,5.77621,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,2,0.504,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321576",2020-02-09 06:35:00,6.20508,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.52227,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321577",2020-02-09 06:36:00,5.57734,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.52227,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321578",2020-02-09 06:37:00,4.72815,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.50967,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321579",2020-02-09 06:38:00,4.19622,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321580",2020-02-09 06:39:00,3.74768,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.8,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321581",2020-02-09 06:40:00,3.6518,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,1.9,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321582",2020-02-09 06:41:00,3.17673,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321583",2020-02-09 06:42:00,3.57416,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321584",2020-02-09 06:43:00,3.55199,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321585",2020-02-09 06:44:00,3.72974,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.49959,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"321586",2020-02-09 06:45:00,3.80331,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2.1,0.48762,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"321587",2020-02-09 06:46:00,4.03545,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.50715,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"321588",2020-02-09 06:47:00,3.63741,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.50841,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"321589",2020-02-09 06:48:00,3.14213,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.48951,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"321590",2020-02-09 06:49:00,3.1811,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.4788,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"321591",2020-02-09 06:50:00,2.63405,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.4851,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"321592",2020-02-09 06:51:00,2.92089,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.504,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"321593",2020-02-09 06:52:00,3.21595,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.504,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"321594",2020-02-09 06:53:00,2.55086,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.49455,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"321595",2020-02-09 06:54:00,2.76246,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.48069,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"321596",2020-02-09 06:55:00,2.77661,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"321597",2020-02-09 06:56:00,2.75519,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"321598",2020-02-09 06:57:00,2.81904,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.49644,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"321599",2020-02-09 06:58:00,2.59442,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.49644,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"321600",2020-02-09 06:59:00,2.64159,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"321601",2020-02-09 07:00:00,2.34704,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.51093,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"321602",2020-02-09 07:01:00,2.27978,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.51093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321603",2020-02-09 07:02:00,2.24432,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321604",2020-02-09 07:03:00,2.26962,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321605",2020-02-09 07:04:00,2.04001,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321606",2020-02-09 07:05:00,2.69383,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321607",2020-02-09 07:06:00,2.39128,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321608",2020-02-09 07:07:00,2.46608,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.8,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321609",2020-02-09 07:08:00,2.76636,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.8,0.53235,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"321610",2020-02-09 07:09:00,3.2798,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.8,0.51408,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"321611",2020-02-09 07:10:00,3.70254,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.8,0.49518,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"321612",2020-02-09 07:11:00,3.55402,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.4788,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"321613",2020-02-09 07:12:00,3.86279,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.48447,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"321614",2020-02-09 07:13:00,3.9176,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.48447,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"321615",2020-02-09 07:14:00,3.93913,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.4914,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"321616",2020-02-09 07:15:00,3.78799,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.49455,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"321617",2020-02-09 07:16:00,3.62118,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.48384,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"321618",2020-02-09 07:17:00,3.80793,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.48384,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"321619",2020-02-09 07:18:00,3.62961,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.47817,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"321620",2020-02-09 07:19:00,3.61298,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.50967,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"321621",2020-02-09 07:20:00,3.48675,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.49644,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"321622",2020-02-09 07:21:00,3.26084,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.48447,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"321623",2020-02-09 07:22:00,3.11204,9,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.47754,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"321624",2020-02-09 07:23:00,2.64168,8,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.48321,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"321625",2020-02-09 07:24:00,2.9656,7,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.3,0.4725,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"321626",2020-02-09 07:25:00,2.75851,6,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.4,0.49014,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"321627",2020-02-09 07:26:00,2.6483,6,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.3,0.48447,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"321628",2020-02-09 07:27:00,2.54051,7,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.4,0.47376,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"321629",2020-02-09 07:28:00,2.41423,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.4,0.4725,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"321630",2020-02-09 07:29:00,2.43477,8,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.46494,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"321631",2020-02-09 07:30:00,2.24297,9,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.50274,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321632",2020-02-09 07:31:00,2.16922,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.50274,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321633",2020-02-09 07:32:00,2.11632,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.49644,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321634",2020-02-09 07:33:00,2.39496,11,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.48951,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321635",2020-02-09 07:34:00,2.54964,12,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.4,0.49014,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321636",2020-02-09 07:35:00,2.6464,12,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.47817,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321637",2020-02-09 07:36:00,2.59786,11,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.49896,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321638",2020-02-09 07:37:00,3.09093,12,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.48384,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321639",2020-02-09 07:38:00,3.2673,12,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.49014,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321640",2020-02-09 07:39:00,3.44275,13,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321641",2020-02-09 07:40:00,3.50675,14,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.48447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321642",2020-02-09 07:41:00,3.58162,15,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.48762,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321643",2020-02-09 07:42:00,3.44651,15,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.50337,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321644",2020-02-09 07:43:00,3.33581,15,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.4788,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321645",2020-02-09 07:44:00,3.47049,16,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.48447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321646",2020-02-09 07:45:00,3.06787,15,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321647",2020-02-09 07:46:00,2.9368,16,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321648",2020-02-09 07:47:00,2.81643,17,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321649",2020-02-09 07:48:00,2.5565,17,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.47817,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321650",2020-02-09 07:49:00,2.25661,18,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.4473,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321651",2020-02-09 07:50:00,1.81055,19,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.44541,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321652",2020-02-09 07:51:00,2.27266,18,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.44541,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321653",2020-02-09 07:52:00,1.91542,21,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.42777,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321654",2020-02-09 07:53:00,1.81313,23,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.42714,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321655",2020-02-09 07:54:00,1.77787,23,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.4,0.44289,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321656",2020-02-09 07:55:00,1.62423,27,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.3,0.54054,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321657",2020-02-09 07:56:00,1.74672,29,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.3,0.59787,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321658",2020-02-09 07:57:00,1.78491,32,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.3,0.55377,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321659",2020-02-09 07:58:00,1.78278,33,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.4,0.47754,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321660",2020-02-09 07:59:00,1.74828,34,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.5,0.47124,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321661",2020-02-09 08:00:00,1.48488,37,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.6,0.37044,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321662",2020-02-09 08:01:00,1.72972,40,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.7,0.36414,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321663",2020-02-09 08:02:00,1.69325,43,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.8,0.35784,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321664",2020-02-09 08:03:00,1.68351,45,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,1.9,0.34524,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321665",2020-02-09 08:04:00,1.72646,48,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2,0.33831,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321666",2020-02-09 08:05:00,1.62773,52,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2.1,0.32697,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321667",2020-02-09 08:06:00,1.61631,56,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2.3,0.31374,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321668",2020-02-09 08:07:00,1.56905,58,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2.5,0.30177,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321669",2020-02-09 08:08:00,1.46394,63,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,2.8,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321670",2020-02-09 08:09:00,1.49806,64,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,3,0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321671",2020-02-09 08:10:00,1.47766,68,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,3.2,0.28224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321672",2020-02-09 08:11:00,1.29106,71,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,3.4,0.26397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321673",2020-02-09 08:12:00,1.50089,75,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,3.6,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321674",2020-02-09 08:13:00,4.82463,79,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,3.8,0.24066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321675",2020-02-09 08:14:00,6.78691,81,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21,21.5,4,0.23184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321676",2020-02-09 08:15:00,6.54325,85,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.2,0.21357,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321677",2020-02-09 08:16:00,5.73087,88,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.4,0.20664,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321678",2020-02-09 08:17:00,4.51971,91,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.6,0.1827,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"321679",2020-02-09 08:18:00,4.12063,95,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.7,0.16947,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321680",2020-02-09 08:19:00,4.3293,98,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.8,0.15813,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321681",2020-02-09 08:20:00,3.93981,98,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.8,0.15057,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321682",2020-02-09 08:21:00,4.21652,103,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.7,0.13167,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321683",2020-02-09 08:22:00,4.26707,104,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.5,0.11907,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321684",2020-02-09 08:23:00,4.0903,108,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.3,0.11151,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321685",2020-02-09 08:24:00,4.08719,110,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.1,0.09954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321686",2020-02-09 08:25:00,4.0623,113,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.1,0.07434,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321687",2020-02-09 08:26:00,4.05307,116,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.2,0.06867,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321688",2020-02-09 08:27:00,3.98185,119,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.2,0.05544,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321689",2020-02-09 08:28:00,3.96546,123,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.3,0.04977,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321690",2020-02-09 08:29:00,3.82864,124,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.3,0.06804,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"321691",2020-02-09 08:30:00,3.6727,128,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.3,0.06804,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321692",2020-02-09 08:31:00,3.55539,131,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.3,0.04662,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321693",2020-02-09 08:32:00,3.50002,134,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.4,0.0252,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321694",2020-02-09 08:33:00,3.35258,138,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.4,0.01197,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321695",2020-02-09 08:34:00,3.39484,140,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.4,0.00567,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321696",2020-02-09 08:35:00,3.29513,144,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.4,-0.00315,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321697",2020-02-09 08:36:00,3.27481,147,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.4,-0.01953,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321698",2020-02-09 08:37:00,3.40617,151,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.5,-0.00756,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"321699",2020-02-09 08:38:00,3.28769,156,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.6,-0.00819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321700",2020-02-09 08:39:00,3.33487,160,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.6,-0.02394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321701",2020-02-09 08:40:00,3.31997,163,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.6,-0.04536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321702",2020-02-09 08:41:00,3.30849,168,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.6,-0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321703",2020-02-09 08:42:00,3.31212,174,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.7,-0.0693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321704",2020-02-09 08:43:00,3.43156,175,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.8,-0.06993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321705",2020-02-09 08:44:00,3.53107,176,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.9,-0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321706",2020-02-09 08:45:00,3.66017,181,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,4.9,-0.09513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321707",2020-02-09 08:46:00,3.41231,186,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,5.1,-0.11781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321708",2020-02-09 08:47:00,3.4267,189,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,5.2,-0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321709",2020-02-09 08:48:00,3.51346,193,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,5.3,-0.14616,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321710",2020-02-09 08:49:00,3.43315,197,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,5.5,-0.14868,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321711",2020-02-09 08:50:00,3.71951,200,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,5.6,-0.16506,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321712",2020-02-09 08:51:00,3.26279,203,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,5.7,-0.17262,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321713",2020-02-09 08:52:00,3.59328,206,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,20.5,21,21.5,21.5,5.7,-0.17829,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321714",2020-02-09 08:53:00,3.47941,208,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,5.8,-0.1953,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321715",2020-02-09 08:54:00,3.14465,210,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,5.8,-0.21609,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321716",2020-02-09 08:55:00,3.44469,215,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,5.8,-0.24003,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321717",2020-02-09 08:56:00,3.4471,221,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,5.9,-0.25704,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321718",2020-02-09 08:57:00,3.43883,225,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6,-0.27027,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321719",2020-02-09 08:58:00,3.314,232,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.2,-0.29043,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321720",2020-02-09 08:59:00,3.29229,236,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.3,-0.30303,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321721",2020-02-09 09:00:00,3.21672,241,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,5.9,-0.28476,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321722",2020-02-09 09:01:00,3.17323,244,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,5.7,-0.2772,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321723",2020-02-09 09:02:00,3.09155,252,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,5.9,-0.26523,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321724",2020-02-09 09:03:00,3.00341,257,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6,-0.2835,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321725",2020-02-09 09:04:00,2.9241,260,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6,-0.32256,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321726",2020-02-09 09:05:00,3.05594,265,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.39186,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321727",2020-02-09 09:06:00,2.8901,270,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.41076,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"321728",2020-02-09 09:07:00,2.87901,273,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.42903,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321729",2020-02-09 09:08:00,2.87507,276,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.44226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321730",2020-02-09 09:09:00,2.88633,281,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321731",2020-02-09 09:10:00,2.83114,287,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.49833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321732",2020-02-09 09:11:00,2.94511,291,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6,-0.51156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321733",2020-02-09 09:12:00,2.87026,295,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6,-0.5292,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321734",2020-02-09 09:13:00,3.05375,308,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6,-0.56196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321735",2020-02-09 09:14:00,3.08319,313,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.58653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321736",2020-02-09 09:15:00,3.09217,324,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.61866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321737",2020-02-09 09:16:00,2.89811,332,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,6.1,-0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321738",2020-02-09 09:17:00,2.77675,337,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21,21,21,21.5,21.5,5.7,-0.69489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321739",2020-02-09 09:18:00,2.46712,343,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,5.7,-0.72513,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321740",2020-02-09 09:19:00,2.21752,350,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,5.7,-0.51723,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321741",2020-02-09 09:20:00,2.64848,355,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,5.8,-0.53109,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321742",2020-02-09 09:21:00,2.31525,363,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,5.8,-0.67536,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321743",2020-02-09 09:22:00,2.01829,368,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,5.8,-0.71883,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321744",2020-02-09 09:23:00,2.05028,371,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,21.5,5.8,-0.84042,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321745",2020-02-09 09:24:00,1.87531,376,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,5.9,-0.83223,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321746",2020-02-09 09:25:00,1.69443,372,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,5.9,-0.85302,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321747",2020-02-09 09:26:00,1.72499,363,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,5.9,-0.8316,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321748",2020-02-09 09:27:00,1.66897,357,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,5.8,-0.84231,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321749",2020-02-09 09:28:00,1.59759,357,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,5.9,-0.86499,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321750",2020-02-09 09:29:00,1.50044,352,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.1,-0.84483,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321751",2020-02-09 09:30:00,1.46813,351,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.2,-0.83286,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321752",2020-02-09 09:31:00,1.54209,344,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.2,-0.81459,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321753",2020-02-09 09:32:00,1.36255,337,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.3,-0.80703,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321754",2020-02-09 09:33:00,1.36412,351,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.4,-0.85113,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321755",2020-02-09 09:34:00,1.39189,343,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.5,-0.81018,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321756",2020-02-09 09:35:00,1.4156,346,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.5,-0.81774,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321757",2020-02-09 09:36:00,1.35545,352,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.6,-0.82719,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321758",2020-02-09 09:37:00,1.34444,352,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.7,-0.8442,1,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"321759",2020-02-09 09:38:00,1.45921,337,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.7,-0.75663,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321760",2020-02-09 09:39:00,1.36141,335,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.8,-0.7434,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321761",2020-02-09 09:40:00,1.3008,333,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.9,-0.75537,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321762",2020-02-09 09:41:00,1.31484,329,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.1,-0.75663,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321763",2020-02-09 09:42:00,1.35368,336,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.2,-0.74466,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321764",2020-02-09 09:43:00,1.32583,321,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.4,-0.6993,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321765",2020-02-09 09:44:00,1.60245,301,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.4,-0.64386,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321766",2020-02-09 09:45:00,1.81385,305,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.5,-0.69993,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321767",2020-02-09 09:46:00,4.03347,337,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.5,-0.76923,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"321768",2020-02-09 09:47:00,6.51063,352,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.6,-0.80766,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"321769",2020-02-09 09:48:00,6.76286,370,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.6,-0.88011,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"321770",2020-02-09 09:49:00,4.21255,369,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.7,-0.82089,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"321771",2020-02-09 09:50:00,3.46771,355,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.7,-0.80136,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"321772",2020-02-09 09:51:00,3.21554,345,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.2,-0.7308,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"321773",2020-02-09 09:52:00,3.1792,351,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.8,-0.77553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"321774",2020-02-09 09:53:00,3.1089,332,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.9,-0.70623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"321775",2020-02-09 09:54:00,3.08982,338,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.9,-0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"321776",2020-02-09 09:55:00,3.04834,336,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.9,-0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"321777",2020-02-09 09:56:00,2.75599,331,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.3,-0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"321778",2020-02-09 09:57:00,2.63041,332,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.2,-0.70056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"321779",2020-02-09 09:58:00,2.54284,324,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.6,-0.70749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321780",2020-02-09 09:59:00,2.04981,323,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.6,-0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321781",2020-02-09 10:00:00,2.29967,334,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7,-0.882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321782",2020-02-09 10:01:00,2.27931,337,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.4,-0.8505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321783",2020-02-09 10:02:00,2.82783,319,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,6.7,-0.71379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321784",2020-02-09 10:03:00,2.5808,331,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21,21,21,21.5,22,7.1,-0.72513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321785",2020-02-09 10:04:00,2.74354,341,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,7.5,-0.68103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321786",2020-02-09 10:05:00,2.79308,337,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,7,-0.59976,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321787",2020-02-09 10:06:00,3.04017,370,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,6.8,-0.65646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"321788",2020-02-09 10:07:00,3.26995,383,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,6.9,-0.73206,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"321789",2020-02-09 10:08:00,3.4381,361,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,7.4,-0.75978,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321790",2020-02-09 10:09:00,3.57446,373,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,7.5,-0.86436,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321791",2020-02-09 10:10:00,3.54666,391,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,7.9,-1.16613,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321792",2020-02-09 10:11:00,3.54638,415,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,8.5,-1.2474,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321793",2020-02-09 10:12:00,4.06792,416,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,8,-1.24929,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321794",2020-02-09 10:13:00,3.96767,413,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,8.1,-1.2474,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321795",2020-02-09 10:14:00,3.72477,420,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,8.4,-1.27323,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321796",2020-02-09 10:15:00,3.56345,419,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,8.8,-1.22913,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321797",2020-02-09 10:16:00,3.24617,424,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,8.3,-1.22283,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"321798",2020-02-09 10:17:00,2.56234,427,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21,21.5,22,7.9,-1.22661,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"321799",2020-02-09 10:18:00,2.96969,429,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,7.3,-1.18629,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"321800",2020-02-09 10:19:00,3.0747,437,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,7.5,-0.92358,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"321801",2020-02-09 10:20:00,2.688,441,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,7.4,-0.88767,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"321802",2020-02-09 10:21:00,2.59631,447,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,7.3,-1.04328,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"321803",2020-02-09 10:22:00,2.52209,450,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,7.7,-1.05966,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"321804",2020-02-09 10:23:00,2.36329,457,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,8.4,-1.16676,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"321805",2020-02-09 10:24:00,2.36644,459,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,8.4,-1.16046,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321806",2020-02-09 10:25:00,2.1999,466,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,8.4,-1.45593,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321807",2020-02-09 10:26:00,2.20691,471,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,9.2,-1.47609,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321808",2020-02-09 10:27:00,1.9568,472,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,9,-1.48806,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,1,1,1
"321809",2020-02-09 10:28:00,1.92267,474,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,21.5,22,8.7,-1.50696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321810",2020-02-09 10:29:00,1.6037,482,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,8.5,-1.52019,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321811",2020-02-09 10:30:00,1.65046,484,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,8.7,-1.53279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321812",2020-02-09 10:31:00,2.08255,488,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,8.5,-1.54413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321813",2020-02-09 10:32:00,2.22548,491,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.9,-1.5687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321814",2020-02-09 10:33:00,1.85044,485,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,11,-1.45278,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321815",2020-02-09 10:34:00,2.06827,499,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,10.7,-1.58886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321816",2020-02-09 10:35:00,2.42686,492,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,11.1,-1.3923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321817",2020-02-09 10:36:00,2.72888,484,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,11.5,-1.48869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321818",2020-02-09 10:37:00,3.09942,317,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,10.6,-1.05336,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321819",2020-02-09 10:38:00,3.01919,471,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,10.3,-1.61469,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321820",2020-02-09 10:39:00,3.00629,499,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.5,-1.62162,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321821",2020-02-09 10:40:00,3.08313,510,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.6,-1.65753,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321822",2020-02-09 10:41:00,2.96362,515,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.8,-1.67391,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321823",2020-02-09 10:42:00,2.85133,520,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,10.1,-1.60839,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321824",2020-02-09 10:43:00,2.77563,300,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.7,-0.64386,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321825",2020-02-09 10:44:00,2.36997,311,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.3,-0.94059,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321826",2020-02-09 10:45:00,2.22408,482,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.5,-1.41309,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321827",2020-02-09 10:46:00,2.00538,462,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,10,-1.7136,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321828",2020-02-09 10:47:00,1.76827,505,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.6,-1.55736,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321829",2020-02-09 10:48:00,1.69399,463,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.8,-1.64493,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321830",2020-02-09 10:49:00,1.62861,535,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.6,-1.77156,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321831",2020-02-09 10:50:00,1.537,538,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.5,-1.77786,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321832",2020-02-09 10:51:00,1.45559,540,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.4,-1.78416,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321833",2020-02-09 10:52:00,1.39431,543,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.9,-1.80117,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321834",2020-02-09 10:53:00,1.40907,546,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.7,-1.81125,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321835",2020-02-09 10:54:00,1.20749,546,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.4,-1.80369,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321836",2020-02-09 10:55:00,1.06946,546,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.8,-1.83015,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321837",2020-02-09 10:56:00,0.938748,551,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,10.2,-1.84338,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"321838",2020-02-09 10:57:00,0.866789,556,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,10.5,-1.82826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321839",2020-02-09 10:58:00,0.836778,556,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,9.4,-1.82259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321840",2020-02-09 10:59:00,1.27867,559,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,21.5,21,21.5,22,22,10,-1.83519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321841",2020-02-09 11:00:00,0.861771,561,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,10.7,-1.84653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321842",2020-02-09 11:01:00,0.93499,563,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,11.5,-1.8522,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321843",2020-02-09 11:02:00,1.7053,563,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,11.2,-1.84716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321844",2020-02-09 11:03:00,1.73822,565,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,10.3,-1.86543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321845",2020-02-09 11:04:00,1.97246,564,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,9.5,-1.85346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321846",2020-02-09 11:05:00,2.02178,563,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22,22,10.1,-1.65816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321847",2020-02-09 11:06:00,2.22893,567,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22,22,9.7,-1.57563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321848",2020-02-09 11:07:00,2.10342,575,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22,22,10.3,-1.6758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321849",2020-02-09 11:08:00,2.00744,580,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22,22,10.5,-1.77723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321850",2020-02-09 11:09:00,1.85029,584,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,9.6,-1.79613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321851",2020-02-09 11:10:00,1.90699,587,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,9.1,-1.96686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321852",2020-02-09 11:11:00,1.90811,589,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,9.3,-1.99143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321853",2020-02-09 11:12:00,1.50401,592,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22.5,22,21,21.5,22,22,9.4,-2.01726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321854",2020-02-09 11:13:00,1.25111,593,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22,22,10.1,-2.03175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
