"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"321855",2020-02-09 11:14:00,1.22128,598,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21,21.5,22,22,9.5,-2.04939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321856",2020-02-09 11:15:00,1.09321,601,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22,22,10.2,-2.06073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321857",2020-02-09 11:16:00,0.991105,604,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22,22,9.9,-2.07396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321858",2020-02-09 11:17:00,0.825458,602,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22,22,9.5,-2.06703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321859",2020-02-09 11:18:00,0.757536,603,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.5,-2.06955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321860",2020-02-09 11:19:00,0.73235,599,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.8,-2.05506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321861",2020-02-09 11:20:00,0.816759,603,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.8,-2.07963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321862",2020-02-09 11:21:00,0.612145,608,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.2,-2.08026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321863",2020-02-09 11:22:00,0.596549,610,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.8,-2.11176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321864",2020-02-09 11:23:00,0.578467,613,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.2,-2.11743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321865",2020-02-09 11:24:00,0.53937,615,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11,-2.13066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321866",2020-02-09 11:25:00,0.556525,613,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.8,-2.10609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321867",2020-02-09 11:26:00,0.441607,610,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.4,-2.11176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"321868",2020-02-09 11:27:00,0.535551,602,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.6,-2.09223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321869",2020-02-09 11:28:00,0.552427,621,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.7,-2.11869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321870",2020-02-09 11:29:00,0.519106,626,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.9,-2.14389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321871",2020-02-09 11:30:00,0.535571,629,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.6,-2.14263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321872",2020-02-09 11:31:00,2.84255,638,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,12.5,-2.15523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321873",2020-02-09 11:32:00,6.64112,632,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,12.6,-2.12247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321874",2020-02-09 11:33:00,7.49503,639,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.6,-2.10483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321875",2020-02-09 11:34:00,5.81883,643,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.8,-2.09223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321876",2020-02-09 11:35:00,3.85654,648,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,9.9,-2.12436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321877",2020-02-09 11:36:00,3.25852,643,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.1,-2.13255,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321878",2020-02-09 11:37:00,2.7792,643,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.7,-2.10483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321879",2020-02-09 11:38:00,2.88065,648,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.3,-2.09916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321880",2020-02-09 11:39:00,2.9811,643,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11,-2.11302,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321881",2020-02-09 11:40:00,3.32443,648,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.5,-2.07333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321882",2020-02-09 11:41:00,3.23119,662,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.8,-1.9278,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321883",2020-02-09 11:42:00,3.10989,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,12.3,-2.01096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321884",2020-02-09 11:43:00,2.51184,654,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.9,-2.05506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321885",2020-02-09 11:44:00,2.12472,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.6,-2.08341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321886",2020-02-09 11:45:00,2.00566,655,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.2,-2.23146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321887",2020-02-09 11:46:00,1.85827,668,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.6,-2.24343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321888",2020-02-09 11:47:00,1.81484,670,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11,-2.26359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321889",2020-02-09 11:48:00,1.70768,630,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.6,-2.19933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321890",2020-02-09 11:49:00,1.67148,671,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,10.6,-2.34423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321891",2020-02-09 11:50:00,1.54541,703,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,11.5,-2.38581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321892",2020-02-09 11:51:00,1.46434,694,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22,12,-2.40093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321893",2020-02-09 11:52:00,1.47939,690,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22.5,12.5,-2.43306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321894",2020-02-09 11:53:00,1.4174,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22.5,13.4,-2.19429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321895",2020-02-09 11:54:00,1.38242,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22.5,14.2,-2.29509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321896",2020-02-09 11:55:00,1.35373,559,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22,21,21.5,22.5,22.5,13.1,-1.77408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321897",2020-02-09 11:56:00,1.27384,523,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11,-1.70982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"321898",2020-02-09 11:57:00,1.30714,562,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.9,-1.84653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321899",2020-02-09 11:58:00,1.31144,569,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11,-1.93599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321900",2020-02-09 11:59:00,1.36835,600,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.9,-1.98009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321901",2020-02-09 12:00:00,1.26174,604,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11.7,-2.04813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321902",2020-02-09 12:01:00,1.6955,598,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11.8,-2.07963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321903",2020-02-09 12:02:00,1.93302,628,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11.8,-2.14956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321904",2020-02-09 12:03:00,1.72001,626,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11.6,-2.1546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321905",2020-02-09 12:04:00,2.27136,631,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.7,-2.17224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321906",2020-02-09 12:05:00,2.56476,641,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.4,-2.20563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321907",2020-02-09 12:06:00,2.64847,639,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.2,-2.19429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"321908",2020-02-09 12:07:00,2.65074,621,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.3,-2.1609,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321909",2020-02-09 12:08:00,2.97206,613,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.7,-2.11806,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321910",2020-02-09 12:09:00,2.97112,626,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11,-2.15838,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321911",2020-02-09 12:10:00,2.93999,626,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.6,-2.15586,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321912",2020-02-09 12:11:00,2.81555,648,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.5,-2.28123,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321913",2020-02-09 12:12:00,2.63808,638,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.6,-2.2302,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321914",2020-02-09 12:13:00,2.70144,629,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.6,-2.22831,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321915",2020-02-09 12:14:00,2.34944,633,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.9,-2.2365,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321916",2020-02-09 12:15:00,2.00282,610,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.8,-2.14956,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321917",2020-02-09 12:16:00,1.78355,612,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.8,-1.85346,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321918",2020-02-09 12:17:00,1.59685,625,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.7,-1.86543,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321919",2020-02-09 12:18:00,1.42215,648,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11.1,-1.96371,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321920",2020-02-09 12:19:00,1.37807,629,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,11.2,-1.9782,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321921",2020-02-09 12:20:00,1.55899,621,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.4,-2.18169,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321922",2020-02-09 12:21:00,1.13194,605,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.6,-2.20626,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321923",2020-02-09 12:22:00,1.23005,602,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21,21.5,22.5,22.5,10.8,-2.13003,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321924",2020-02-09 12:23:00,1.19753,609,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.6,-2.16216,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"321925",2020-02-09 12:24:00,1.1293,607,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.6,-2.21508,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321926",2020-02-09 12:25:00,0.978266,610,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.1,-2.18736,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321927",2020-02-09 12:26:00,1.08748,601,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.2,-2.17413,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321928",2020-02-09 12:27:00,1.12611,599,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.3,-2.17413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321929",2020-02-09 12:28:00,1.12455,609,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.8,-2.13633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321930",2020-02-09 12:29:00,1.05595,598,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.6,-2.10609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321931",2020-02-09 12:30:00,1.15424,567,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,10.8,-1.98261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321932",2020-02-09 12:31:00,1.02771,562,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.5,-1.96812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321933",2020-02-09 12:32:00,1.01396,558,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.1,-2.00718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321934",2020-02-09 12:33:00,0.975308,575,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11,-2.142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321935",2020-02-09 12:34:00,0.562556,610,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.2,-2.12436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321936",2020-02-09 12:35:00,0.871541,616,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.3,-2.14263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321937",2020-02-09 12:36:00,0.880537,594,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.1,-2.08026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321938",2020-02-09 12:37:00,0.85271,603,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,10.9,-2.15523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321939",2020-02-09 12:38:00,0.771015,608,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,10.9,-2.18169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321940",2020-02-09 12:39:00,0.694215,621,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.1,-2.23839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321941",2020-02-09 12:40:00,0.642285,617,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,10.9,-2.30076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321942",2020-02-09 12:41:00,0.760444,642,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.3,-2.3814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321943",2020-02-09 12:42:00,0.623748,559,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.2,-2.08278,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321944",2020-02-09 12:43:00,0.638668,646,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.3,-2.38329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321945",2020-02-09 12:44:00,0.600862,636,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.5,-2.33478,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321946",2020-02-09 12:45:00,0.541258,636,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.2,-2.31021,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321947",2020-02-09 12:46:00,0.536352,629,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.2,-2.33415,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321948",2020-02-09 12:47:00,0.346169,657,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,10.5,-2.41416,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321949",2020-02-09 12:48:00,0.465973,625,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.3,-2.33226,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321950",2020-02-09 12:49:00,0.427162,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.7,-2.3373,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321951",2020-02-09 12:50:00,0.538106,689,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.4,-2.55213,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321952",2020-02-09 12:51:00,0.555356,620,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,10.5,-1.82196,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321953",2020-02-09 12:52:00,0.657638,526,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,10.8,-1.61973,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321954",2020-02-09 12:53:00,0.553369,551,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.9,-1.74636,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321955",2020-02-09 12:54:00,0.857986,633,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,12.1,-2.21256,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321956",2020-02-09 12:55:00,0.459192,656,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,12.2,-2.01159,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321957",2020-02-09 12:56:00,0.429225,606,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,12,-2.35746,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321958",2020-02-09 12:57:00,0.316147,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,12,-2.40282,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321959",2020-02-09 12:58:00,0,637,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,12.6,-2.27556,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321960",2020-02-09 12:59:00,0,608,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.8,-2.10609,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321961",2020-02-09 13:00:00,0.399214,607,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.8,-2.22516,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321962",2020-02-09 13:01:00,0,556,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,12.1,-2.16153,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321963",2020-02-09 13:02:00,0,669,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.7,-2.4192,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321964",2020-02-09 13:03:00,0,625,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,12.6,-2.35557,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321965",2020-02-09 13:04:00,0,628,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.6,-1.89189,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321966",2020-02-09 13:05:00,0,696,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.6,-2.55969,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321967",2020-02-09 13:06:00,0,576,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,11.4,-2.25477,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321968",2020-02-09 13:07:00,0,644,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,21.5,22.5,22.5,12,-2.47023,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321969",2020-02-09 13:08:00,0,701,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.4,-2.57796,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321970",2020-02-09 13:09:00,0,704,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13,-2.65923,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"321971",2020-02-09 13:10:00,0,734,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13.2,-2.7531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321972",2020-02-09 13:11:00,0,734,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.8,-2.74806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321973",2020-02-09 13:12:00,0,726,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12,-2.66553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321974",2020-02-09 13:13:00,0,716,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13.2,-2.63403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321975",2020-02-09 13:14:00,0,690,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.3,-2.50803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321976",2020-02-09 13:15:00,0,643,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.6,-2.394,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321977",2020-02-09 13:16:00,0.572502,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.3,-2.3184,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321978",2020-02-09 13:17:00,1.43763,617,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.9,-2.06136,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321979",2020-02-09 13:18:00,4.93725,612,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13.4,-2.00403,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321980",2020-02-09 13:19:00,4.29079,576,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13.7,-1.89189,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"321981",2020-02-09 13:20:00,3.50403,622,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13.3,-2.09349,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321982",2020-02-09 13:21:00,1.44073,655,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.7,-2.14389,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321983",2020-02-09 13:22:00,0.639963,649,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13.4,-2.07963,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321984",2020-02-09 13:23:00,0,649,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.5,-2.09223,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321985",2020-02-09 13:24:00,0.473357,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13.7,-1.70289,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321986",2020-02-09 13:25:00,0.996427,640,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13.6,-2.01726,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321987",2020-02-09 13:26:00,1.00461,621,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.9,-1.94922,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321988",2020-02-09 13:27:00,0.904415,611,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12,-1.98828,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321989",2020-02-09 13:28:00,0.858919,622,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.7,-2.33856,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321990",2020-02-09 13:29:00,0.626243,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.8,-2.46267,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321991",2020-02-09 13:30:00,0.689771,683,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,13,-2.51118,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321992",2020-02-09 13:31:00,0.874512,688,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.8,-2.60883,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321993",2020-02-09 13:32:00,0.718995,695,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.3,-2.60316,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321994",2020-02-09 13:33:00,0.578018,674,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.5,-2.43747,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321995",2020-02-09 13:34:00,0.552682,656,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.8,-2.54646,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321996",2020-02-09 13:35:00,0.604977,659,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.2,-2.52441,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321997",2020-02-09 13:36:00,0.600873,668,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.7,-2.55591,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321998",2020-02-09 13:37:00,0.648593,674,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.7,-2.57355,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"321999",2020-02-09 13:38:00,0.669322,670,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.5,-2.54079,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322000",2020-02-09 13:39:00,0.645214,677,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12,-2.56725,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322001",2020-02-09 13:40:00,0.613715,674,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.3,-2.58804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322002",2020-02-09 13:41:00,0.625577,674,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,11.8,-2.53449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322003",2020-02-09 13:42:00,0.65444,660,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12,-2.42046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322004",2020-02-09 13:43:00,0.556078,647,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,22.5,12.1,-2.44818,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322005",2020-02-09 13:44:00,0.677628,647,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.2,-2.44566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322006",2020-02-09 13:45:00,0.852449,658,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.5,-2.46456,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322007",2020-02-09 13:46:00,0.816968,652,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.7,-2.40156,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322008",2020-02-09 13:47:00,0.813364,647,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,13,-2.35683,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322009",2020-02-09 13:48:00,0.90492,643,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,13.2,-2.33226,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322010",2020-02-09 13:49:00,0.913901,648,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,13.4,-2.32596,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322011",2020-02-09 13:50:00,0.983207,627,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,14.1,-2.31966,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322012",2020-02-09 13:51:00,0.984781,638,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,13.6,-2.30328,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322013",2020-02-09 13:52:00,1.00395,635,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,13.5,-2.3877,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322014",2020-02-09 13:53:00,0.960069,628,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,13.1,-2.44062,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322015",2020-02-09 13:54:00,0.905418,632,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.7,-2.38518,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322016",2020-02-09 13:55:00,1.11736,638,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,13,-2.17917,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322017",2020-02-09 13:56:00,0.918491,634,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,13,-2.17791,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322018",2020-02-09 13:57:00,0.86228,642,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.9,-2.24721,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322019",2020-02-09 13:58:00,0.896028,626,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.4,-2.04435,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322020",2020-02-09 13:59:00,0.846913,632,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.4,-2.52693,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322021",2020-02-09 14:00:00,0.801807,626,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.8,-2.45826,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322022",2020-02-09 14:01:00,0.75327,619,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.1,-2.43936,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322023",2020-02-09 14:02:00,0.565786,622,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.4,-2.47086,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322024",2020-02-09 14:03:00,0.655426,620,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.5,-2.40723,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322025",2020-02-09 14:04:00,0.625558,587,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.9,-2.16216,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322026",2020-02-09 14:05:00,0.667391,564,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12,-2.09286,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322027",2020-02-09 14:06:00,0.637751,621,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12,-2.06073,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322028",2020-02-09 14:07:00,0.643053,624,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.2,-1.7073,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322029",2020-02-09 14:08:00,0.710623,604,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.9,-1.43703,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322030",2020-02-09 14:09:00,0.603196,602,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.4,-1.45593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322031",2020-02-09 14:10:00,0.595584,610,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.5,-2.15586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322032",2020-02-09 14:11:00,0.60988,603,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.8,-2.08719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322033",2020-02-09 14:12:00,0.61512,600,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.9,-1.92969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322034",2020-02-09 14:13:00,0.661563,543,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.6,-1.63359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322035",2020-02-09 14:14:00,0.668714,449,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.2,-1.14219,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322036",2020-02-09 14:15:00,0.547206,565,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.6,-1.46916,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322037",2020-02-09 14:16:00,0.733533,594,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,12.2,-1.46286,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322038",2020-02-09 14:17:00,0.736001,596,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.7,-1.53909,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322039",2020-02-09 14:18:00,0.808116,615,0,22,10,21.5,21,24.5,23,23,0,0,22,23,22.5,21.5,22,22.5,23,11.9,-1.96623,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322040",2020-02-09 14:19:00,0.901273,618,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.9,-2.06325,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322041",2020-02-09 14:20:00,0.905755,627,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.5,-2.13444,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322042",2020-02-09 14:21:00,0.916744,626,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.4,-2.13444,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322043",2020-02-09 14:22:00,0.974073,625,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.6,-2.13696,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322044",2020-02-09 14:23:00,0.952935,622,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12.5,-2.142,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322045",2020-02-09 14:24:00,0.966108,610,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12.8,-2.11113,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322046",2020-02-09 14:25:00,0.808594,610,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.9,-2.17413,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322047",2020-02-09 14:26:00,0.80417,603,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11,-2.13633,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322048",2020-02-09 14:27:00,0.819659,595,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.5,-2.05254,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322049",2020-02-09 14:28:00,0.838295,581,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11,-1.9971,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322050",2020-02-09 14:29:00,0.926008,594,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.3,-1.67076,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322051",2020-02-09 14:30:00,0.763532,576,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.8,-1.53153,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322052",2020-02-09 14:31:00,0.840237,565,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.9,-1.54476,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322053",2020-02-09 14:32:00,0.730534,562,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.8,-1.71927,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322054",2020-02-09 14:33:00,0.579046,555,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12.3,-1.92906,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322055",2020-02-09 14:34:00,0.560979,553,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12.3,-1.95741,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322056",2020-02-09 14:35:00,0.369239,562,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12.1,-1.93473,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322057",2020-02-09 14:36:00,0.506066,564,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.9,-1.60776,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322058",2020-02-09 14:37:00,0.453414,561,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.4,-1.3923,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322059",2020-02-09 14:38:00,0.404075,552,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.1,-1.39293,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322060",2020-02-09 14:39:00,0.37353,544,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.1,-1.36395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322061",2020-02-09 14:40:00,0.390073,540,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-1.81566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322062",2020-02-09 14:41:00,0.404324,529,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.6,-1.75833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322063",2020-02-09 14:42:00,0.398107,519,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.8,-1.58256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322064",2020-02-09 14:43:00,0.441935,531,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12,-1.55673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322065",2020-02-09 14:44:00,0.456629,530,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12.2,-1.33245,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322066",2020-02-09 14:45:00,0.592554,533,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12.2,-0.85113,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322067",2020-02-09 14:46:00,0.559164,537,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.6,-0.52416,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322068",2020-02-09 14:47:00,0.565752,536,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.7,-0.46683,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322069",2020-02-09 14:48:00,0.587684,544,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.3,-0.46746,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322070",2020-02-09 14:49:00,0.773225,541,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.7,-0.49833,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322071",2020-02-09 14:50:00,0.711972,527,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.9,-0.51723,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322072",2020-02-09 14:51:00,0.72956,500,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12.2,-0.54243,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322073",2020-02-09 14:52:00,0.698336,532,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.8,-0.5607,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322074",2020-02-09 14:53:00,0.646724,538,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.6,-0.58023,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322075",2020-02-09 14:54:00,0.462161,529,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12,-0.60606,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322076",2020-02-09 14:55:00,0.356043,519,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12,-0.94752,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322077",2020-02-09 14:56:00,0,541,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12,-0.78057,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322078",2020-02-09 14:57:00,0,511,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.6,-0.74529,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322079",2020-02-09 14:58:00,0,369,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.7,-0.7182,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322080",2020-02-09 14:59:00,0,326,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,12,-0.75663,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322081",2020-02-09 15:00:00,0,413,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.7,-0.83223,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322082",2020-02-09 15:01:00,0,361,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.4,-0.63882,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322083",2020-02-09 15:02:00,0,380,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-0.52416,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322084",2020-02-09 15:03:00,0,339,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.3,-0.45549,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322085",2020-02-09 15:04:00,0,389,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-0.59283,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322086",2020-02-09 15:05:00,0,377,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.1,-0.68796,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322087",2020-02-09 15:06:00,0,379,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-0.33138,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322088",2020-02-09 15:07:00,0,336,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.3,-0.2709,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322089",2020-02-09 15:08:00,1.30495,376,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.4,-0.28413,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322090",2020-02-09 15:09:00,1.37968,385,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-0.29673,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322091",2020-02-09 15:10:00,1.42954,355,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.4,-0.22176,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322092",2020-02-09 15:11:00,1.54081,234,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,23,23,11.2,-0.08379,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322093",2020-02-09 15:12:00,4.16183,208,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,23,23,11.1,-0.02583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322094",2020-02-09 15:13:00,6.31371,208,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,23,23,10.8,-0.05607,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322095",2020-02-09 15:14:00,5.25629,216,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,23,23,10.8,-0.10773,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322096",2020-02-09 15:15:00,2.93623,245,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,10.8,-0.11529,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322097",2020-02-09 15:16:00,1.95009,245,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,10.9,-0.13482,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322098",2020-02-09 15:17:00,1.88581,243,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.1,-0.10899,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322099",2020-02-09 15:18:00,1.5256,256,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.1,-0.13986,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322100",2020-02-09 15:19:00,1.57146,263,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,10.8,-0.13419,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322101",2020-02-09 15:20:00,2.22498,250,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,10.9,-0.12663,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322102",2020-02-09 15:21:00,3.29774,251,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.1,-0.15813,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322103",2020-02-09 15:22:00,2.97392,258,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.3,-0.16821,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322104",2020-02-09 15:23:00,2.68094,257,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-0.14238,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322105",2020-02-09 15:24:00,2.13621,250,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.3,-0.1386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322106",2020-02-09 15:25:00,1.99279,248,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-0.12978,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322107",2020-02-09 15:26:00,2.26039,247,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.1,-0.13356,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322108",2020-02-09 15:27:00,2.41797,244,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.1,-0.11466,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322109",2020-02-09 15:28:00,2.47327,235,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-0.10143,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322110",2020-02-09 15:29:00,2.80425,233,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11.2,-0.10773,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322111",2020-02-09 15:30:00,2.47711,229,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22.5,21.5,22,22.5,23,11,-0.0945,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322112",2020-02-09 15:31:00,2.51604,223,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11.2,-0.05229,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322113",2020-02-09 15:32:00,2.55621,224,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11.3,-0.06426,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322114",2020-02-09 15:33:00,2.52425,225,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11.1,-0.05229,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322115",2020-02-09 15:34:00,2.50253,221,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11.1,-0.04473,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322116",2020-02-09 15:35:00,2.57625,221,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11,-0.03843,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322117",2020-02-09 15:36:00,2.61936,222,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11.1,-0.03276,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322118",2020-02-09 15:37:00,2.56274,221,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11.1,-0.0441,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322119",2020-02-09 15:38:00,1.56884,218,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11,-0.6804,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322120",2020-02-09 15:39:00,1.12146,223,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11,-0.69111,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322121",2020-02-09 15:40:00,1.09148,223,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,11,-0.65583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322122",2020-02-09 15:41:00,0.927059,227,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.40446,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322123",2020-02-09 15:42:00,0.690805,220,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.37233,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322124",2020-02-09 15:43:00,0.476099,209,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.34776,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322125",2020-02-09 15:44:00,0.324478,209,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.45486,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322126",2020-02-09 15:45:00,0,209,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.6174,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322127",2020-02-09 15:46:00,0.302462,205,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.59346,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322128",2020-02-09 15:47:00,0.327933,199,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.56322,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322129",2020-02-09 15:48:00,0.295401,193,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.54999,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322130",2020-02-09 15:49:00,0,190,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.52605,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322131",2020-02-09 15:50:00,0,185,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,-0.51093,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322132",2020-02-09 15:51:00,0,180,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322133",2020-02-09 15:52:00,0,178,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.47943,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322134",2020-02-09 15:53:00,0,176,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.45612,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322135",2020-02-09 15:54:00,0,170,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.7,-0.43533,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322136",2020-02-09 15:55:00,0,166,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.41013,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322137",2020-02-09 15:56:00,0,161,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.3969,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322138",2020-02-09 15:57:00,0,157,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.37863,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322139",2020-02-09 15:58:00,0.470868,154,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.35973,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322140",2020-02-09 15:59:00,0,150,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.34713,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322141",2020-02-09 16:00:00,0.293105,146,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,0.06615,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322142",2020-02-09 16:01:00,0,143,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.02709,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322143",2020-02-09 16:02:00,0.294513,140,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.07056,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322144",2020-02-09 16:03:00,0,134,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.08253,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322145",2020-02-09 16:04:00,0.314678,130,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.06552,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322146",2020-02-09 16:05:00,0.349429,126,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.05733,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322147",2020-02-09 16:06:00,0.387852,121,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.03969,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322148",2020-02-09 16:07:00,0.371341,115,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.02583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322149",2020-02-09 16:08:00,0.448015,112,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,-0.000630001,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322150",2020-02-09 16:09:00,0.460754,107,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,0.00693,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322151",2020-02-09 16:10:00,0.465276,103,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,0.0252,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322152",2020-02-09 16:11:00,0.427646,100,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,0.04284,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322153",2020-02-09 16:12:00,0.507377,97,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,0.05544,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322154",2020-02-09 16:13:00,0.493481,94,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,0.05607,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322155",2020-02-09 16:14:00,0.46466,92,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.9,0.06867,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322156",2020-02-09 16:15:00,0.450271,91,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,0.08064,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322157",2020-02-09 16:16:00,0.450385,89,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.8,0.08127,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322158",2020-02-09 16:17:00,0.451445,87,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.7,0.08757,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322159",2020-02-09 16:18:00,0.455428,85,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.6,0.10017,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322160",2020-02-09 16:19:00,0.470192,83,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.5,0.11088,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
