"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"322161",2020-02-09 16:20:00,0.3965,83,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.4,0.11718,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322162",2020-02-09 16:21:00,0.384638,81,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.11844,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322163",2020-02-09 16:22:00,0.424229,81,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10,0.16443,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322164",2020-02-09 16:23:00,0.402743,81,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.39942,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322165",2020-02-09 16:24:00,0.371673,81,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.41958,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322166",2020-02-09 16:25:00,0,81,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.31374,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322167",2020-02-09 16:26:00,0.312698,81,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.24507,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322168",2020-02-09 16:27:00,0.522762,80,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.12411,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322169",2020-02-09 16:28:00,0.286228,81,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.12348,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322170",2020-02-09 16:29:00,0.351416,81,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.13104,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322171",2020-02-09 16:30:00,0.519893,80,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.13041,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322172",2020-02-09 16:31:00,0,80,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.13041,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322173",2020-02-09 16:32:00,0,80,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.12474,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322174",2020-02-09 16:33:00,0,79,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10,0.14301,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322175",2020-02-09 16:34:00,0.340061,78,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10,0.1197,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322176",2020-02-09 16:35:00,0,78,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10,0.126,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322177",2020-02-09 16:36:00,0,76,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.14112,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322178",2020-02-09 16:37:00,0.410127,74,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.1449,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322179",2020-02-09 16:38:00,0.292764,73,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.16254,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322180",2020-02-09 16:39:00,0,71,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.16884,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322181",2020-02-09 16:40:00,0.301809,68,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.18711,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322182",2020-02-09 16:41:00,0.302481,66,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.18144,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322183",2020-02-09 16:42:00,0,64,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.20601,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322184",2020-02-09 16:43:00,0,64,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.17766,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322185",2020-02-09 16:44:00,0,62,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.21735,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322186",2020-02-09 16:45:00,0,61,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.20349,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322187",2020-02-09 16:46:00,0,60,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.22995,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322188",2020-02-09 16:47:00,0,58,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.21294,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322189",2020-02-09 16:48:00,0,57,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.24759,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322190",2020-02-09 16:49:00,0,54,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.23814,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322191",2020-02-09 16:50:00,0,54,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.2457,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322192",2020-02-09 16:51:00,0,53,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.24507,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322193",2020-02-09 16:52:00,0,51,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.26964,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322194",2020-02-09 16:53:00,0,51,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.26397,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322195",2020-02-09 16:54:00,0,49,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.27027,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322196",2020-02-09 16:55:00,0,48,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.28665,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322197",2020-02-09 16:56:00,0,47,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.29736,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322198",2020-02-09 16:57:00,-0.348113,47,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.29232,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322199",2020-02-09 16:58:00,0,45,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.2898,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322200",2020-02-09 16:59:00,0,44,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.30807,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322201",2020-02-09 17:00:00,0,43,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.30177,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322202",2020-02-09 17:01:00,0,42,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.32067,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322203",2020-02-09 17:02:00,1.9345,41,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.32067,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322204",2020-02-09 17:03:00,4.19023,40,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.32256,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322205",2020-02-09 17:04:00,4.25705,37,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.2,0.35784,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322206",2020-02-09 17:05:00,3.0506,36,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.63504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322207",2020-02-09 17:06:00,1.97497,35,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.67977,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322208",2020-02-09 17:07:00,0.298174,34,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.65457,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322209",2020-02-09 17:08:00,-0.429881,34,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10.1,0.50967,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322210",2020-02-09 17:09:00,0,32,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322211",2020-02-09 17:10:00,0.545133,31,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10,0.40761,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322212",2020-02-09 17:11:00,0.66031,29,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10,0.40635,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322213",2020-02-09 17:12:00,0.313086,28,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,10,0.40887,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322214",2020-02-09 17:13:00,0,27,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.41202,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322215",2020-02-09 17:14:00,0,25,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.42714,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322216",2020-02-09 17:15:00,0,24,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.43911,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322217",2020-02-09 17:16:00,0.291842,23,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.44604,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322218",2020-02-09 17:17:00,0.296748,23,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.45801,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322219",2020-02-09 17:18:00,0,22,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.45801,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322220",2020-02-09 17:19:00,0,20,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.9,0.45864,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322221",2020-02-09 17:20:00,0,19,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.48573,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322222",2020-02-09 17:21:00,0,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.47502,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322223",2020-02-09 17:22:00,0,17,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.48069,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322224",2020-02-09 17:23:00,0,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322225",2020-02-09 17:24:00,0,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.48195,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322226",2020-02-09 17:25:00,0,14,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.49707,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322227",2020-02-09 17:26:00,0,15,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.8,0.50337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322228",2020-02-09 17:27:00,0,14,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.50904,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322229",2020-02-09 17:28:00,0,13,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322230",2020-02-09 17:29:00,0.401355,12,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.51282,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322231",2020-02-09 17:30:00,0.359457,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.51408,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322232",2020-02-09 17:31:00,0.313887,11,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.50967,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322233",2020-02-09 17:32:00,0.611426,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.51597,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322234",2020-02-09 17:33:00,0.421932,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.51534,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322235",2020-02-09 17:34:00,0.498138,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.52164,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322236",2020-02-09 17:35:00,0.521213,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322237",2020-02-09 17:36:00,0.51083,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322238",2020-02-09 17:37:00,0.490128,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.52164,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322239",2020-02-09 17:38:00,0.490714,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.6,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322240",2020-02-09 17:39:00,0.487906,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.6,0.52101,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322241",2020-02-09 17:40:00,0.509678,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.6,0.52479,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322242",2020-02-09 17:41:00,0.526301,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.6,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322243",2020-02-09 17:42:00,0.549608,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.53361,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322244",2020-02-09 17:43:00,0.539919,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322245",2020-02-09 17:44:00,0.553307,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.5229,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322246",2020-02-09 17:45:00,0.509912,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.51912,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322247",2020-02-09 17:46:00,0.51085,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322248",2020-02-09 17:47:00,0.440036,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.53991,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322249",2020-02-09 17:48:00,0.619612,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.4,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322250",2020-02-09 17:49:00,0.390913,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.4,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322251",2020-02-09 17:50:00,0,10,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.52668,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322252",2020-02-09 17:51:00,0.407337,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.2,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322253",2020-02-09 17:52:00,0.349939,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.52227,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322254",2020-02-09 17:53:00,0.328885,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.1,0.52542,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322255",2020-02-09 17:54:00,0.341683,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.2,0.53361,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322256",2020-02-09 17:55:00,0.44656,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.58464,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322257",2020-02-09 17:56:00,0.364442,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.80514,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322258",2020-02-09 17:57:00,0.333293,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.79947,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322259",2020-02-09 17:58:00,0.326356,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.6804,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322260",2020-02-09 17:59:00,0.322234,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.64764,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322261",2020-02-09 18:00:00,0.33793,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.4,0.49644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322262",2020-02-09 18:01:00,0.314386,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.49518,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322263",2020-02-09 18:02:00,0.332365,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.4725,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322264",2020-02-09 18:03:00,0.316144,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47754,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322265",2020-02-09 18:04:00,0.321952,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47502,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322266",2020-02-09 18:05:00,0.317715,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.4662,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322267",2020-02-09 18:06:00,0.305994,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.4725,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322268",2020-02-09 18:07:00,0.337559,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47754,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322269",2020-02-09 18:08:00,0.345019,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.4725,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322270",2020-02-09 18:09:00,0.353193,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47754,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322271",2020-02-09 18:10:00,0.380721,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.46557,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322272",2020-02-09 18:11:00,0.390869,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47691,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322273",2020-02-09 18:12:00,0.388463,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.2,0.47691,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322274",2020-02-09 18:13:00,0.398148,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.2,0.47817,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322275",2020-02-09 18:14:00,0.389118,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47817,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322276",2020-02-09 18:15:00,0.412419,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.4725,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322277",2020-02-09 18:16:00,0.405694,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.1,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322278",2020-02-09 18:17:00,0.450675,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.2,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322279",2020-02-09 18:18:00,0.424203,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322280",2020-02-09 18:19:00,0.429451,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322281",2020-02-09 18:20:00,0.646142,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322282",2020-02-09 18:21:00,0.503809,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.47124,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322283",2020-02-09 18:22:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.2,0.47754,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322284",2020-02-09 18:23:00,0.340414,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.2,0.47124,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322285",2020-02-09 18:24:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.46872,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322286",2020-02-09 18:25:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.3,0.4599,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322287",2020-02-09 18:26:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322288",2020-02-09 18:27:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.6,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322289",2020-02-09 18:28:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.4725,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322290",2020-02-09 18:29:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.47061,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322291",2020-02-09 18:30:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.4662,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322292",2020-02-09 18:31:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.47187,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322293",2020-02-09 18:32:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.7,0.46683,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322294",2020-02-09 18:33:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,9.5,0.47754,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322295",2020-02-09 18:34:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322296",2020-02-09 18:35:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322297",2020-02-09 18:36:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.8,0.48132,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322298",2020-02-09 18:37:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322299",2020-02-09 18:38:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.6,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322300",2020-02-09 18:39:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.6,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322301",2020-02-09 18:40:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322302",2020-02-09 18:41:00,0.514188,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322303",2020-02-09 18:42:00,0.519908,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.47628,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322304",2020-02-09 18:43:00,0.467039,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322305",2020-02-09 18:44:00,0.456029,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.6,0.47187,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322306",2020-02-09 18:45:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.48006,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322307",2020-02-09 18:46:00,0.496004,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,22.5,9.7,0.47187,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322308",2020-02-09 18:47:00,0.494725,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.6,0.46998,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322309",2020-02-09 18:48:00,0.456923,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.7,0.4725,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322310",2020-02-09 18:49:00,0.384154,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.6,0.49077,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322311",2020-02-09 18:50:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.7,0.47187,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322312",2020-02-09 18:51:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.7,0.7371,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322313",2020-02-09 18:52:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.7,0.80451,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322314",2020-02-09 18:53:00,1.02326,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.8,0.6741,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322315",2020-02-09 18:54:00,4.01511,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.8,0.62874,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322316",2020-02-09 18:55:00,4.56318,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.8,0.47124,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322317",2020-02-09 18:56:00,4.35084,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.48951,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322318",2020-02-09 18:57:00,1.92347,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.4662,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322319",2020-02-09 18:58:00,0.541973,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.47124,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322320",2020-02-09 18:59:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.4662,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322321",2020-02-09 19:00:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.46998,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322322",2020-02-09 19:01:00,0.316477,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.48951,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322323",2020-02-09 19:02:00,0.797801,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.46872,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322324",2020-02-09 19:03:00,0.883914,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.49455,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322325",2020-02-09 19:04:00,0.492397,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322326",2020-02-09 19:05:00,0.395336,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.51282,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322327",2020-02-09 19:06:00,0.466977,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322328",2020-02-09 19:07:00,0.644689,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322329",2020-02-09 19:08:00,0.581051,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.49833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322330",2020-02-09 19:09:00,0.404913,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322331",2020-02-09 19:10:00,0.849203,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.48636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322332",2020-02-09 19:11:00,0.679729,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,9.9,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322333",2020-02-09 19:12:00,0.597321,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322334",2020-02-09 19:13:00,0.842166,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322335",2020-02-09 19:14:00,0.987231,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.50967,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322336",2020-02-09 19:15:00,1.08825,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.50652,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322337",2020-02-09 19:16:00,1.14021,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.51219,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322338",2020-02-09 19:17:00,1.19639,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.5166,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322339",2020-02-09 19:18:00,1.19641,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.4977,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322340",2020-02-09 19:19:00,1.96164,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.4977,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322341",2020-02-09 19:20:00,2.01614,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.50967,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322342",2020-02-09 19:21:00,1.76324,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.4977,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322343",2020-02-09 19:22:00,1.6973,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.52101,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322344",2020-02-09 19:23:00,2.04524,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.51471,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322345",2020-02-09 19:24:00,2.32229,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10,0.50652,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322346",2020-02-09 19:25:00,2.25793,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10,0.504,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322347",2020-02-09 19:26:00,2.08556,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.50841,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322348",2020-02-09 19:27:00,1.83643,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,22.5,22.5,22.5,10.1,0.50274,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322349",2020-02-09 19:28:00,1.83375,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22.5,22.5,10.1,0.4851,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322350",2020-02-09 19:29:00,1.34199,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22.5,22.5,10.1,0.49266,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322351",2020-02-09 19:30:00,1.0498,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22.5,22.5,10.1,0.49266,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322352",2020-02-09 19:31:00,0.869447,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22.5,22.5,10.1,0.49707,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322353",2020-02-09 19:32:00,0.702352,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22.5,22.5,10.1,0.50526,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322354",2020-02-09 19:33:00,0.684206,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22.5,22.5,10.2,0.50463,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322355",2020-02-09 19:34:00,0.500844,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22.5,22.5,10.2,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322356",2020-02-09 19:35:00,0.69197,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322357",2020-02-09 19:36:00,0.840308,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322358",2020-02-09 19:37:00,0.593873,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322359",2020-02-09 19:38:00,0.657155,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322360",2020-02-09 19:39:00,0.849724,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322361",2020-02-09 19:40:00,0.801071,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322362",2020-02-09 19:41:00,0.703591,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322363",2020-02-09 19:42:00,0.678035,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322364",2020-02-09 19:43:00,1.04655,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.3,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322365",2020-02-09 19:44:00,0.955448,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.49644,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322366",2020-02-09 19:45:00,1.03539,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.49077,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322367",2020-02-09 19:46:00,1.09092,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.49644,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322368",2020-02-09 19:47:00,1.0694,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.49077,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322369",2020-02-09 19:48:00,1.10989,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.3,0.48573,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322370",2020-02-09 19:49:00,1.00502,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.49644,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322371",2020-02-09 19:50:00,0.996044,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.49077,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322372",2020-02-09 19:51:00,0.94543,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.4851,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322373",2020-02-09 19:52:00,0.957467,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.49014,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322374",2020-02-09 19:53:00,0.933082,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.49581,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322375",2020-02-09 19:54:00,0.919788,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.4851,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322376",2020-02-09 19:55:00,0.886889,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.79317,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322377",2020-02-09 19:56:00,0.847445,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.83853,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"322378",2020-02-09 19:57:00,0.779498,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.80703,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"322379",2020-02-09 19:58:00,0.676055,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.70182,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"322380",2020-02-09 19:59:00,0.680284,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.50022,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"322381",2020-02-09 20:00:00,0.778296,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10,0.50778,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"322382",2020-02-09 20:01:00,1.20152,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.48762,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"322383",2020-02-09 20:02:00,0.699236,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.4788,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"322384",2020-02-09 20:03:00,0.539099,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.49581,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"322385",2020-02-09 20:04:00,0.942326,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.1,0.49014,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"322386",2020-02-09 20:05:00,1.41592,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.47187,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"322387",2020-02-09 20:06:00,1.32379,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.2,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322388",2020-02-09 20:07:00,1.02687,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.4,0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322389",2020-02-09 20:08:00,0.906642,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.4,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322390",2020-02-09 20:09:00,0.957691,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322391",2020-02-09 20:10:00,0.734585,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.4,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322392",2020-02-09 20:11:00,0.897233,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322393",2020-02-09 20:12:00,0.88972,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322394",2020-02-09 20:13:00,0.906524,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.6,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322395",2020-02-09 20:14:00,0.886952,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.6,0.46557,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322396",2020-02-09 20:15:00,0.892398,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.6,0.47124,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322397",2020-02-09 20:16:00,0.88712,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.47187,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322398",2020-02-09 20:17:00,0.858222,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.46557,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322399",2020-02-09 20:18:00,0.8032,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.48321,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322400",2020-02-09 20:19:00,0.696069,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.47187,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322401",2020-02-09 20:20:00,0.564721,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.48384,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322402",2020-02-09 20:21:00,0.474136,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.4,0.47817,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322403",2020-02-09 20:22:00,0.423424,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.4788,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322404",2020-02-09 20:23:00,0.435366,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21.5,22.5,22,22.5,10.5,0.49581,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322405",2020-02-09 20:24:00,0.91729,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.50967,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322406",2020-02-09 20:25:00,0.730241,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.50463,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322407",2020-02-09 20:26:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.504,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322408",2020-02-09 20:27:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.504,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322409",2020-02-09 20:28:00,0.524188,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.50337,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322410",2020-02-09 20:29:00,1.45258,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.49707,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322411",2020-02-09 20:30:00,1.38708,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.4977,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322412",2020-02-09 20:31:00,1.60436,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.49707,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322413",2020-02-09 20:32:00,2.62451,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.50337,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322414",2020-02-09 20:33:00,6.78338,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.50337,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"322415",2020-02-09 20:34:00,7.63225,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.49077,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322416",2020-02-09 20:35:00,6.55142,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.49014,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322417",2020-02-09 20:36:00,5.44917,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.4788,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322418",2020-02-09 20:37:00,4.00761,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.48951,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322419",2020-02-09 20:38:00,3.02015,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.48384,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322420",2020-02-09 20:39:00,3.01461,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.4851,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322421",2020-02-09 20:40:00,3.00096,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.49077,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322422",2020-02-09 20:41:00,2.68983,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.48384,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322423",2020-02-09 20:42:00,2.51796,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.48951,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322424",2020-02-09 20:43:00,2.26592,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.48384,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322425",2020-02-09 20:44:00,2.10487,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.4,0.48825,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322426",2020-02-09 20:45:00,2.00049,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322427",2020-02-09 20:46:00,1.85536,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.4,0.47124,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322428",2020-02-09 20:47:00,1.81023,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.47124,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322429",2020-02-09 20:48:00,1.77078,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.2,0.46746,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322430",2020-02-09 20:49:00,1.70315,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.47628,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322431",2020-02-09 20:50:00,1.64133,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.4,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322432",2020-02-09 20:51:00,1.69162,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.46809,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322433",2020-02-09 20:52:00,1.55117,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.46557,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322434",2020-02-09 20:53:00,1.65485,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322435",2020-02-09 20:54:00,1.40855,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322436",2020-02-09 20:55:00,1.4347,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.4,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322437",2020-02-09 20:56:00,1.32013,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322438",2020-02-09 20:57:00,1.37693,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.4,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322439",2020-02-09 20:58:00,2.37682,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322440",2020-02-09 20:59:00,1.80035,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322441",2020-02-09 21:00:00,2.27375,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.2,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322442",2020-02-09 21:01:00,2.76225,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322443",2020-02-09 21:02:00,3.21193,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.82341,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322444",2020-02-09 21:03:00,3.36676,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.76671,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322445",2020-02-09 21:04:00,3.58218,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.67914,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322446",2020-02-09 21:05:00,3.51935,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.2,0.50967,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322447",2020-02-09 21:06:00,3.84184,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.2,0.504,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322448",2020-02-09 21:07:00,3.60403,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.2,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322449",2020-02-09 21:08:00,3.42338,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.50841,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322450",2020-02-09 21:09:00,3.37769,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.50841,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322451",2020-02-09 21:10:00,3.32148,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.2,0.50841,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322452",2020-02-09 21:11:00,3.014,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.2,0.50841,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322453",2020-02-09 21:12:00,2.45545,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.50274,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322454",2020-02-09 21:13:00,2.26016,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.4,0.50841,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322455",2020-02-09 21:14:00,2.12682,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.4,0.50274,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322456",2020-02-09 21:15:00,2.04313,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322457",2020-02-09 21:16:00,1.97797,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322458",2020-02-09 21:17:00,1.8343,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.5,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322459",2020-02-09 21:18:00,1.77167,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.4,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322460",2020-02-09 21:19:00,1.69259,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.6,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322461",2020-02-09 21:20:00,1.79363,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322462",2020-02-09 21:21:00,1.66395,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.2,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322463",2020-02-09 21:22:00,1.50306,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21.5,22.5,22,22.5,10.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322464",2020-02-09 21:23:00,1.47022,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322465",2020-02-09 21:24:00,1.46787,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322466",2020-02-09 21:25:00,1.42674,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322467",2020-02-09 21:26:00,1.39925,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322468",2020-02-09 21:27:00,1.84353,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322469",2020-02-09 21:28:00,2.11779,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322470",2020-02-09 21:29:00,1.81347,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322471",2020-02-09 21:30:00,1.99634,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
