"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"322472",2020-02-09 21:31:00,2.36066,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322473",2020-02-09 21:32:00,2.89348,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322474",2020-02-09 21:33:00,2.91047,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.504,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,0,0
"322475",2020-02-09 21:34:00,2.69076,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.5103,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322476",2020-02-09 21:35:00,2.57851,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10,0.51912,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322477",2020-02-09 21:36:00,2.6175,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.5103,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322478",2020-02-09 21:37:00,2.51886,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.52731,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322479",2020-02-09 21:38:00,2.5775,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322480",2020-02-09 21:39:00,2.15549,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322481",2020-02-09 21:40:00,2.23143,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.51597,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322482",2020-02-09 21:41:00,1.86636,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10,0.53424,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322483",2020-02-09 21:42:00,1.69124,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10,0.54684,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322484",2020-02-09 21:43:00,1.54599,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.52101,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322485",2020-02-09 21:44:00,1.45878,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.52101,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322486",2020-02-09 21:45:00,1.2866,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.51534,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322487",2020-02-09 21:46:00,1.24687,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.51597,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322488",2020-02-09 21:47:00,1.17733,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.51912,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322489",2020-02-09 21:48:00,1.14409,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.5166,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322490",2020-02-09 21:49:00,1.08388,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.51597,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322491",2020-02-09 21:50:00,1.07028,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.4,0.52416,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322492",2020-02-09 21:51:00,1.04831,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.51597,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322493",2020-02-09 21:52:00,1.01201,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.52227,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322494",2020-02-09 21:53:00,0.985784,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.7,0.54936,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322495",2020-02-09 21:54:00,0.904853,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.7,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322496",2020-02-09 21:55:00,0.911636,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322497",2020-02-09 21:56:00,0.862694,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.53739,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322498",2020-02-09 21:57:00,1.01791,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.4,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322499",2020-02-09 21:58:00,1.56099,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.5,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322500",2020-02-09 21:59:00,1.61616,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322501",2020-02-09 22:00:00,1.52393,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.4,0.36981,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322502",2020-02-09 22:01:00,1.55541,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.4,0.36414,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322503",2020-02-09 22:02:00,1.16983,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.3528,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322504",2020-02-09 22:03:00,1.54729,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10,0.32823,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322505",2020-02-09 22:04:00,1.5629,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,9.9,0.60417,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322506",2020-02-09 22:05:00,1.50249,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10,0.64134,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322507",2020-02-09 22:06:00,1.40382,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10,0.567,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322508",2020-02-09 22:07:00,1.31277,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.5,0.46494,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322509",2020-02-09 22:08:00,1.46314,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.5,0.32634,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322510",2020-02-09 22:09:00,4.57154,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.4,0.33264,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322511",2020-02-09 22:10:00,6.20736,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.8,0.32571,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322512",2020-02-09 22:11:00,5.79032,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.8,0.32004,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322513",2020-02-09 22:12:00,3.45109,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11,0.31689,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322514",2020-02-09 22:13:00,2.33088,0,0,22,28,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11,0.33201,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322515",2020-02-09 22:14:00,1.89318,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.8,0.32067,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"322516",2020-02-09 22:15:00,1.83177,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"322517",2020-02-09 22:16:00,2.00594,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.9,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"322518",2020-02-09 22:17:00,1.96509,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.8,0.31941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"322519",2020-02-09 22:18:00,1.94192,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.8,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"322520",2020-02-09 22:19:00,1.76497,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.6,0.31752,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"322521",2020-02-09 22:20:00,1.68563,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.8,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"322522",2020-02-09 22:21:00,1.65809,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"322523",2020-02-09 22:22:00,1.40192,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.32067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"322524",2020-02-09 22:23:00,1.30781,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322525",2020-02-09 22:24:00,1.5829,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322526",2020-02-09 22:25:00,1.30219,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322527",2020-02-09 22:26:00,1.25084,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322528",2020-02-09 22:27:00,2.07237,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322529",2020-02-09 22:28:00,1.73952,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322530",2020-02-09 22:29:00,1.60272,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322531",2020-02-09 22:30:00,2.32046,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.33138,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322532",2020-02-09 22:31:00,2.3085,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322533",2020-02-09 22:32:00,2.96773,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322534",2020-02-09 22:33:00,3.15183,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.33327,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322535",2020-02-09 22:34:00,2.99237,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.32634,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322536",2020-02-09 22:35:00,3.25821,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.32697,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322537",2020-02-09 22:36:00,3.09206,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33012,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322538",2020-02-09 22:37:00,3.03199,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.32634,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322539",2020-02-09 22:38:00,3.23235,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.32697,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322540",2020-02-09 22:39:00,2.91197,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.32382,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322541",2020-02-09 22:40:00,2.77028,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.32571,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322542",2020-02-09 22:41:00,2.49267,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.32634,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322543",2020-02-09 22:42:00,2.28888,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.9,0.32004,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322544",2020-02-09 22:43:00,2.07808,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.32571,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322545",2020-02-09 22:44:00,1.8816,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.32571,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"322546",2020-02-09 22:45:00,1.85705,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31878,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322547",2020-02-09 22:46:00,1.7047,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.31941,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322548",2020-02-09 22:47:00,1.59724,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.32508,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322549",2020-02-09 22:48:00,1.51624,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.31437,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322550",2020-02-09 22:49:00,1.45071,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.31437,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322551",2020-02-09 22:50:00,1.48134,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.31437,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322552",2020-02-09 22:51:00,1.48833,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.31374,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322553",2020-02-09 22:52:00,1.29041,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.31941,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322554",2020-02-09 22:53:00,1.1778,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322555",2020-02-09 22:54:00,0.984427,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.33579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322556",2020-02-09 22:55:00,1.15206,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.3339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322557",2020-02-09 22:56:00,1.2837,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322558",2020-02-09 22:57:00,2.0567,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322559",2020-02-09 22:58:00,1.50584,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322560",2020-02-09 22:59:00,1.75154,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322561",2020-02-09 23:00:00,2.19848,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322562",2020-02-09 23:01:00,2.50845,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322563",2020-02-09 23:02:00,2.73768,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322564",2020-02-09 23:03:00,2.84995,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.9,0.33201,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322565",2020-02-09 23:04:00,3.04813,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.6,0.33264,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322566",2020-02-09 23:05:00,3.00659,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.5,0.35469,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322567",2020-02-09 23:06:00,2.75479,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.5,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322568",2020-02-09 23:07:00,3.05409,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.7,0.35217,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322569",2020-02-09 23:08:00,2.88395,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.9,0.65079,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322570",2020-02-09 23:09:00,2.7105,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.66276,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322571",2020-02-09 23:10:00,2.66014,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.58527,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322572",2020-02-09 23:11:00,2.59653,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.50085,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322573",2020-02-09 23:12:00,2.36429,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.47817,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322574",2020-02-09 23:13:00,2.34579,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.8,0.3465,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322575",2020-02-09 23:14:00,1.51217,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"322576",2020-02-09 23:15:00,1.25803,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322577",2020-02-09 23:16:00,1.06002,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322578",2020-02-09 23:17:00,0.983289,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322579",2020-02-09 23:18:00,0.984597,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322580",2020-02-09 23:19:00,0.926763,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322581",2020-02-09 23:20:00,0.949199,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.34776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322582",2020-02-09 23:21:00,0.884529,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,10.8,0.33453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322583",2020-02-09 23:22:00,1.10036,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322584",2020-02-09 23:23:00,1.10725,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322585",2020-02-09 23:24:00,1.10793,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322586",2020-02-09 23:25:00,1.08011,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322587",2020-02-09 23:26:00,1.15342,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322588",2020-02-09 23:27:00,1.97772,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322589",2020-02-09 23:28:00,2.02226,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322590",2020-02-09 23:29:00,1.99677,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322591",2020-02-09 23:30:00,1.97434,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322592",2020-02-09 23:31:00,2.15682,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.8,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322593",2020-02-09 23:32:00,1.90228,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.7,0.36729,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"322594",2020-02-09 23:33:00,2.30335,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.7,0.35784,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322595",2020-02-09 23:34:00,1.81913,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.7,0.36981,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322596",2020-02-09 23:35:00,1.65635,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.7,0.35784,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322597",2020-02-09 23:36:00,1.5006,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.3465,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322598",2020-02-09 23:37:00,1.53617,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.35784,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322599",2020-02-09 23:38:00,1.49163,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.35784,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322600",2020-02-09 23:39:00,1.08518,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.35784,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322601",2020-02-09 23:40:00,0.821093,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.7,0.3528,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322602",2020-02-09 23:41:00,0.798175,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.8,0.35091,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322603",2020-02-09 23:42:00,0.858873,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.34524,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322604",2020-02-09 23:43:00,0.738017,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.33957,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322605",2020-02-09 23:44:00,0.709894,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.3465,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"322606",2020-02-09 23:45:00,0.819157,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"322607",2020-02-09 23:46:00,0.677354,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"322608",2020-02-09 23:47:00,1.63915,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.4,0.33957,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"322609",2020-02-09 23:48:00,4.76343,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.6,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"322610",2020-02-09 23:49:00,5.59487,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.4,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"322611",2020-02-09 23:50:00,5.11878,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"322612",2020-02-09 23:51:00,2.86656,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.6,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"322613",2020-02-09 23:52:00,2.13221,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.33831,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"322614",2020-02-09 23:53:00,1.21874,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.36414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322615",2020-02-09 23:54:00,1.14173,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.35406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322616",2020-02-09 23:55:00,1.14316,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322617",2020-02-09 23:56:00,1.4035,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322618",2020-02-09 23:57:00,2.21851,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.6,0.35091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322619",2020-02-09 23:58:00,1.77252,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.6,0.35091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322620",2020-02-09 23:59:00,1.67018,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.7,0.3465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322621",2020-02-10 00:00:00,2.12913,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322622",2020-02-10 00:01:00,2.50922,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322623",2020-02-10 00:02:00,2.58536,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322624",2020-02-10 00:03:00,2.70314,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.7,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322625",2020-02-10 00:04:00,2.78577,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.8,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322626",2020-02-10 00:05:00,2.82749,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.7,0.33831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322627",2020-02-10 00:06:00,2.87138,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.8,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322628",2020-02-10 00:07:00,2.67631,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.8,0.31941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322629",2020-02-10 00:08:00,2.40239,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.8,0.30807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322630",2020-02-10 00:09:00,2.43506,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.7,0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322631",2020-02-10 00:10:00,2.08644,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.8,0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322632",2020-02-10 00:11:00,1.91624,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.7,0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322633",2020-02-10 00:12:00,1.53315,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.8,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322634",2020-02-10 00:13:00,1.35463,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.8,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322635",2020-02-10 00:14:00,1.28332,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.7,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322636",2020-02-10 00:15:00,1.24327,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.6,0.45675,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322637",2020-02-10 00:16:00,1.17977,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.31941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322638",2020-02-10 00:17:00,1.12118,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.6,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322639",2020-02-10 00:18:00,1.0662,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322640",2020-02-10 00:19:00,1.06216,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322641",2020-02-10 00:20:00,1.06166,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.4,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322642",2020-02-10 00:21:00,1.00977,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.31941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322643",2020-02-10 00:22:00,0.991399,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.6,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"322644",2020-02-10 00:23:00,1.14351,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322645",2020-02-10 00:24:00,0.987984,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322646",2020-02-10 00:25:00,0.993832,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"322647",2020-02-10 00:26:00,1.12681,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322648",2020-02-10 00:27:00,1.64881,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,22.5,11.5,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322649",2020-02-10 00:28:00,1.49126,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322650",2020-02-10 00:29:00,1.84545,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322651",2020-02-10 00:30:00,2.25285,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322652",2020-02-10 00:31:00,2.55018,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322653",2020-02-10 00:32:00,2.498,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322654",2020-02-10 00:33:00,2.80138,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.31941,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322655",2020-02-10 00:34:00,2.87644,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.315,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322656",2020-02-10 00:35:00,2.92108,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.32004,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322657",2020-02-10 00:36:00,2.93719,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.32571,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322658",2020-02-10 00:37:00,2.7279,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.32004,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322659",2020-02-10 00:38:00,2.5973,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.31563,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322660",2020-02-10 00:39:00,2.28964,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.30807,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322661",2020-02-10 00:40:00,2.04474,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.31437,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"322662",2020-02-10 00:41:00,1.76555,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.32634,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322663",2020-02-10 00:42:00,1.55086,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.32697,0,1,0,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"322664",2020-02-10 00:43:00,1.44991,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31563,0,1,0,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"322665",2020-02-10 00:44:00,1.34773,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.32634,0,1,0,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"322666",2020-02-10 00:45:00,1.17798,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.32634,0,1,0,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"322667",2020-02-10 00:46:00,1.26525,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.32634,0,1,0,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"322668",2020-02-10 00:47:00,1.70705,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.32004,0,1,0,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"322669",2020-02-10 00:48:00,1.21341,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.31437,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322670",2020-02-10 00:49:00,1.06621,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.32067,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322671",2020-02-10 00:50:00,1.33958,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31815,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322672",2020-02-10 00:51:00,1.50796,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.30744,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"322673",2020-02-10 00:52:00,1.62348,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.315,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322674",2020-02-10 00:53:00,1.43185,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.30807,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322675",2020-02-10 00:54:00,1.39293,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.30744,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322676",2020-02-10 00:55:00,1.32173,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.31374,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322677",2020-02-10 00:56:00,1.31381,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.31122,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322678",2020-02-10 00:57:00,1.12302,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.3024,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322679",2020-02-10 00:58:00,0.910126,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.31311,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322680",2020-02-10 00:59:00,0.49612,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.3087,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322681",2020-02-10 01:00:00,0.562545,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.30618,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322682",2020-02-10 01:01:00,0.528481,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322683",2020-02-10 01:02:00,0.506208,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322684",2020-02-10 01:03:00,0.485103,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322685",2020-02-10 01:04:00,0.437013,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322686",2020-02-10 01:05:00,0.475483,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322687",2020-02-10 01:06:00,0.49431,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322688",2020-02-10 01:07:00,0.532091,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322689",2020-02-10 01:08:00,0.437092,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.33831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322690",2020-02-10 01:09:00,0.502461,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322691",2020-02-10 01:10:00,0.523157,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322692",2020-02-10 01:11:00,0.529937,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.33264,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322693",2020-02-10 01:12:00,0.645521,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.5985,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322694",2020-02-10 01:13:00,0.458565,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.67662,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322695",2020-02-10 01:14:00,0.643107,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.6867,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322696",2020-02-10 01:15:00,0.504386,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.55377,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322697",2020-02-10 01:16:00,0.665206,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.49707,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322698",2020-02-10 01:17:00,0.631743,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322699",2020-02-10 01:18:00,0.645992,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322700",2020-02-10 01:19:00,0.88534,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33579,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322701",2020-02-10 01:20:00,0.586637,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33012,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322702",2020-02-10 01:21:00,0.513682,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33579,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322703",2020-02-10 01:22:00,0.422566,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33894,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322704",2020-02-10 01:23:00,0.31035,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322705",2020-02-10 01:24:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.32697,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322706",2020-02-10 01:25:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33516,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322707",2020-02-10 01:26:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33264,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322708",2020-02-10 01:27:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33264,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322709",2020-02-10 01:28:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33264,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322710",2020-02-10 01:29:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33264,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322711",2020-02-10 01:30:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.3339,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322712",2020-02-10 01:31:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322713",2020-02-10 01:32:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.33957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322714",2020-02-10 01:33:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322715",2020-02-10 01:34:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322716",2020-02-10 01:35:00,0,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322717",2020-02-10 01:36:00,2.01897,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322718",2020-02-10 01:37:00,4.15542,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322719",2020-02-10 01:38:00,4.72647,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322720",2020-02-10 01:39:00,3.4411,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.34587,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"322721",2020-02-10 01:40:00,1.26156,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"322722",2020-02-10 01:41:00,0.471657,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11,0.35091,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322723",2020-02-10 01:42:00,0,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.1,0.3402,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322724",2020-02-10 01:43:00,0.442088,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.2,0.35154,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322725",2020-02-10 01:44:00,1.64924,0,0,22,28,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.3402,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322726",2020-02-10 01:45:00,1.11074,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.34146,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322727",2020-02-10 01:46:00,0.877407,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.34524,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322728",2020-02-10 01:47:00,1.09427,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.33957,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322729",2020-02-10 01:48:00,1.30578,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.7,0.33957,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"322730",2020-02-10 01:49:00,1.42682,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.33264,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322731",2020-02-10 01:50:00,1.37705,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.32697,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322732",2020-02-10 01:51:00,1.2615,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.3,0.3339,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322733",2020-02-10 01:52:00,1.16899,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.33264,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322734",2020-02-10 01:53:00,1.22784,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.32697,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322735",2020-02-10 01:54:00,1.09922,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.3339,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322736",2020-02-10 01:55:00,1.09995,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.33831,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322737",2020-02-10 01:56:00,0.763194,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.32697,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322738",2020-02-10 01:57:00,0.600284,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.33831,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322739",2020-02-10 01:58:00,0.57633,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.33831,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322740",2020-02-10 01:59:00,0.516434,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.3276,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322741",2020-02-10 02:00:00,0.554746,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.3402,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322742",2020-02-10 02:01:00,0.873822,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322743",2020-02-10 02:02:00,0.762875,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322744",2020-02-10 02:03:00,0.500422,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.32949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322745",2020-02-10 02:04:00,0.473654,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322746",2020-02-10 02:05:00,0.600631,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.9,0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322747",2020-02-10 02:06:00,0.701602,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322748",2020-02-10 02:07:00,0.64654,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.8,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322749",2020-02-10 02:08:00,0.602486,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.9,0.3276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322750",2020-02-10 02:09:00,0.563754,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.8,0.3276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322751",2020-02-10 02:10:00,0.649637,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.8,0.32697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322752",2020-02-10 02:11:00,0.725306,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.7,0.30807,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322753",2020-02-10 02:12:00,0.916618,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.7,0.31185,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322754",2020-02-10 02:13:00,0.808436,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.30744,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322755",2020-02-10 02:14:00,0.89668,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.30744,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322756",2020-02-10 02:15:00,0.880852,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.30807,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322757",2020-02-10 02:16:00,0.882577,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.30744,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322758",2020-02-10 02:17:00,0.794346,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.3087,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322759",2020-02-10 02:18:00,0.881399,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.6,0.30807,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322760",2020-02-10 02:19:00,0.897981,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.61677,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322761",2020-02-10 02:20:00,0.892717,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.68544,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322762",2020-02-10 02:21:00,1.06017,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.5,0.65394,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322763",2020-02-10 02:22:00,0.734091,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.54369,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322764",2020-02-10 02:23:00,0.655353,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.4,0.30807,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322765",2020-02-10 02:24:00,0.584169,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.31374,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322766",2020-02-10 02:25:00,0.56214,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.3,0.32634,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322767",2020-02-10 02:26:00,0.603279,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.3,0.34524,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322768",2020-02-10 02:27:00,0.561996,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.3,0.30933,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322769",2020-02-10 02:28:00,0.560623,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.3,0.3087,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322770",2020-02-10 02:29:00,0.508809,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.3,0.30744,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322771",2020-02-10 02:30:00,0.516966,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.32004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322772",2020-02-10 02:31:00,0.517481,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.32004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322773",2020-02-10 02:32:00,0.547998,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31815,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322774",2020-02-10 02:33:00,0.962796,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.32319,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322775",2020-02-10 02:34:00,0.676715,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.30807,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322776",2020-02-10 02:35:00,0.914935,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31626,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322777",2020-02-10 02:36:00,1.14316,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31059,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322778",2020-02-10 02:37:00,1.26834,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31689,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322779",2020-02-10 02:38:00,1.4374,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31185,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322780",2020-02-10 02:39:00,1.81341,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.32004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"322781",2020-02-10 02:40:00,1.56602,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31878,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322782",2020-02-10 02:41:00,1.65467,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31374,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322783",2020-02-10 02:42:00,1.67701,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31059,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322784",2020-02-10 02:43:00,1.66805,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31311,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
