"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"322785",2020-02-10 02:44:00,1.61921,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31815,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322786",2020-02-10 02:45:00,1.56964,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.3,0.31311,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322787",2020-02-10 02:46:00,1.46849,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.4,0.30177,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322788",2020-02-10 02:47:00,1.4718,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.3,0.30744,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322789",2020-02-10 02:48:00,1.34305,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.30744,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322790",2020-02-10 02:49:00,1.37427,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.30807,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322791",2020-02-10 02:50:00,1.16817,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31185,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322792",2020-02-10 02:51:00,0.944524,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.30807,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322793",2020-02-10 02:52:00,0.975775,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.30744,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322794",2020-02-10 02:53:00,1.18596,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.31248,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322795",2020-02-10 02:54:00,0.644386,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.1,0.3087,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322796",2020-02-10 02:55:00,0.545432,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.1,0.30807,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322797",2020-02-10 02:56:00,0.46711,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.1,0.31752,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322798",2020-02-10 02:57:00,0.466887,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.1,0.31374,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322799",2020-02-10 02:58:00,0.433524,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.1,0.31437,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322800",2020-02-10 02:59:00,0.386335,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21,21,22.5,22,22.5,11.2,0.30177,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"322801",2020-02-10 03:00:00,0.714091,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.2,0.35154,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322802",2020-02-10 03:01:00,0.577402,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.3,0.35721,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322803",2020-02-10 03:02:00,0.543852,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.2,0.35154,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322804",2020-02-10 03:03:00,0.631152,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.2,0.34461,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322805",2020-02-10 03:04:00,0.750796,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.2,0.33894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322806",2020-02-10 03:05:00,1.7536,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.3,0.33957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322807",2020-02-10 03:06:00,1.89427,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.2,0.33894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322808",2020-02-10 03:07:00,2.10913,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.3,0.3528,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322809",2020-02-10 03:08:00,2.51239,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.4,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322810",2020-02-10 03:09:00,3.06441,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.5,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322811",2020-02-10 03:10:00,3.24355,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.3,0.34524,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322812",2020-02-10 03:11:00,3.2328,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.3,0.34524,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322813",2020-02-10 03:12:00,3.17437,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.4,0.34146,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322814",2020-02-10 03:13:00,2.22147,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.5,0.34398,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322815",2020-02-10 03:14:00,2.27866,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322816",2020-02-10 03:15:00,2.1374,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.8,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322817",2020-02-10 03:16:00,1.88038,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.33957,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322818",2020-02-10 03:17:00,1.65362,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.63567,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322819",2020-02-10 03:18:00,1.47533,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12.4,0.70182,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322820",2020-02-10 03:19:00,1.4957,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12.5,0.67662,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322821",2020-02-10 03:20:00,1.06685,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12.1,0.54747,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322822",2020-02-10 03:21:00,0.848328,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.49644,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322823",2020-02-10 03:22:00,0.783495,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.8,0.3339,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322824",2020-02-10 03:23:00,0.742335,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.33894,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322825",2020-02-10 03:24:00,0.680064,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12.1,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322826",2020-02-10 03:25:00,0.611676,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322827",2020-02-10 03:26:00,0.498073,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.33894,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322828",2020-02-10 03:27:00,0.62074,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.9,0.33894,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322829",2020-02-10 03:28:00,0.59537,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.8,0.33453,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322830",2020-02-10 03:29:00,0.577229,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.8,0.3276,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"322831",2020-02-10 03:30:00,0.818052,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322832",2020-02-10 03:31:00,0.687598,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.9,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322833",2020-02-10 03:32:00,0.847042,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,11.9,0.36351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322834",2020-02-10 03:33:00,0.986525,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12.1,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322835",2020-02-10 03:34:00,1.76132,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21,21,22.5,22,22.5,12,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322836",2020-02-10 03:35:00,2.02321,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.1,0.36036,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322837",2020-02-10 03:36:00,1.85106,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322838",2020-02-10 03:37:00,2.2301,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.9,0.33831,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322839",2020-02-10 03:38:00,4.71996,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.8,0.33894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322840",2020-02-10 03:39:00,7.21401,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.9,0.33579,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322841",2020-02-10 03:40:00,7.68704,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.9,0.31374,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322842",2020-02-10 03:41:00,5.20605,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.9,0.31941,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322843",2020-02-10 03:42:00,3.75086,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.7,0.33327,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322844",2020-02-10 03:43:00,3.45337,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.8,0.33894,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322845",2020-02-10 03:44:00,3.14731,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.7,0.33957,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322846",2020-02-10 03:45:00,2.86728,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.7,0.3276,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322847",2020-02-10 03:46:00,2.7844,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.7,0.33264,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322848",2020-02-10 03:47:00,2.30129,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.8,0.32697,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322849",2020-02-10 03:48:00,2.12463,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.5,0.33831,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322850",2020-02-10 03:49:00,1.95585,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.4,0.33264,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322851",2020-02-10 03:50:00,1.48849,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.4,0.34461,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322852",2020-02-10 03:51:00,1.50277,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.4,0.33453,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322853",2020-02-10 03:52:00,1.29923,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.5,0.34461,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322854",2020-02-10 03:53:00,1.20268,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.4,0.33768,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322855",2020-02-10 03:54:00,0.919581,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.4,0.33894,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322856",2020-02-10 03:55:00,0.948357,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.3,0.33516,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322857",2020-02-10 03:56:00,0.877204,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.3,0.33957,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322858",2020-02-10 03:57:00,0.888684,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.2,0.3339,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322859",2020-02-10 03:58:00,0.928555,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.3,0.33894,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322860",2020-02-10 03:59:00,0.972456,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.2,0.35091,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"322861",2020-02-10 04:00:00,0.762525,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.2,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322862",2020-02-10 04:01:00,0.927309,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.1,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322863",2020-02-10 04:02:00,0.930235,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.2,0.36981,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322864",2020-02-10 04:03:00,1.367,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.2,0.36981,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322865",2020-02-10 04:04:00,2.01397,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.1,0.33957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322866",2020-02-10 04:05:00,1.99022,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11,0.32697,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322867",2020-02-10 04:06:00,2.4597,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11,0.33327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322868",2020-02-10 04:07:00,2.98208,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.9,0.33264,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322869",2020-02-10 04:08:00,3.21771,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.8,0.33264,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322870",2020-02-10 04:09:00,3.50168,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11,0.33201,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322871",2020-02-10 04:10:00,3.51934,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.8,0.31815,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322872",2020-02-10 04:11:00,3.41851,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.9,0.31689,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322873",2020-02-10 04:12:00,3.47746,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.9,0.33201,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322874",2020-02-10 04:13:00,3.45264,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.8,0.32004,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322875",2020-02-10 04:14:00,3.27721,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.9,0.31878,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322876",2020-02-10 04:15:00,3.24902,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.8,0.31122,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322877",2020-02-10 04:16:00,2.72301,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.9,0.31878,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322878",2020-02-10 04:17:00,2.42947,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.9,0.30996,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322879",2020-02-10 04:18:00,2.14702,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.9,0.31878,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322880",2020-02-10 04:19:00,1.9928,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.8,0.31941,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322881",2020-02-10 04:20:00,1.63453,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.8,0.31374,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322882",2020-02-10 04:21:00,1.55446,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.7,0.31374,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322883",2020-02-10 04:22:00,1.08192,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.31311,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322884",2020-02-10 04:23:00,1.19541,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.7,0.31374,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322885",2020-02-10 04:24:00,1.1205,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.7,0.42084,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322886",2020-02-10 04:25:00,0.69123,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.65142,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322887",2020-02-10 04:26:00,1.0626,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.67914,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322888",2020-02-10 04:27:00,0.982318,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.7,0.60984,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322889",2020-02-10 04:28:00,1.15922,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.50337,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"322890",2020-02-10 04:29:00,1.27453,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.5,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"322891",2020-02-10 04:30:00,1.27842,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.37044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322892",2020-02-10 04:31:00,1.13209,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.37611,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322893",2020-02-10 04:32:00,1.09026,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.5,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322894",2020-02-10 04:33:00,1.30962,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.5,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322895",2020-02-10 04:34:00,2.21637,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.5,0.36351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322896",2020-02-10 04:35:00,2.0005,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.6,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322897",2020-02-10 04:36:00,2.31879,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.5,0.35217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322898",2020-02-10 04:37:00,2.67177,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.4,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322899",2020-02-10 04:38:00,3.00539,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.4,0.36351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322900",2020-02-10 04:39:00,3.19071,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.33894,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"322901",2020-02-10 04:40:00,3.2898,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.34461,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322902",2020-02-10 04:41:00,3.07702,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.4,0.33327,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322903",2020-02-10 04:42:00,3.04751,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.33894,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322904",2020-02-10 04:43:00,2.78008,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.33894,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322905",2020-02-10 04:44:00,2.52197,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.33894,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322906",2020-02-10 04:45:00,2.37285,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.33327,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322907",2020-02-10 04:46:00,2.08888,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.3,0.33957,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322908",2020-02-10 04:47:00,2.0976,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.2,0.3276,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322909",2020-02-10 04:48:00,1.7899,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.34461,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322910",2020-02-10 04:49:00,1.69897,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,10.1,0.35091,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"322911",2020-02-10 04:50:00,1.36284,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.1,0.35217,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322912",2020-02-10 04:51:00,1.2716,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.2,0.35154,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322913",2020-02-10 04:52:00,1.2254,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.2,0.34524,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322914",2020-02-10 04:53:00,1.15797,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.2,0.33957,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322915",2020-02-10 04:54:00,1.22223,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.2,0.34524,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322916",2020-02-10 04:55:00,1.43023,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.2,0.35028,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322917",2020-02-10 04:56:00,2.08717,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.3,0.34839,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322918",2020-02-10 04:57:00,2.12059,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.3,0.3276,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322919",2020-02-10 04:58:00,2.19213,0,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,20.5,22.5,22,22.5,10.4,0.32697,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"322920",2020-02-10 04:59:00,2.31926,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.3,0.35721,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,0
"322921",2020-02-10 05:00:00,2.46433,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.3,0.7308,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322922",2020-02-10 05:01:00,2.51119,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.1,0.62874,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322923",2020-02-10 05:02:00,2.42927,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.3,0.58527,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322924",2020-02-10 05:03:00,2.6353,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.2,0.55377,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322925",2020-02-10 05:04:00,2.71725,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.2,0.54684,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322926",2020-02-10 05:05:00,3.14393,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.2,0.53424,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322927",2020-02-10 05:06:00,2.65534,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.3,0.53424,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322928",2020-02-10 05:07:00,2.39257,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.4,0.5166,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322929",2020-02-10 05:08:00,2.53029,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.3,0.5166,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"322930",2020-02-10 05:09:00,2.412,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.4,0.50337,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,1,1
"322931",2020-02-10 05:10:00,2.3948,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.4,0.50274,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322932",2020-02-10 05:11:00,2.31794,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.3,0.49644,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322933",2020-02-10 05:12:00,2.26119,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.6,0.49077,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322934",2020-02-10 05:13:00,2.10421,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.5,0.49077,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322935",2020-02-10 05:14:00,1.7417,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.6,0.49014,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322936",2020-02-10 05:15:00,1.67312,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.6,0.49014,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322937",2020-02-10 05:16:00,1.54166,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.7,0.48384,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322938",2020-02-10 05:17:00,1.48691,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.7,0.49014,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322939",2020-02-10 05:18:00,1.37124,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.6,0.47817,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322940",2020-02-10 05:19:00,1.24019,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.8,0.50211,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,0
"322941",2020-02-10 05:20:00,1.03384,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.9,0.4851,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322942",2020-02-10 05:21:00,1.21173,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.7,0.49077,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322943",2020-02-10 05:22:00,1.15412,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.6,0.48951,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322944",2020-02-10 05:23:00,4.06659,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,10.6,0.48951,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322945",2020-02-10 05:24:00,6.81894,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11,0.4788,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322946",2020-02-10 05:25:00,5.9767,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.3,0.4851,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322947",2020-02-10 05:26:00,3.23592,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.2,0.49014,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322948",2020-02-10 05:27:00,2.27159,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.3,0.48573,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322949",2020-02-10 05:28:00,2.18028,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.6,0.48951,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"322950",2020-02-10 05:29:00,2.09249,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.4,0.51912,1,0,1,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322951",2020-02-10 05:30:00,2.24725,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.3,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322952",2020-02-10 05:31:00,2.38251,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.3,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322953",2020-02-10 05:32:00,2.63971,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.5,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322954",2020-02-10 05:33:00,2.99582,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.4,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322955",2020-02-10 05:34:00,3.09322,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.6,0.84987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322956",2020-02-10 05:35:00,3.2928,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.9,0.8442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322957",2020-02-10 05:36:00,3.4458,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.5,0.7056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322958",2020-02-10 05:37:00,3.73453,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,11.5,0.64764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322959",2020-02-10 05:38:00,3.66371,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.4,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"322960",2020-02-10 05:39:00,3.67306,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.1,0.47754,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322961",2020-02-10 05:40:00,3.64671,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.2,0.47502,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322962",2020-02-10 05:41:00,3.79389,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.2,0.47754,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322963",2020-02-10 05:42:00,3.67537,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.2,0.47061,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322964",2020-02-10 05:43:00,3.56536,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.2,0.47187,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322965",2020-02-10 05:44:00,3.38799,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.1,0.46872,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322966",2020-02-10 05:45:00,3.20828,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.3,0.46683,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322967",2020-02-10 05:46:00,2.79882,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.6,0.46683,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322968",2020-02-10 05:47:00,2.53018,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.9,0.46494,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322969",2020-02-10 05:48:00,2.27673,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,12.9,0.47124,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"322970",2020-02-10 05:49:00,2.06599,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.1,0.47628,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322971",2020-02-10 05:50:00,1.89661,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13,0.47187,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322972",2020-02-10 05:51:00,1.76871,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13,0.47754,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322973",2020-02-10 05:52:00,1.67422,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.2,0.47187,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322974",2020-02-10 05:53:00,1.51588,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.2,0.49644,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322975",2020-02-10 05:54:00,2.01358,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.2,0.49707,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322976",2020-02-10 05:55:00,1.76763,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.2,0.50274,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322977",2020-02-10 05:56:00,1.8546,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.2,0.49707,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322978",2020-02-10 05:57:00,1.79156,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.1,0.50022,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322979",2020-02-10 05:58:00,2.05799,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.1,0.50148,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"322980",2020-02-10 05:59:00,2.20463,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.2,0.5229,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322981",2020-02-10 06:00:00,2.32174,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,20.5,22.5,22,22.5,13.2,0.52164,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322982",2020-02-10 06:01:00,2.3575,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.52164,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322983",2020-02-10 06:02:00,2.43025,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,0.51912,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322984",2020-02-10 06:03:00,2.83102,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.52038,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322985",2020-02-10 06:04:00,2.98117,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,0.51471,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322986",2020-02-10 06:05:00,3.02107,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.2,0.50967,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322987",2020-02-10 06:06:00,3.34874,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.51471,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322988",2020-02-10 06:07:00,3.55804,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322989",2020-02-10 06:08:00,3.58908,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"322990",2020-02-10 06:09:00,3.55563,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.48447,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322991",2020-02-10 06:10:00,3.49553,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.48951,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322992",2020-02-10 06:11:00,3.46168,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.4788,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322993",2020-02-10 06:12:00,3.48553,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.49014,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322994",2020-02-10 06:13:00,3.25814,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.4788,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322995",2020-02-10 06:14:00,2.99199,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.4725,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322996",2020-02-10 06:15:00,2.8025,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.47817,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322997",2020-02-10 06:16:00,2.26984,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.47754,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322998",2020-02-10 06:17:00,1.96349,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.47187,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"322999",2020-02-10 06:18:00,1.71383,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,0.48384,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"323000",2020-02-10 06:19:00,1.24156,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.47817,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323001",2020-02-10 06:20:00,1.33775,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,0.47817,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323002",2020-02-10 06:21:00,1.39563,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.48321,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323003",2020-02-10 06:22:00,1.1987,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.4725,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323004",2020-02-10 06:23:00,1.09097,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.47565,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323005",2020-02-10 06:24:00,1.52839,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.9,0.47817,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323006",2020-02-10 06:25:00,1.20148,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.48384,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323007",2020-02-10 06:26:00,1.0958,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.4788,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323008",2020-02-10 06:27:00,1.41487,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.9,0.47376,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323009",2020-02-10 06:28:00,1.65027,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.48447,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323010",2020-02-10 06:29:00,1.78147,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.47817,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323011",2020-02-10 06:30:00,1.85463,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.47817,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323012",2020-02-10 06:31:00,1.8077,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.9,0.4788,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323013",2020-02-10 06:32:00,1.72629,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.47187,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323014",2020-02-10 06:33:00,1.7046,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.4725,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323015",2020-02-10 06:34:00,1.59989,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,0.4662,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323016",2020-02-10 06:35:00,1.57499,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.47754,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323017",2020-02-10 06:36:00,1.55044,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,0.47565,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323018",2020-02-10 06:37:00,1.55215,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,0.59787,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"323019",2020-02-10 06:38:00,1.55343,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,0.81144,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323020",2020-02-10 06:39:00,1.5812,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.84924,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323021",2020-02-10 06:40:00,1.5431,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.84357,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323022",2020-02-10 06:41:00,1.46964,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.69804,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323023",2020-02-10 06:42:00,1.48796,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.47754,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323024",2020-02-10 06:43:00,1.22162,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.46557,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323025",2020-02-10 06:44:00,1.4571,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.46557,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323026",2020-02-10 06:45:00,1.32546,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.47124,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323027",2020-02-10 06:46:00,1.29789,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,0.44667,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323028",2020-02-10 06:47:00,1.21975,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,0.44667,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323029",2020-02-10 06:48:00,1.08551,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.45234,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"323030",2020-02-10 06:49:00,0.980379,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.45297,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323031",2020-02-10 06:50:00,0.894951,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.2,0.45864,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323032",2020-02-10 06:51:00,0.851036,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.2,0.4473,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323033",2020-02-10 06:52:00,0.823943,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,0.45864,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323034",2020-02-10 06:53:00,0.824743,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.2,0.45297,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323035",2020-02-10 06:54:00,1.28868,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.1,0.45297,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323036",2020-02-10 06:55:00,0.736036,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.1,0.44793,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323037",2020-02-10 06:56:00,0.777543,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.1,0.45738,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323038",2020-02-10 06:57:00,1.10389,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13,0.45297,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"323039",2020-02-10 06:58:00,1.02271,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13,0.46494,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"323040",2020-02-10 06:59:00,1.04451,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.9,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323041",2020-02-10 07:00:00,2.99532,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.8,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323042",2020-02-10 07:01:00,6.32876,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.7,0.45612,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323043",2020-02-10 07:02:00,5.78121,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.7,0.45612,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323044",2020-02-10 07:03:00,3.1123,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.8,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323045",2020-02-10 07:04:00,2.07639,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.8,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323046",2020-02-10 07:05:00,1.35318,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.8,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323047",2020-02-10 07:06:00,1.21616,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.7,0.44226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323048",2020-02-10 07:07:00,1.37501,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.7,0.44415,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"323049",2020-02-10 07:08:00,1.676,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.6,0.44037,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323050",2020-02-10 07:09:00,1.34473,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.441,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323051",2020-02-10 07:10:00,1.22942,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.44541,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323052",2020-02-10 07:11:00,1.24886,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.44037,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323053",2020-02-10 07:12:00,1.32979,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.44604,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323054",2020-02-10 07:13:00,1.25024,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.43407,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323055",2020-02-10 07:14:00,1.39769,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.44604,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323056",2020-02-10 07:15:00,1.04934,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.44667,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323057",2020-02-10 07:16:00,1.07491,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.3,0.43407,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323058",2020-02-10 07:17:00,1.07716,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.441,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323059",2020-02-10 07:18:00,1.00315,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.6,0.4347,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"323060",2020-02-10 07:19:00,0.89518,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.45864,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323061",2020-02-10 07:20:00,0.915511,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.4473,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323062",2020-02-10 07:21:00,0.864267,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.3,0.44604,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323063",2020-02-10 07:22:00,0.950667,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.44604,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323064",2020-02-10 07:23:00,1.19687,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.44604,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323065",2020-02-10 07:24:00,1.25404,0,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.4,0.44667,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323066",2020-02-10 07:25:00,1.10482,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.44604,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323067",2020-02-10 07:26:00,1.12205,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.3,0.44667,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323068",2020-02-10 07:27:00,1.41306,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.43974,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"323069",2020-02-10 07:28:00,1.71579,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.45234,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"323070",2020-02-10 07:29:00,1.71399,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.4473,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323071",2020-02-10 07:30:00,1.76056,6,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.441,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323072",2020-02-10 07:31:00,1.74089,7,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.44667,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323073",2020-02-10 07:32:00,1.81887,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.9,0.44037,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323074",2020-02-10 07:33:00,1.87737,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.8,0.45801,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323075",2020-02-10 07:34:00,1.73517,8,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.8,0.4347,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323076",2020-02-10 07:35:00,1.8749,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.44478,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323077",2020-02-10 07:36:00,1.87866,9,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,11.8,0.44541,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323078",2020-02-10 07:37:00,1.81435,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.8,0.69174,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"323079",2020-02-10 07:38:00,1.45163,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.9,0.81144,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323080",2020-02-10 07:39:00,1.42631,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.8,0.81144,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323081",2020-02-10 07:40:00,1.33698,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,11.8,0.71127,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323082",2020-02-10 07:41:00,1.46705,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12,0.6237,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323083",2020-02-10 07:42:00,1.56781,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12,0.46998,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323084",2020-02-10 07:43:00,2.00769,10,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.1,0.45801,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323085",2020-02-10 07:44:00,1.62873,11,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.1,0.45675,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323086",2020-02-10 07:45:00,2.11427,11,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.1,0.45297,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323087",2020-02-10 07:46:00,2.59075,13,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12,0.44226,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323088",2020-02-10 07:47:00,2.90043,13,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.1,0.4284,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"323089",2020-02-10 07:48:00,3.23883,15,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.1,0.43218,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"323090",2020-02-10 07:49:00,3.2988,15,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.1,0.44037,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"323091",2020-02-10 07:50:00,3.34548,14,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12,0.45297,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"323092",2020-02-10 07:51:00,2.91817,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.47691,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"323093",2020-02-10 07:52:00,2.98494,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12,0.47691,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"323094",2020-02-10 07:53:00,2.92234,16,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.46557,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"323095",2020-02-10 07:54:00,2.68681,17,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.46431,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"323096",2020-02-10 07:55:00,2.48135,17,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.44667,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
