"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"323097",2020-02-10 07:56:00,2.35259,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.44982,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"323098",2020-02-10 07:57:00,2.35057,18,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.1,0.44667,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"323099",2020-02-10 07:58:00,2.27647,20,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.2,0.44478,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"323100",2020-02-10 07:59:00,2.14715,22,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.2,0.44352,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"323101",2020-02-10 08:00:00,2.14903,21,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.47187,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"323102",2020-02-10 08:01:00,2.21505,20,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.441,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"323103",2020-02-10 08:02:00,2.08015,22,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.45738,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"323104",2020-02-10 08:03:00,2.22105,20,0,28,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"323105",2020-02-10 08:04:00,2.01003,21,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.45234,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"323106",2020-02-10 08:05:00,1.92653,22,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.43407,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"323107",2020-02-10 08:06:00,1.87739,24,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.42714,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"323108",2020-02-10 08:07:00,1.73233,28,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.4095,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"323109",2020-02-10 08:08:00,1.64848,43,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.33075,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323110",2020-02-10 08:09:00,1.44944,43,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.33768,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323111",2020-02-10 08:10:00,1.49536,30,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.41706,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323112",2020-02-10 08:11:00,1.63868,28,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.41832,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323113",2020-02-10 08:12:00,1.81396,35,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.3,0.38241,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323114",2020-02-10 08:13:00,1.91613,38,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.31437,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323115",2020-02-10 08:14:00,2.34913,43,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.32571,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323116",2020-02-10 08:15:00,2.00438,46,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.2961,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323117",2020-02-10 08:16:00,2.22627,38,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.37737,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323118",2020-02-10 08:17:00,2.60346,24,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.42777,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323119",2020-02-10 08:18:00,2.72546,22,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.4284,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323120",2020-02-10 08:19:00,2.60382,22,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.43911,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323121",2020-02-10 08:20:00,2.52049,24,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.43155,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323122",2020-02-10 08:21:00,2.4364,23,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.4,0.4221,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323123",2020-02-10 08:22:00,2.57198,26,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.41958,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323124",2020-02-10 08:23:00,2.3722,30,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.36477,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323125",2020-02-10 08:24:00,2.31261,35,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.33768,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323126",2020-02-10 08:25:00,2.25416,41,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.31374,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323127",2020-02-10 08:26:00,2.48835,40,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.33894,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323128",2020-02-10 08:27:00,1.94502,32,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.37674,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323129",2020-02-10 08:28:00,1.87188,29,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.37737,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323130",2020-02-10 08:29:00,1.76587,28,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.37737,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323131",2020-02-10 08:30:00,2.22693,33,0,22,10,21.5,21,24.5,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.6,0.39501,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323132",2020-02-10 08:31:00,1.71744,29,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.35091,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"323133",2020-02-10 08:32:00,0.783168,37,0,28,10,21.5,21,22,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.31941,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"323134",2020-02-10 08:33:00,0,37,0,22,10,21.5,21,24.5,22,22,0,0,21.5,22,21.5,21,22.5,22,22.5,12.6,0.3087,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"323135",2020-02-10 08:34:00,0,41,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.6,0.28224,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323136",2020-02-10 08:35:00,0,51,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.6,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323137",2020-02-10 08:36:00,0.386054,81,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323138",2020-02-10 08:37:00,0,75,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323139",2020-02-10 08:38:00,0,59,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.5,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323140",2020-02-10 08:39:00,0.363573,69,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.6,0.3339,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323141",2020-02-10 08:40:00,0,139,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.6,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323142",2020-02-10 08:41:00,0.401962,46,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.7,0.30051,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323143",2020-02-10 08:42:00,0.820513,37,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.8,0.32067,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323144",2020-02-10 08:43:00,1.30627,41,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.8,0.30807,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"323145",2020-02-10 08:44:00,3.59078,45,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.8,0.28728,0,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"323146",2020-02-10 08:45:00,3.28065,46,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.8,0.26901,0,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"323147",2020-02-10 08:46:00,1.65815,49,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.7,0.26334,0,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"323148",2020-02-10 08:47:00,1.67875,43,0,22,10,21.5,21,24.5,23,23,0,0,21.5,22,21.5,21,22.5,22,22.5,12.7,0.27594,0,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"323149",2020-02-10 08:48:00,2.61839,52,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.7,0.20097,0,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"323150",2020-02-10 08:49:00,2.78457,68,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.7,0.14994,0,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"323151",2020-02-10 08:50:00,2.78867,79,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.7,0.12348,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323152",2020-02-10 08:51:00,1.79803,232,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,12.8,-0.14175,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323153",2020-02-10 08:52:00,1.06359,214,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13,-0.12033,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323154",2020-02-10 08:53:00,0.758769,245,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.2,-0.19152,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323155",2020-02-10 08:54:00,1.75392,165,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,-0.18396,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323156",2020-02-10 08:55:00,1.6181,216,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.16317,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323157",2020-02-10 08:56:00,1.52344,216,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.20664,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323158",2020-02-10 08:57:00,1.65915,48,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,0.27657,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323159",2020-02-10 08:58:00,1.76596,64,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,0.18837,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323160",2020-02-10 08:59:00,2.32916,49,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,0.26334,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323161",2020-02-10 09:00:00,2.45888,56,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,0.20034,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"323162",2020-02-10 09:01:00,2.21898,60,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.19467,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"323163",2020-02-10 09:02:00,2.33569,56,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,0.21672,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"323164",2020-02-10 09:03:00,2.56133,64,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,0.1197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323165",2020-02-10 09:04:00,2.53939,256,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.3,-0.31059,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323166",2020-02-10 09:05:00,2.44095,98,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.4,0.09324,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323167",2020-02-10 09:06:00,2.54295,92,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.5,-0.44793,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323168",2020-02-10 09:07:00,1.75642,284,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.6,-0.5292,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323169",2020-02-10 09:08:00,1.36683,98,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,-0.4725,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323170",2020-02-10 09:09:00,1.28384,179,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.9,-0.59346,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323171",2020-02-10 09:10:00,1.37859,283,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,14,0.08253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323172",2020-02-10 09:11:00,1.15566,92,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.9,-0.48258,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323173",2020-02-10 09:12:00,1.14036,176,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,14,-0.53424,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"323174",2020-02-10 09:13:00,1.03016,112,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,14,-0.0378,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"323175",2020-02-10 09:14:00,1.10809,86,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.9,0.05166,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"323176",2020-02-10 09:15:00,1.33914,114,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.9,-0.1008,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"323177",2020-02-10 09:16:00,1.1264,110,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,-0.39816,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"323178",2020-02-10 09:17:00,1.04895,123,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.8,-0.09576,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"323179",2020-02-10 09:18:00,0.885318,114,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,-0.4221,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"323180",2020-02-10 09:19:00,0.98865,253,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,22.5,13.7,0.09576,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"323181",2020-02-10 09:20:00,0.931694,86,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,23,13.7,0.04977,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323182",2020-02-10 09:21:00,0.977459,278,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,23,13.7,-0.27153,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323183",2020-02-10 09:22:00,0.944559,327,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,23,13.8,-0.20286,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323184",2020-02-10 09:23:00,0.997159,368,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,23,13.8,-0.39186,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323185",2020-02-10 09:24:00,1.7255,369,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,23,13.9,-0.55503,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323186",2020-02-10 09:25:00,1.32495,355,0,22,10,21.5,21,24.5,23,23,0,0,22,22,21.5,21,22.5,22,23,14,-0.16569,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323187",2020-02-10 09:26:00,1.33973,112,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,23,14.1,-0.7938,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323188",2020-02-10 09:27:00,1.80282,231,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,23,14.2,-0.0945,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323189",2020-02-10 09:28:00,2.3612,339,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,23,14.2,-1.00989,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323190",2020-02-10 09:29:00,2.52315,390,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,23,14.2,-0.51219,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323191",2020-02-10 09:30:00,2.47725,179,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22,23,14.2,-0.38745,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"323192",2020-02-10 09:31:00,2.52357,193,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22.5,23,14.1,-0.45423,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"323193",2020-02-10 09:32:00,2.507,187,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22.5,23,14,-0.42903,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"323194",2020-02-10 09:33:00,2.48994,213,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22.5,23,13.9,-0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323195",2020-02-10 09:34:00,2.33261,456,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21,22.5,22.5,23,13.8,-0.60165,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323196",2020-02-10 09:35:00,2.0652,251,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.8,-1.58319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323197",2020-02-10 09:36:00,2.15323,291,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.7,-0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323198",2020-02-10 09:37:00,1.65527,274,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.7,-0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323199",2020-02-10 09:38:00,1.38304,539,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.7,-0.76545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323200",2020-02-10 09:39:00,1.42307,395,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.7,-0.81585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323201",2020-02-10 09:40:00,1.26625,441,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.7,-1.08486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323202",2020-02-10 09:41:00,1.23664,161,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.7,-0.28035,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323203",2020-02-10 09:42:00,1.16396,147,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.6,-0.21609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"323204",2020-02-10 09:43:00,1.15726,147,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.6,-0.20286,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"323205",2020-02-10 09:44:00,1.09107,129,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.5,-0.1449,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"323206",2020-02-10 09:45:00,1.08371,142,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.5,-0.252,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"323207",2020-02-10 09:46:00,1.09553,175,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.3,-1.32363,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"323208",2020-02-10 09:47:00,1.12825,488,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.5,-1.27449,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"323209",2020-02-10 09:48:00,0.945572,492,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.8,-1.33308,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"323210",2020-02-10 09:49:00,1.10333,197,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.6,-0.55251,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"323211",2020-02-10 09:50:00,1.04009,255,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.7,-1.53909,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323212",2020-02-10 09:51:00,0.970666,363,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.6,-1.26063,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323213",2020-02-10 09:52:00,0.927203,300,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.6,-1.6191,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323214",2020-02-10 09:53:00,1.01432,289,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.5,-1.33623,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323215",2020-02-10 09:54:00,1.54187,269,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,21.5,21.5,22.5,22.5,23,13.6,-0.6615,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323216",2020-02-10 09:55:00,1.02824,197,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.5,-0.4158,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323217",2020-02-10 09:56:00,1.38609,155,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.4,-0.18648,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323218",2020-02-10 09:57:00,1.73491,107,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.4,0.04221,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323219",2020-02-10 09:58:00,2.03235,142,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.4,-0.22302,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323220",2020-02-10 09:59:00,2.25129,193,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.2,-0.40887,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"323221",2020-02-10 10:00:00,2.37905,294,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.4,-0.6993,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"323222",2020-02-10 10:01:00,2.36769,295,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.4,-0.9639,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"323223",2020-02-10 10:02:00,2.49874,682,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13,-1.64997,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"323224",2020-02-10 10:03:00,2.37544,609,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.5,-0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323225",2020-02-10 10:04:00,1.9967,262,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.4,-0.3528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323226",2020-02-10 10:05:00,2.00509,220,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.3,-0.34209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323227",2020-02-10 10:06:00,1.87245,277,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.4,-0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323228",2020-02-10 10:07:00,1.10478,226,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.2,-0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323229",2020-02-10 10:08:00,0.978927,183,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.2,-0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323230",2020-02-10 10:09:00,0.78846,184,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.1,-0.41013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323231",2020-02-10 10:10:00,0.498708,240,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.1,-0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323232",2020-02-10 10:11:00,0.731206,291,0,22,10,21.5,21,24.5,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13,-1.00863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"323233",2020-02-10 10:12:00,0.79892,373,0,28,10,21.5,21,22,23,23,0,0,22,22.5,22,21.5,22.5,22.5,23,13.2,-1.28016,1,0,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"323234",2020-02-10 10:13:00,0.659286,302,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,13.1,-0.95823,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323235",2020-02-10 10:14:00,0.715228,341,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,13.2,-1.16046,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323236",2020-02-10 10:15:00,1.21883,298,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,13.2,-0.66276,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323237",2020-02-10 10:16:00,1.15786,192,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,13.2,-0.36729,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323238",2020-02-10 10:17:00,1.26741,147,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,13,-0.19026,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323239",2020-02-10 10:18:00,2.03569,114,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,13,-0.0693,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323240",2020-02-10 10:19:00,2.13416,144,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,13,-0.24696,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323241",2020-02-10 10:20:00,1.93133,180,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,12.9,-0.42399,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323242",2020-02-10 10:21:00,2.02899,138,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,12.4,0.13167,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323243",2020-02-10 10:22:00,2.23059,48,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,12,0.30744,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323244",2020-02-10 10:23:00,2.32187,55,0,28,10,21.5,21,22,22,22,0,0,22,22.5,22,21.5,22.5,22.5,23,11,0.22365,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323245",2020-02-10 10:24:00,2.27864,89,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.4,0.07497,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323246",2020-02-10 10:25:00,2.39086,82,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.1,0.11592,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323247",2020-02-10 10:26:00,2.21434,76,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.4,0.19719,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323248",2020-02-10 10:27:00,2.1649,70,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.2,0.19593,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323249",2020-02-10 10:28:00,1.95764,60,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.1,0.2331,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323250",2020-02-10 10:29:00,1.92004,73,0,16,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.8,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323251",2020-02-10 10:30:00,1.05013,97,0,22,10,21.5,21,24.5,22,22,0,0,22,22,22,21.5,23,22.5,23,9.9,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323252",2020-02-10 10:31:00,0,133,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.9,0.00441,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323253",2020-02-10 10:32:00,0,95,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.8,0.0126,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323254",2020-02-10 10:33:00,0,188,0,22,10,21.5,21,24.5,22,22,0,0,22,22,22,21.5,23,22.5,23,11.2,-0.6678,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323255",2020-02-10 10:34:00,0,350,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,11.8,-1.06974,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323256",2020-02-10 10:35:00,0,342,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,11.4,-0.3843,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323257",2020-02-10 10:36:00,0,105,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,10.8,0.13671,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323258",2020-02-10 10:37:00,0.0992901,83,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,10.5,1.13337,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323259",2020-02-10 10:38:00,-0.767004,64,0,22,10,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,10.2,1.20267,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323260",2020-02-10 10:39:00,0,54,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,10.1,1.23669,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323261",2020-02-10 10:40:00,0.859341,48,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,10,1.52523,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"323262",2020-02-10 10:41:00,1.36877,49,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,9.9,1.54728,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"323263",2020-02-10 10:42:00,1.94022,40,0,22,28,21.5,21,24.5,23,23,0,0,22,22,22,21.5,23,22.5,23,10,0.77427,0,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"323264",2020-02-10 10:43:00,2.87267,41,0,28,28,21.5,21,22,23,22,0,0,22,22,22,21.5,23,22.5,23,9.7,1.5309,0,1,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"323265",2020-02-10 10:44:00,2.73146,30,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.6,0.69804,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"323266",2020-02-10 10:45:00,2.99562,23,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.6,1.3797,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"323267",2020-02-10 10:46:00,3.20715,22,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,1.38537,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"323268",2020-02-10 10:47:00,2.59894,18,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,9.1,1.39167,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"323269",2020-02-10 10:48:00,2.82254,31,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.9,1.31607,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"323270",2020-02-10 10:49:00,3.14705,32,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.7,1.31985,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323271",2020-02-10 10:50:00,2.94375,45,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.6,1.1844,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323272",2020-02-10 10:51:00,1.08945,40,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.7,1.23984,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323273",2020-02-10 10:52:00,0,30,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.7,0.80766,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323274",2020-02-10 10:53:00,0,28,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323275",2020-02-10 10:54:00,0,34,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.5,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323276",2020-02-10 10:55:00,0,34,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.4,0.73899,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323277",2020-02-10 10:56:00,0,47,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,8.1,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323278",2020-02-10 10:57:00,0,42,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,7.9,1.55484,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323279",2020-02-10 10:58:00,0,37,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,7.8,1.73754,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323280",2020-02-10 10:59:00,0,38,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,7.6,1.75014,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323281",2020-02-10 11:00:00,0,29,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22,23,7.7,0.98091,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"323282",2020-02-10 11:01:00,0,24,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.7,1.03194,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323283",2020-02-10 11:02:00,0,20,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.7,0.94185,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323284",2020-02-10 11:03:00,0,20,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.7,0.94437,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323285",2020-02-10 11:04:00,0,27,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.7,0.91791,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323286",2020-02-10 11:05:00,0,27,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.8,0.89334,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323287",2020-02-10 11:06:00,0,26,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.9,0.93681,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323288",2020-02-10 11:07:00,0.549711,23,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.8,0.94311,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323289",2020-02-10 11:08:00,0.770427,27,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.9,0.45171,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323290",2020-02-10 11:09:00,0.493346,35,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8,0.37674,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323291",2020-02-10 11:10:00,1.12611,50,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.1,0.28287,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323292",2020-02-10 11:11:00,1.63804,62,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.9,0.22491,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323293",2020-02-10 11:12:00,2.85238,82,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8,0.09072,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323294",2020-02-10 11:13:00,3.35508,104,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.9,-0.01449,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323295",2020-02-10 11:14:00,3.39229,108,0,28,28,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8,-0.02268,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"323296",2020-02-10 11:15:00,3.36776,97,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.2,0.04158,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323297",2020-02-10 11:16:00,3.22654,71,0,28,10,21.5,21,24.5,22,22,0,0,22,22,22,21.5,23,22.5,23,8.1,0.23121,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323298",2020-02-10 11:17:00,3.5337,48,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.1,0.33201,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323299",2020-02-10 11:18:00,3.05204,40,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.1,0.37485,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323300",2020-02-10 11:19:00,2.86484,39,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.2,0.36792,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323301",2020-02-10 11:20:00,3.75483,42,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,0.35658,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323302",2020-02-10 11:21:00,1.90063,38,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.2,0.39564,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323303",2020-02-10 11:22:00,2.24243,32,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.2,0.42651,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323304",2020-02-10 11:23:00,2.16957,36,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,0.3843,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323305",2020-02-10 11:24:00,1.85351,48,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,0.30177,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323306",2020-02-10 11:25:00,2.1277,63,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,0.22617,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"323307",2020-02-10 11:26:00,2.51821,90,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.2,0.0567,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323308",2020-02-10 11:27:00,2.75288,108,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,-0.03213,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323309",2020-02-10 11:28:00,2.56259,121,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,-0.1008,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323310",2020-02-10 11:29:00,2.13776,90,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,0.35217,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323311",2020-02-10 11:30:00,2.11907,88,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,0.40194,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323312",2020-02-10 11:31:00,2.29525,89,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,0.26964,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323313",2020-02-10 11:32:00,1.51038,128,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.3,0.01701,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323314",2020-02-10 11:33:00,1.36909,128,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.4,-0.1953,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323315",2020-02-10 11:34:00,1.36641,412,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.5,-1.57815,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323316",2020-02-10 11:35:00,1.51672,373,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.7,-2.16153,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323317",2020-02-10 11:36:00,1.6359,799,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.2,-1.14849,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323318",2020-02-10 11:37:00,1.68285,208,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,-0.51786,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323319",2020-02-10 11:38:00,1.56056,739,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,-2.331,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323320",2020-02-10 11:39:00,1.64872,675,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.7,-0.67599,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323321",2020-02-10 11:40:00,1.60596,172,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.59787,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323322",2020-02-10 11:41:00,1.72909,153,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.1071,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323323",2020-02-10 11:42:00,1.81946,107,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.5,0.02835,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323324",2020-02-10 11:43:00,1.98486,70,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,0.16191,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323325",2020-02-10 11:44:00,2.0368,64,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,0.17829,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323326",2020-02-10 11:45:00,1.87825,62,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,0.17577,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323327",2020-02-10 11:46:00,1.58596,80,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,0.03654,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323328",2020-02-10 11:47:00,1.55862,150,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,-0.80829,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323329",2020-02-10 11:48:00,1.56577,112,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.03276,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323330",2020-02-10 11:49:00,1.52427,103,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.6,-0.04536,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323331",2020-02-10 11:50:00,1.5206,136,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.24318,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323332",2020-02-10 11:51:00,1.34653,547,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.6,-2.60505,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323333",2020-02-10 11:52:00,1.63105,868,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.9,-2.89926,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323334",2020-02-10 11:53:00,1.48337,834,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.1,-2.05254,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323335",2020-02-10 11:54:00,1.48548,579,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.1,-2.61765,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323336",2020-02-10 11:55:00,1.48422,972,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.5,-2.25414,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323337",2020-02-10 11:56:00,1.51692,1020,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.4,-3.48012,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323338",2020-02-10 11:57:00,1.50628,980,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.6,-1.8648,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323339",2020-02-10 11:58:00,1.65132,910,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.8,-3.01644,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323340",2020-02-10 11:59:00,1.63049,924,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,11.1,-3.1752,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323341",2020-02-10 12:00:00,1.79985,820,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,11.1,-2.31273,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323342",2020-02-10 12:01:00,1.51549,797,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,11,-1.8207,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323343",2020-02-10 12:02:00,1.45076,485,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,11.2,-1.45404,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323344",2020-02-10 12:03:00,1.29348,626,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,11,-1.3923,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323345",2020-02-10 12:04:00,1.36073,565,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.9,-1.56933,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323346",2020-02-10 12:05:00,1.43044,362,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.7,-1.1214,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323347",2020-02-10 12:06:00,1.39662,457,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.5,-1.43703,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323348",2020-02-10 12:07:00,1.42232,152,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.7,-0.11844,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323349",2020-02-10 12:08:00,1.45028,103,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.7,0.17199,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323350",2020-02-10 12:09:00,1.42209,63,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.6,0.33957,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323351",2020-02-10 12:10:00,1.44284,39,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,10.1,0.42084,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323352",2020-02-10 12:11:00,1.46917,36,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.7,0.73584,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323353",2020-02-10 12:12:00,1.75766,34,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.7,0.80514,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323354",2020-02-10 12:13:00,1.4637,31,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.5,0.83097,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323355",2020-02-10 12:14:00,1.45125,25,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.4,0.71127,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323356",2020-02-10 12:15:00,1.48566,23,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9.1,0.52416,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323357",2020-02-10 12:16:00,1.4762,20,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,9,0.50967,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323358",2020-02-10 12:17:00,1.46025,22,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,8.6,0.49707,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323359",2020-02-10 12:18:00,1.60103,23,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.9,0.48951,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323360",2020-02-10 12:19:00,1.68629,26,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.7,0.47754,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323361",2020-02-10 12:20:00,1.43905,31,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7.1,0.4284,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323362",2020-02-10 12:21:00,1.4449,37,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,7,0.37107,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323363",2020-02-10 12:22:00,1.45787,50,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,6.6,0.31374,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323364",2020-02-10 12:23:00,1.49206,56,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,6.4,0.27279,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323365",2020-02-10 12:24:00,1.45248,69,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,6.4,0.16947,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323366",2020-02-10 12:25:00,1.39359,117,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,6.4,-0.12159,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323367",2020-02-10 12:26:00,1.43699,279,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,6.4,-1.83456,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323368",2020-02-10 12:27:00,1.46865,494,0,28,10,21.5,21,22,22,22,0,0,22,22,22,21.5,23,22.5,23,6.5,-2.96793,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323369",2020-02-10 12:28:00,1.41681,374,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.8,-0.83223,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323370",2020-02-10 12:29:00,1.38223,258,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7,-0.95193,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323371",2020-02-10 12:30:00,1.39063,374,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7,-1.36836,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323372",2020-02-10 12:31:00,1.35992,369,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7,-1.04013,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323373",2020-02-10 12:32:00,1.33509,235,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.3,-0.6489,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323374",2020-02-10 12:33:00,1.36661,220,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-0.55566,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323375",2020-02-10 12:34:00,1.3781,201,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.3,-0.42966,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323376",2020-02-10 12:35:00,1.45237,181,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-0.33579,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323377",2020-02-10 12:36:00,1.333,179,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.3,-0.37863,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323378",2020-02-10 12:37:00,1.3629,212,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.4,-0.56133,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323379",2020-02-10 12:38:00,1.1427,491,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.1,-2.0853,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323380",2020-02-10 12:39:00,1.48412,242,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-0.56385,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323381",2020-02-10 12:40:00,1.31318,180,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-0.34146,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323382",2020-02-10 12:41:00,1.30195,134,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-0.12096,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323383",2020-02-10 12:42:00,1.29625,132,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.3,-0.13923,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323384",2020-02-10 12:43:00,1.3097,120,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.3,-0.06993,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323385",2020-02-10 12:44:00,1.34967,110,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-0.00126,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323386",2020-02-10 12:45:00,1.26886,91,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.1,0.08505,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323387",2020-02-10 12:46:00,1.4313,84,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.9,0.1386,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323388",2020-02-10 12:47:00,1.57107,82,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7,0.1197,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323389",2020-02-10 12:48:00,1.59118,94,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.9,0.04977,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323390",2020-02-10 12:49:00,1.45955,80,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.7,0.20286,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323391",2020-02-10 12:50:00,1.41346,62,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.6,0.22554,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323392",2020-02-10 12:51:00,1.45531,70,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.4,0.09828,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323393",2020-02-10 12:52:00,1.49783,118,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.1,-0.00819,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323394",2020-02-10 12:53:00,1.41427,94,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.9,0.03213,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323395",2020-02-10 12:54:00,1.38759,112,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.7,-0.04662,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323396",2020-02-10 12:55:00,1.34651,110,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.7,-0.03717,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323397",2020-02-10 12:56:00,1.27928,119,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.8,-0.09009,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323398",2020-02-10 12:57:00,1.27482,126,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.7,-0.08883,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323399",2020-02-10 12:58:00,1.26094,102,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.7,0.04284,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323400",2020-02-10 12:59:00,1.2837,80,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.8,0.15624,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323401",2020-02-10 13:00:00,1.29377,84,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.8,0.0882,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323402",2020-02-10 13:01:00,1.29343,97,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.8,0.00819,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323403",2020-02-10 13:02:00,1.30457,132,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.9,-0.23373,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323404",2020-02-10 13:03:00,1.31561,217,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.8,-0.693,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323405",2020-02-10 13:04:00,1.31701,246,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6,-0.7812,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323406",2020-02-10 13:05:00,1.28047,284,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.9,-0.97146,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323407",2020-02-10 13:06:00,1.34001,273,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,5.9,-0.92043,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323408",2020-02-10 13:07:00,1.32611,259,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6,-0.77301,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323409",2020-02-10 13:08:00,1.3095,241,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.1,-0.66843,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323410",2020-02-10 13:09:00,1.36765,172,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.1,-0.26019,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323411",2020-02-10 13:10:00,1.38497,97,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.1,0.06174,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
