"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"323412",2020-02-10 13:11:00,1.38627,109,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.2,-0.2583,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323413",2020-02-10 13:12:00,1.45947,188,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.4,-0.42903,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323414",2020-02-10 13:13:00,1.36001,184,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.6,-0.40383,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323415",2020-02-10 13:14:00,1.38751,241,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.7,-0.7497,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323416",2020-02-10 13:15:00,1.37046,214,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.8,-0.51093,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323417",2020-02-10 13:16:00,1.30276,152,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.8,-0.21546,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323418",2020-02-10 13:17:00,1.30104,133,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.8,0.12033,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323419",2020-02-10 13:18:00,1.29161,159,0,28,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,6.9,0.02394,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323420",2020-02-10 13:19:00,1.25691,217,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,21.5,23,22.5,23,7,-0.34713,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323421",2020-02-10 13:20:00,0.779106,513,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,21.5,23,22.5,23,7.1,-1.51389,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323422",2020-02-10 13:21:00,0,401,0,16,10,21.5,21,24.5,23,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-1.46223,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323423",2020-02-10 13:22:00,0,347,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-1.19196,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323424",2020-02-10 13:23:00,0,303,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.3,-1.04643,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323425",2020-02-10 13:24:00,0,327,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.3,-1.0836,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323426",2020-02-10 13:25:00,0.0304081,270,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.2,-0.7875,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323427",2020-02-10 13:26:00,0,263,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.4,-0.91476,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323428",2020-02-10 13:27:00,0.652121,315,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,21.5,23,22.5,23,7.4,-1.12896,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323429",2020-02-10 13:28:00,0.339954,288,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,7.5,-0.84483,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323430",2020-02-10 13:29:00,0.806522,259,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,7.5,-0.82026,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323431",2020-02-10 13:30:00,0.307492,274,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,7.5,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323432",2020-02-10 13:31:00,0,223,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,7.6,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323433",2020-02-10 13:32:00,0,257,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,7.6,-0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323434",2020-02-10 13:33:00,0,890,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,7.8,-1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323435",2020-02-10 13:34:00,0,629,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,7.9,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323436",2020-02-10 13:35:00,0,796,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323437",2020-02-10 13:36:00,0,713,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8,-1.81944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323438",2020-02-10 13:37:00,0,742,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.1,-2.79657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323439",2020-02-10 13:38:00,0,690,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.3,-2.53827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323440",2020-02-10 13:39:00,0,676,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.5,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323441",2020-02-10 13:40:00,0,676,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.6,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323442",2020-02-10 13:41:00,0,685,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.8,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323443",2020-02-10 13:42:00,0,703,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-2.30265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323444",2020-02-10 13:43:00,0,200,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.9,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323445",2020-02-10 13:44:00,0,298,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323446",2020-02-10 13:45:00,0,324,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323447",2020-02-10 13:46:00,0,690,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.9,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323448",2020-02-10 13:47:00,0,212,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,9,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323449",2020-02-10 13:48:00,0,184,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.9,-0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323450",2020-02-10 13:49:00,0,182,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323451",2020-02-10 13:50:00,0,190,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323452",2020-02-10 13:51:00,0,208,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323453",2020-02-10 13:52:00,0,215,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323454",2020-02-10 13:53:00,0,204,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.6,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323455",2020-02-10 13:54:00,0,218,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323456",2020-02-10 13:55:00,0,251,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.8,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323457",2020-02-10 13:56:00,0,225,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.8,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323458",2020-02-10 13:57:00,0,175,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.8,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323459",2020-02-10 13:58:00,0,143,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323460",2020-02-10 13:59:00,0,181,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323461",2020-02-10 14:00:00,0,258,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323462",2020-02-10 14:01:00,0,369,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.92295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323463",2020-02-10 14:02:00,0,162,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.6,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323464",2020-02-10 14:03:00,0,177,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.6,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323465",2020-02-10 14:04:00,0,195,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.6,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323466",2020-02-10 14:05:00,0,186,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.8,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323467",2020-02-10 14:06:00,0,187,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323468",2020-02-10 14:07:00,0,154,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323469",2020-02-10 14:08:00,0,143,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.5,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323470",2020-02-10 14:09:00,0,172,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.4,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323471",2020-02-10 14:10:00,0,217,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.5,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323472",2020-02-10 14:11:00,0,224,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323473",2020-02-10 14:12:00,0,207,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323474",2020-02-10 14:13:00,0,219,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323475",2020-02-10 14:14:00,0,200,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.7,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323476",2020-02-10 14:15:00,0,250,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.5,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323477",2020-02-10 14:16:00,0,208,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.5,2.79594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323478",2020-02-10 14:17:00,0.216156,192,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.5,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323479",2020-02-10 14:18:00,0,193,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.5,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323480",2020-02-10 14:19:00,0,176,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.5,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323481",2020-02-10 14:20:00,1.23946,157,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.5,-0.20475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323482",2020-02-10 14:21:00,0.979872,153,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,22.5,23,8.4,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323483",2020-02-10 14:22:00,1.13202,191,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.5,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323484",2020-02-10 14:23:00,1.51005,184,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.7,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323485",2020-02-10 14:24:00,1.99487,171,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323486",2020-02-10 14:25:00,1.39697,203,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323487",2020-02-10 14:26:00,0.951329,248,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.7,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323488",2020-02-10 14:27:00,1.08536,225,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323489",2020-02-10 14:28:00,0.820699,157,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323490",2020-02-10 14:29:00,0.855215,127,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323491",2020-02-10 14:30:00,0.930373,119,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323492",2020-02-10 14:31:00,1.36118,131,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323493",2020-02-10 14:32:00,1.58791,144,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323494",2020-02-10 14:33:00,2.03794,161,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323495",2020-02-10 14:34:00,2.04844,159,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323496",2020-02-10 14:35:00,2.4556,171,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323497",2020-02-10 14:36:00,2.46863,217,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.5,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323498",2020-02-10 14:37:00,2.38101,246,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.6,-0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323499",2020-02-10 14:38:00,2.26228,426,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.7,-0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323500",2020-02-10 14:39:00,2.10728,401,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.7,-0.71442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323501",2020-02-10 14:40:00,2.37518,291,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323502",2020-02-10 14:41:00,1.97947,204,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323503",2020-02-10 14:42:00,1.51752,402,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.8,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323504",2020-02-10 14:43:00,1.599,192,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323505",2020-02-10 14:44:00,1.64684,158,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.8,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323506",2020-02-10 14:45:00,1.84528,157,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323507",2020-02-10 14:46:00,1.72591,176,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323508",2020-02-10 14:47:00,2.03868,156,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323509",2020-02-10 14:48:00,2.01622,132,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323510",2020-02-10 14:49:00,2.22391,110,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323511",2020-02-10 14:50:00,2.01548,90,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323512",2020-02-10 14:51:00,2.11747,75,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323513",2020-02-10 14:52:00,2.1228,68,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323514",2020-02-10 14:53:00,2.02754,64,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323515",2020-02-10 14:54:00,1.88164,64,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323516",2020-02-10 14:55:00,1.99662,80,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323517",2020-02-10 14:56:00,0,110,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323518",2020-02-10 14:57:00,0,138,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323519",2020-02-10 14:58:00,0,164,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,-0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323520",2020-02-10 14:59:00,0,290,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323521",2020-02-10 15:00:00,0,374,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.1,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323522",2020-02-10 15:01:00,0,268,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.3,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323523",2020-02-10 15:02:00,0,88,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.3,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323524",2020-02-10 15:03:00,0,94,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.1,-0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323525",2020-02-10 15:04:00,0,109,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.1,-0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323526",2020-02-10 15:05:00,0,115,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323527",2020-02-10 15:06:00,0,133,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,-0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323528",2020-02-10 15:07:00,0,122,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,-0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323529",2020-02-10 15:08:00,0,133,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.8,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323530",2020-02-10 15:09:00,0,545,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,8.9,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323531",2020-02-10 15:10:00,0,460,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.1,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323532",2020-02-10 15:11:00,0,197,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.2,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323533",2020-02-10 15:12:00,0,106,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.1,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323534",2020-02-10 15:13:00,0,103,0,22,10,21.5,21,24.5,22,22,0,0,22.5,22,22,22,23,23,23,9,0.05481,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323535",2020-02-10 15:14:00,0,90,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9,0.0945,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323536",2020-02-10 15:15:00,0,83,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9,0.1071,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323537",2020-02-10 15:16:00,0,80,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.1,0.14616,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323538",2020-02-10 15:17:00,0,80,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.2,0.13734,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323539",2020-02-10 15:18:00,0,69,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.1,0.19404,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323540",2020-02-10 15:19:00,0,64,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,8.9,0.20664,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323541",2020-02-10 15:20:00,0,73,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,8.9,0.14427,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323542",2020-02-10 15:21:00,0,81,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.1,0.13797,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323543",2020-02-10 15:22:00,0,78,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.2,0.13671,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323544",2020-02-10 15:23:00,0,82,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.2,0.16254,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323545",2020-02-10 15:24:00,0,76,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.5,0.15561,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323546",2020-02-10 15:25:00,0,74,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.4,0.16506,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323547",2020-02-10 15:26:00,0,78,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.2,0.13167,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323548",2020-02-10 15:27:00,0,97,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.1,-0.0189,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323549",2020-02-10 15:28:00,0,140,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.2,-0.20916,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323550",2020-02-10 15:29:00,0,159,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.3,-0.2583,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323551",2020-02-10 15:30:00,0,151,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.3,-0.21546,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323552",2020-02-10 15:31:00,0,119,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.3,-0.01071,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323553",2020-02-10 15:32:00,0,80,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.3,0.17451,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323554",2020-02-10 15:33:00,0,61,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.4,0.24507,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323555",2020-02-10 15:34:00,0,56,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.5,0.36414,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323556",2020-02-10 15:35:00,0,65,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.4,0.20034,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323557",2020-02-10 15:36:00,0,63,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.4,0.189,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323558",2020-02-10 15:37:00,0,57,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.5,0.22806,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323559",2020-02-10 15:38:00,0,161,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.4,-0.15939,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323560",2020-02-10 15:39:00,0,60,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.4,0.2079,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323561",2020-02-10 15:40:00,0,65,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.4,0.17514,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323562",2020-02-10 15:41:00,0,78,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.4,0.13671,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323563",2020-02-10 15:42:00,0,84,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.5,0.04977,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323564",2020-02-10 15:43:00,0,124,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.5,-0.09828,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323565",2020-02-10 15:44:00,0,99,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.5,0.04914,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323566",2020-02-10 15:45:00,0,84,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.5,0.17514,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323567",2020-02-10 15:46:00,0,60,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.6,0.28224,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323568",2020-02-10 15:47:00,0,57,0,22,10,21.5,21,24.5,23,23,0,0,22.5,22,22,22,23,23,23,9.6,0.27657,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"323569",2020-02-10 15:48:00,0,61,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.6,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323570",2020-02-10 15:49:00,0,82,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.6,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323571",2020-02-10 15:50:00,0,176,0,16,10,21.5,21,22,22,22,0,0,22.5,22,22,22,23,23,23,9.6,1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323572",2020-02-10 15:51:00,NA,105,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,9.7,0.20727,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"323573",2020-02-10 15:52:00,NA,96,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,9.7,0.09387,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"323574",2020-02-10 15:53:00,0,83,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22,23,23,23,9.8,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323575",2020-02-10 15:54:00,0,70,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,23,23,23,9.8,0.22491,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323576",2020-02-10 15:55:00,0,64,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,23,23,23,9.8,0.2583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323577",2020-02-10 15:56:00,0,65,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,23,23,23,9.9,0.25011,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323578",2020-02-10 15:57:00,0,101,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,23,23,23,9.9,0.04662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323579",2020-02-10 15:58:00,0,105,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,23,23,23,9.9,0.06237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323580",2020-02-10 15:59:00,0,98,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,23,23,9.9,0.04977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323581",2020-02-10 16:00:00,0,128,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10,0.21924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323582",2020-02-10 16:01:00,0,165,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10,0.23121,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323583",2020-02-10 16:02:00,0,135,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10,0.16254,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323584",2020-02-10 16:03:00,0,107,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.1,0.22617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323585",2020-02-10 16:04:00,0,94,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.1,0.69552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323586",2020-02-10 16:05:00,0,98,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.2,0.76167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323587",2020-02-10 16:06:00,0,130,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.2,0.00315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323588",2020-02-10 16:07:00,0,162,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.2,-0.13104,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323589",2020-02-10 16:08:00,0,176,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.2,-0.14616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323590",2020-02-10 16:09:00,0,147,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,23,23,10.2,-0.01386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323591",2020-02-10 16:10:00,0,128,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,23,23,10.2,0.80514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323592",2020-02-10 16:11:00,0,231,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,23,23,10.3,0.17325,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323593",2020-02-10 16:12:00,0,289,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,23,23,10.3,0.29232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323594",2020-02-10 16:13:00,0,69,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,23,23,10.4,0.69363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323595",2020-02-10 16:14:00,0,81,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.5,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323596",2020-02-10 16:15:00,0,251,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.5,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323597",2020-02-10 16:16:00,0,80,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.6,0.71064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323598",2020-02-10 16:17:00,0,67,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323599",2020-02-10 16:18:00,0,63,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.6,0.40761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323600",2020-02-10 16:19:00,0,58,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.6,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323601",2020-02-10 16:20:00,0,62,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.6,0.42273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323602",2020-02-10 16:21:00,0,79,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.6,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323603",2020-02-10 16:22:00,0,83,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323604",2020-02-10 16:23:00,0,80,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.6,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323605",2020-02-10 16:24:00,0,88,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.6,0.23247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323606",2020-02-10 16:25:00,0,89,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22.5,22.5,23,10.6,0.24444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323607",2020-02-10 16:26:00,0,88,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.6,0.252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323608",2020-02-10 16:27:00,0,80,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323609",2020-02-10 16:28:00,0,72,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323610",2020-02-10 16:29:00,0,65,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.37044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323611",2020-02-10 16:30:00,0,55,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323612",2020-02-10 16:31:00,0,48,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.50967,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323613",2020-02-10 16:32:00,0,46,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.52731,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323614",2020-02-10 16:33:00,0,43,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.52857,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323615",2020-02-10 16:34:00,0,39,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.54117,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323616",2020-02-10 16:35:00,0,37,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.5544,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323617",2020-02-10 16:36:00,0,37,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.54684,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323618",2020-02-10 16:37:00,0.481936,38,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.56637,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323619",2020-02-10 16:38:00,1.3098,36,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.58527,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323620",2020-02-10 16:39:00,0.839401,35,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.59724,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323621",2020-02-10 16:40:00,0.949508,32,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.61488,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323622",2020-02-10 16:41:00,1.62013,32,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.58023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323623",2020-02-10 16:42:00,1.39303,32,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.55944,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323624",2020-02-10 16:43:00,0,35,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323625",2020-02-10 16:44:00,0,31,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.54873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323626",2020-02-10 16:45:00,0,30,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.56511,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323627",2020-02-10 16:46:00,0,34,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323628",2020-02-10 16:47:00,0,35,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323629",2020-02-10 16:48:00,0,32,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.54747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323630",2020-02-10 16:49:00,0,29,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.58527,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323631",2020-02-10 16:50:00,0,24,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323632",2020-02-10 16:51:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323633",2020-02-10 16:52:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.60417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323634",2020-02-10 16:53:00,0,24,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.61614,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323635",2020-02-10 16:54:00,0,20,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323636",2020-02-10 16:55:00,0,19,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323637",2020-02-10 16:56:00,0,20,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.70749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323638",2020-02-10 16:57:00,0,19,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.69804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323639",2020-02-10 16:58:00,0,22,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323640",2020-02-10 16:59:00,0,25,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323641",2020-02-10 17:00:00,0,26,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.63,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323642",2020-02-10 17:01:00,0,24,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.6363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323643",2020-02-10 17:02:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323644",2020-02-10 17:03:00,0,21,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.59472,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323645",2020-02-10 17:04:00,0,19,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.6804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323646",2020-02-10 17:05:00,0,17,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323647",2020-02-10 17:06:00,0,17,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.98847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323648",2020-02-10 17:07:00,0,17,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.93177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323649",2020-02-10 17:08:00,0.0380263,16,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.79884,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323650",2020-02-10 17:09:00,0,17,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323651",2020-02-10 17:10:00,0,20,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.5,0.60921,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323652",2020-02-10 17:11:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.58149,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323653",2020-02-10 17:12:00,0,24,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.56889,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323654",2020-02-10 17:13:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.57834,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323655",2020-02-10 17:14:00,0,22,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.4,0.58842,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323656",2020-02-10 17:15:00,0,22,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.3,0.59409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323657",2020-02-10 17:16:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.2,0.59535,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323658",2020-02-10 17:17:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.1,0.58212,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323659",2020-02-10 17:18:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10.1,0.58527,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323660",2020-02-10 17:19:00,0,23,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,10,0.58527,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323661",2020-02-10 17:20:00,0,21,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.9,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323662",2020-02-10 17:21:00,0,19,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.8,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323663",2020-02-10 17:22:00,0,19,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.7,0.60921,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323664",2020-02-10 17:23:00,0,20,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.7,0.5985,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323665",2020-02-10 17:24:00,0,19,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.6,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323666",2020-02-10 17:25:00,0,18,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.6,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323667",2020-02-10 17:26:00,0,16,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.6,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323668",2020-02-10 17:27:00,0,16,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.6,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323669",2020-02-10 17:28:00,0,16,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.6,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323670",2020-02-10 17:29:00,0,16,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.6,0.6363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323671",2020-02-10 17:30:00,0,16,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.6,0.6615,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323672",2020-02-10 17:31:00,0,14,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.6615,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323673",2020-02-10 17:32:00,0,15,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.66591,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323674",2020-02-10 17:33:00,0,15,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.68607,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323675",2020-02-10 17:34:00,0,14,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.69174,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323676",2020-02-10 17:35:00,0,13,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.69174,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323677",2020-02-10 17:36:00,0,12,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.71694,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323678",2020-02-10 17:37:00,0,13,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.71757,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323679",2020-02-10 17:38:00,1.01021,12,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72954,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323680",2020-02-10 17:39:00,2.41432,11,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72324,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323681",2020-02-10 17:40:00,3.60402,11,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72387,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"323682",2020-02-10 17:41:00,4.13242,10,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.7182,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323683",2020-02-10 17:42:00,5.00158,11,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72387,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323684",2020-02-10 17:43:00,5.61165,11,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72954,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323685",2020-02-10 17:44:00,4.41042,9,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.74907,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323686",2020-02-10 17:45:00,3.41793,9,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72513,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323687",2020-02-10 17:46:00,3.14329,8,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.4,0.72828,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323688",2020-02-10 17:47:00,3.26291,6,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72954,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323689",2020-02-10 17:48:00,3.49261,7,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.4,0.73584,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323690",2020-02-10 17:49:00,3.50409,9,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.4,0.72324,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323691",2020-02-10 17:50:00,3.69611,10,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72954,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323692",2020-02-10 17:51:00,3.46773,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.72387,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323693",2020-02-10 17:52:00,3.22107,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.71001,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323694",2020-02-10 17:53:00,2.92901,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.70245,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323695",2020-02-10 17:54:00,2.48687,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.67914,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323696",2020-02-10 17:55:00,1.26609,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.67914,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323697",2020-02-10 17:56:00,0,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.67977,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323698",2020-02-10 17:57:00,0,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.67284,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323699",2020-02-10 17:58:00,0,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.64827,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323700",2020-02-10 17:59:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.6,0.6678,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323701",2020-02-10 18:00:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.69867,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323702",2020-02-10 18:01:00,0.63504,0,0,28,22,23,22,22,22,22,0,0,22,22,22,22,22.5,22.5,23,9.5,0.71127,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323703",2020-02-10 18:02:00,1.40114,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,23,9.5,0.72387,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323704",2020-02-10 18:03:00,2.78678,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,23,9.5,0.7182,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323705",2020-02-10 18:04:00,3.29813,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,23,9.5,0.81018,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323706",2020-02-10 18:05:00,3.35434,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,23,9.5,0.81774,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323707",2020-02-10 18:06:00,3.22642,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,23,9.5,0.80577,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323708",2020-02-10 18:07:00,2.87347,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,23,9.5,0.80451,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323709",2020-02-10 18:08:00,2.68782,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.5,0.81711,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323710",2020-02-10 18:09:00,2.36517,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.5,0.80829,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323711",2020-02-10 18:10:00,2.25335,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.5,0.82404,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323712",2020-02-10 18:11:00,2.24656,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.4,0.81774,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323713",2020-02-10 18:12:00,2.27994,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.5,0.81774,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323714",2020-02-10 18:13:00,2.17534,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.5,1.11384,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323715",2020-02-10 18:14:00,2.08273,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.4,1.17558,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323716",2020-02-10 18:15:00,2.04389,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.4,1.15101,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323717",2020-02-10 18:16:00,2.30426,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.4,1.03887,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323718",2020-02-10 18:17:00,1.76603,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.4,0.82404,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323719",2020-02-10 18:18:00,2.03679,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.4,0.82341,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323720",2020-02-10 18:19:00,2.28094,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.3,0.81837,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323721",2020-02-10 18:20:00,2.47039,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.3,0.8127,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323722",2020-02-10 18:21:00,2.54399,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.3,0.81774,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323723",2020-02-10 18:22:00,2.57985,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.4,0.80514,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323724",2020-02-10 18:23:00,2.5957,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.3,0.81711,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323725",2020-02-10 18:24:00,2.62492,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.3,0.81207,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323726",2020-02-10 18:25:00,2.52235,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.2,0.82719,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323727",2020-02-10 18:26:00,2.76443,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.2,0.80766,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323728",2020-02-10 18:27:00,2.51211,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.2,0.82467,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323729",2020-02-10 18:28:00,2.48127,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.83853,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323730",2020-02-10 18:29:00,2.34452,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.2,0.8064,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323731",2020-02-10 18:30:00,2.04438,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.80703,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323732",2020-02-10 18:31:00,2.27276,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.80514,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323733",2020-02-10 18:32:00,2.50646,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.83601,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323734",2020-02-10 18:33:00,2.07794,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.80514,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323735",2020-02-10 18:34:00,2.23499,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.81207,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323736",2020-02-10 18:35:00,2.19612,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.82467,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323737",2020-02-10 18:36:00,2.21582,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.82404,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323738",2020-02-10 18:37:00,2.26551,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.80577,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323739",2020-02-10 18:38:00,2.17989,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9.1,0.84231,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323740",2020-02-10 18:39:00,2.27091,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9,0.7812,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323741",2020-02-10 18:40:00,2.33339,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,8.9,0.78687,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
