"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"323742",2020-02-10 18:41:00,2.15473,0,0,28,22,23,22,22,22,22,0,0,22,22,21.5,22,22.5,22.5,22.5,9,0.79821,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323743",2020-02-10 18:42:00,2.12639,0,0,28,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.9,0.79317,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323744",2020-02-10 18:43:00,2.12221,0,0,28,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.9,0.78246,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323745",2020-02-10 18:44:00,2.23065,0,0,28,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.9,0.79128,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323746",2020-02-10 18:45:00,2.10371,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9,0.79884,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323747",2020-02-10 18:46:00,2.10203,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9,0.78876,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323748",2020-02-10 18:47:00,2.11581,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9,0.79506,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323749",2020-02-10 18:48:00,2.08426,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.9,0.78183,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323750",2020-02-10 18:49:00,2.1021,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.8,0.7812,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323751",2020-02-10 18:50:00,2.24128,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.9,0.78624,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323752",2020-02-10 18:51:00,1.97955,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.9,0.7749,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323753",2020-02-10 18:52:00,2.05204,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.9,0.78624,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323754",2020-02-10 18:53:00,2.04913,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,8.9,0.78687,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323755",2020-02-10 18:54:00,2.01951,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.2,0.7875,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"323756",2020-02-10 18:55:00,1.98065,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.1,1.00107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323757",2020-02-10 18:56:00,1.04841,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.1,2.34927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323758",2020-02-10 18:57:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323759",2020-02-10 18:58:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323760",2020-02-10 18:59:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.1,0.95508,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323761",2020-02-10 19:00:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9,0.95445,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323762",2020-02-10 19:01:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9,0.94689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323763",2020-02-10 19:02:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.2,0.95004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323764",2020-02-10 19:03:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.2,0.76041,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323765",2020-02-10 19:04:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.3,0.7497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323766",2020-02-10 19:05:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.3,0.75159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323767",2020-02-10 19:06:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.3,0.75474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323768",2020-02-10 19:07:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,22,21.5,22,22.5,22.5,22.5,9.2,0.75726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323769",2020-02-10 19:08:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.3,0.87759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323770",2020-02-10 19:09:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.2,0.88137,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323771",2020-02-10 19:10:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.2,0.88137,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323772",2020-02-10 19:11:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.2,0.87507,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323773",2020-02-10 19:12:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.3,0.87507,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323774",2020-02-10 19:13:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.3,0.87507,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323775",2020-02-10 19:14:00,0,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.3,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323776",2020-02-10 19:15:00,-0.34358,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.4,0.90531,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323777",2020-02-10 19:16:00,0.491641,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.3,0.8946,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323778",2020-02-10 19:17:00,1.04686,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.3,0.89964,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323779",2020-02-10 19:18:00,1.24222,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.2,0.89208,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323780",2020-02-10 19:19:00,1.49891,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.3,0.87507,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323781",2020-02-10 19:20:00,0.8102,0,0.462,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.4,1.61847,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323782",2020-02-10 19:21:00,0,0,0.454,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.3,1.512,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323783",2020-02-10 19:22:00,0,0,0.458,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.4,1.53027,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323784",2020-02-10 19:23:00,0,0,0.34,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.4,1.40994,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323785",2020-02-10 19:24:00,0,0,0.435,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.4,1.51137,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323786",2020-02-10 19:25:00,0,0,0.435,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.5,1.49247,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323787",2020-02-10 19:26:00,0,0,0.432,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.6,1.7703,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323788",2020-02-10 19:27:00,0,0,0.947,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.5,2.46015,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323789",2020-02-10 19:28:00,0,0,0.968,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.5,2.51307,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323790",2020-02-10 19:29:00,0,0,1.839,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.5,3.3768,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323791",2020-02-10 19:30:00,0,0,1.818,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.5,3.32577,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323792",2020-02-10 19:31:00,0,0,1.453,16,22,23,22,22,22,22,0,0,22.5,21.5,22,22,22.5,22.5,22.5,9.6,2.75877,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323793",2020-02-10 19:32:00,0,0,1.445,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.5,2.95407,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323794",2020-02-10 19:33:00,0,0,1.554,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.6,2.88981,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323795",2020-02-10 19:34:00,0,0,0.62,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.7,2.01474,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323796",2020-02-10 19:35:00,0,0,0.749,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.7,1.82007,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323797",2020-02-10 19:36:00,0,0,0.735,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,10,1.9719,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323798",2020-02-10 19:37:00,0,0,0.612,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,10,2.03553,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323799",2020-02-10 19:38:00,0,0,0.723,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.9,1.76211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323800",2020-02-10 19:39:00,0,0,0.587,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,10,1.94103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323801",2020-02-10 19:40:00,0,0,0.728,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.9,1.94481,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323802",2020-02-10 19:41:00,0,0,0.631,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22.5,22.5,22.5,9.8,1.99458,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323803",2020-02-10 19:42:00,0,0,0.681,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22,22.5,22.5,10.2,1.82637,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323804",2020-02-10 19:43:00,0,0,0.175,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22,22.5,22.5,10.1,0.9513,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323805",2020-02-10 19:44:00,0,0,0.06,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22,22.5,22.5,10.1,0.9765,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323806",2020-02-10 19:45:00,-0.452478,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22,22.5,22.5,10.3,0.96327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323807",2020-02-10 19:46:00,0.558066,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,22,22,22.5,22.5,10.4,0.97272,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323808",2020-02-10 19:47:00,1.54231,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.3,1.04454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"323809",2020-02-10 19:48:00,1.86117,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.6,0.98784,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323810",2020-02-10 19:49:00,2.0604,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.5,0.98721,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323811",2020-02-10 19:50:00,2.59089,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.6,0.98217,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323812",2020-02-10 19:51:00,2.76645,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.5,0.97587,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323813",2020-02-10 19:52:00,2.43528,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.7,0.99981,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323814",2020-02-10 19:53:00,2.03647,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.8,0.97524,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323815",2020-02-10 19:54:00,2.36202,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.8,0.97839,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323816",2020-02-10 19:55:00,2.35515,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.8,0.9702,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323817",2020-02-10 19:56:00,2.18875,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.8,0.97524,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323818",2020-02-10 19:57:00,2.11081,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11,0.96957,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323819",2020-02-10 19:58:00,2.34427,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.8,0.97902,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323820",2020-02-10 19:59:00,2.76039,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.8,0.97209,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323821",2020-02-10 20:00:00,2.38972,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.9,0.97587,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323822",2020-02-10 20:01:00,2.45578,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11,0.97524,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323823",2020-02-10 20:02:00,2.25889,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.9,0.96894,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323824",2020-02-10 20:03:00,1.71761,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.9,0.96957,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323825",2020-02-10 20:04:00,1.53708,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11,0.96894,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323826",2020-02-10 20:05:00,1.52881,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11,0.9639,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323827",2020-02-10 20:06:00,1.48673,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.9,0.96957,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323828",2020-02-10 20:07:00,1.43283,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11,0.96264,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"323829",2020-02-10 20:08:00,1.44053,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11.1,0.97461,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323830",2020-02-10 20:09:00,1.47688,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11,0.9639,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323831",2020-02-10 20:10:00,1.45949,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11.1,0.96579,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323832",2020-02-10 20:11:00,1.3291,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11.2,0.96327,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323833",2020-02-10 20:12:00,1.24132,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,11,0.9576,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323834",2020-02-10 20:13:00,1.2533,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.9,0.9639,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323835",2020-02-10 20:14:00,1.70887,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.7,0.93681,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323836",2020-02-10 20:15:00,1.27069,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.7,0.91476,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323837",2020-02-10 20:16:00,1.4001,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.8,0.91287,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323838",2020-02-10 20:17:00,1.91129,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.6,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"323839",2020-02-10 20:18:00,1.79984,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.5,0.98217,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323840",2020-02-10 20:19:00,1.76621,0,0.008,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.4,1.09494,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323841",2020-02-10 20:20:00,1.54488,0,0.037,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.4,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323842",2020-02-10 20:21:00,1.29082,0,0.038,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.5,0.94941,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323843",2020-02-10 20:22:00,1.31701,0,0.03,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.5,0.9324,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323844",2020-02-10 20:23:00,1.65473,0,0,16,22,23,22,22,22,22,0,0,22.5,21.5,21.5,21.5,22,22.5,22.5,10.3,0.89334,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323845",2020-02-10 20:24:00,1.74643,0,0.008,16,22,23,22,22,22,22,0,0,22.5,21.5,22,21.5,22,22.5,22.5,10.6,0.92484,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323846",2020-02-10 20:25:00,1.67216,0,0.039,16,22,23,22,22,22,22,0,0,22.5,21.5,22,21.5,22,22.5,22.5,10.6,0.95067,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323847",2020-02-10 20:26:00,1.56929,0,0.038,16,22,23,22,22,22,22,0,0,22.5,21.5,22,21.5,22,22.5,22.5,10.5,0.92925,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"323848",2020-02-10 20:27:00,1.56223,0,0.03,16,22,23,22,22,22,22,0,0,22.5,21.5,22,21.5,22,22.5,22.5,10.6,0.93177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323849",2020-02-10 20:28:00,1.84676,0,0.037,16,22,23,22,22,22,22,0,0,22.5,21.5,22,21.5,22,22.5,22.5,10.6,0.96957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323850",2020-02-10 20:29:00,2.02282,0,0.01,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,10.6,0.90657,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323851",2020-02-10 20:30:00,2.2654,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,10.7,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323852",2020-02-10 20:31:00,1.91065,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,10.8,0.96768,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323853",2020-02-10 20:32:00,1.75552,0,1.826,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,10.7,2.84634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323854",2020-02-10 20:33:00,1.76978,0,1.825,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,10.8,2.83311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323855",2020-02-10 20:34:00,1.60205,0,1.795,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,10.8,2.80539,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323856",2020-02-10 20:35:00,1.60837,0,1.795,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.1,2.80287,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323857",2020-02-10 20:36:00,1.54509,0,1.796,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,2.79657,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323858",2020-02-10 20:37:00,1.21394,0,1.806,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,2.82051,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"323859",2020-02-10 20:38:00,1.26611,0,1.867,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,2.90241,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323860",2020-02-10 20:39:00,1.16466,0,1.847,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,2.87721,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323861",2020-02-10 20:40:00,1.15249,0,1.836,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.1,2.85831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323862",2020-02-10 20:41:00,1.20861,0,1.837,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.1,2.84382,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323863",2020-02-10 20:42:00,1.19798,0,1.895,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,2.89737,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323864",2020-02-10 20:43:00,1.51391,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,0.88011,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323865",2020-02-10 20:44:00,1.69559,0,1.844,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,2.9862,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323866",2020-02-10 20:45:00,1.09017,0,1.867,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,3.1815,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323867",2020-02-10 20:46:00,1.45843,0,1.87,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,3.23946,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323868",2020-02-10 20:47:00,1.38576,0,1.881,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,3.2319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"323869",2020-02-10 20:48:00,1.42712,0,1.883,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,3.11094,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323870",2020-02-10 20:49:00,1.42697,0,1.881,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,3.06873,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323871",2020-02-10 20:50:00,1.4458,0,1.872,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,2.87406,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323872",2020-02-10 20:51:00,1.39325,0,1.859,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,2.85957,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323873",2020-02-10 20:52:00,1.5103,0,0.041,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,0.93807,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323874",2020-02-10 20:53:00,1.6204,0,0.041,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.00611,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323875",2020-02-10 20:54:00,1.67045,0,0.032,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,0.9828,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323876",2020-02-10 20:55:00,1.7884,0,0.033,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,0.98847,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323877",2020-02-10 20:56:00,1.67613,0,0.024,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,1.00044,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323878",2020-02-10 20:57:00,1.50801,0,0.044,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,1.01997,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323879",2020-02-10 20:58:00,1.60743,0,0.043,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,0.9828,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323880",2020-02-10 20:59:00,1.71837,0,0.035,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.6,0.97965,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323881",2020-02-10 21:00:00,1.84999,0,0.044,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.6,0.97335,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323882",2020-02-10 21:01:00,1.79824,0,0.044,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,1.06029,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323883",2020-02-10 21:02:00,1.79895,0,0.045,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,0.97587,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323884",2020-02-10 21:03:00,1.77376,0,0.023,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,0.9261,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323885",2020-02-10 21:04:00,1.61735,0,0.036,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,0.96012,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323886",2020-02-10 21:05:00,1.45645,0,0.037,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,0.95697,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323887",2020-02-10 21:06:00,1.25883,0,0.044,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,0.98784,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323888",2020-02-10 21:07:00,1.19775,0,0.045,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.00044,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"323889",2020-02-10 21:08:00,1.17907,0,0.022,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,0.94437,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323890",2020-02-10 21:09:00,1.1455,0,0.035,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,0.96957,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323891",2020-02-10 21:10:00,1.15664,0,0.035,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,0.95634,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323892",2020-02-10 21:11:00,1.16048,0,0.044,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,0.96327,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323893",2020-02-10 21:12:00,1.00478,0,0.045,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,0.96264,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323894",2020-02-10 21:13:00,1.3203,0,0.021,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.7,0.93051,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323895",2020-02-10 21:14:00,1.2764,0,0.035,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,0.945,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323896",2020-02-10 21:15:00,0.871045,0,0.035,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.6,1.15101,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323897",2020-02-10 21:16:00,1.14582,0,0.044,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,1.15542,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"323898",2020-02-10 21:17:00,1.18395,0,0.044,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.16487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"323899",2020-02-10 21:18:00,1.40339,0,0.021,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.12707,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323900",2020-02-10 21:19:00,1.36163,0,0.034,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.6,1.13337,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323901",2020-02-10 21:20:00,1.36556,0,0.034,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.14534,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323902",2020-02-10 21:21:00,1.2856,0,0.044,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.5,1.14534,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323903",2020-02-10 21:22:00,1.47924,0,0.01,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.08234,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323904",2020-02-10 21:23:00,1.57628,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,1.17684,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323905",2020-02-10 21:24:00,1.54257,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.07667,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323906",2020-02-10 21:25:00,1.46047,0,0.041,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.13967,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323907",2020-02-10 21:26:00,1.37898,0,0.021,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.11384,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323908",2020-02-10 21:27:00,1.40396,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.07604,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323909",2020-02-10 21:28:00,1.6014,0,0.042,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,1.10187,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323910",2020-02-10 21:29:00,1.76332,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.4,1.17747,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323911",2020-02-10 21:30:00,1.77822,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,1.16739,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323912",2020-02-10 21:31:00,1.8388,0,0.007,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,1.08234,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323913",2020-02-10 21:32:00,1.64639,0,1.884,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.2,2.89107,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323914",2020-02-10 21:33:00,1.57934,0,1.885,16,22,23,22,22,22,22,0,0,22.5,22,22,21.5,22,22.5,22.5,11.3,2.59497,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323915",2020-02-10 21:34:00,1.42072,0,1.851,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.3,2.56662,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323916",2020-02-10 21:35:00,1.29734,0,1.868,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.3,2.57355,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323917",2020-02-10 21:36:00,1.17549,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.3,0.57519,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323918",2020-02-10 21:37:00,1.14576,0,1.877,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.2,2.5956,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323919",2020-02-10 21:38:00,0.881222,0,1.876,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.2,2.61954,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323920",2020-02-10 21:39:00,1.12509,0,1.857,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.2,2.68884,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323921",2020-02-10 21:40:00,0.859827,0,1.868,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.3,2.60442,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323922",2020-02-10 21:41:00,0.99598,0,1.865,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.2,2.59875,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323923",2020-02-10 21:42:00,0.968672,0,1.877,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,11.2,2.61702,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323924",2020-02-10 21:43:00,1.13937,0,1.871,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,11.1,2.64726,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323925",2020-02-10 21:44:00,1.32645,0,0.091,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,11.1,2.04561,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323926",2020-02-10 21:45:00,0.948321,0,0.008,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,11,0.63189,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323927",2020-02-10 21:46:00,1.14187,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.8,0.65331,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"323928",2020-02-10 21:47:00,1.28045,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.6,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"323929",2020-02-10 21:48:00,1.28923,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.5,0.63567,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323930",2020-02-10 21:49:00,1.27938,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.3,0.64134,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323931",2020-02-10 21:50:00,1.2546,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.2,0.63,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323932",2020-02-10 21:51:00,0.962417,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.4,0.6426,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323933",2020-02-10 21:52:00,1.38616,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.3,0.64764,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323934",2020-02-10 21:53:00,1.51031,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.1,0.62307,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323935",2020-02-10 21:54:00,1.45251,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22,22,9.8,0.71064,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323936",2020-02-10 21:55:00,1.37655,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22,22,10,0.62244,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323937",2020-02-10 21:56:00,1.30594,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22,22,9.9,0.61614,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323938",2020-02-10 21:57:00,1.43749,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22,22,10,0.59157,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323939",2020-02-10 21:58:00,1.6198,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10.1,0.67284,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323940",2020-02-10 21:59:00,1.72133,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10,0.68229,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323941",2020-02-10 22:00:00,1.67098,0,0,16,22,23,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22,10,0.54684,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323942",2020-02-10 22:01:00,1.62201,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22.5,22,10.1,0.54684,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323943",2020-02-10 22:02:00,1.57197,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22.5,22,9.9,0.52731,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323944",2020-02-10 22:03:00,1.54653,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,9.9,0.77112,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323945",2020-02-10 22:04:00,1.47076,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10,0.86247,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323946",2020-02-10 22:05:00,1.28019,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10,0.82719,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323947",2020-02-10 22:06:00,1.1601,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,9.9,0.5796,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323948",2020-02-10 22:07:00,1.06293,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"323949",2020-02-10 22:08:00,1.03335,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323950",2020-02-10 22:09:00,0.996002,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10,0.54117,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323951",2020-02-10 22:10:00,1.00396,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.1,0.63567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323952",2020-02-10 22:11:00,1.18324,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.52794,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323953",2020-02-10 22:12:00,1.0705,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.3,0.53361,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323954",2020-02-10 22:13:00,1.29915,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.3,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323955",2020-02-10 22:14:00,1.11206,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.55377,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323956",2020-02-10 22:15:00,0.922356,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323957",2020-02-10 22:16:00,1.1496,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.55503,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"323958",2020-02-10 22:17:00,1.38934,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"323959",2020-02-10 22:18:00,1.30538,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323960",2020-02-10 22:19:00,1.2618,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.54999,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323961",2020-02-10 22:20:00,1.24496,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323962",2020-02-10 22:21:00,1.21818,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.52542,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323963",2020-02-10 22:22:00,1.35759,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323964",2020-02-10 22:23:00,1.40983,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323965",2020-02-10 22:24:00,1.30163,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.5166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323966",2020-02-10 22:25:00,1.37811,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.5166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"323967",2020-02-10 22:26:00,1.06329,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.5103,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323968",2020-02-10 22:27:00,1.02387,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.4788,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323969",2020-02-10 22:28:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.4851,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323970",2020-02-10 22:29:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.49644,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323971",2020-02-10 22:30:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.2,0.49077,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323972",2020-02-10 22:31:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.3,0.48636,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"323973",2020-02-10 22:32:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.1,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323974",2020-02-10 22:33:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.2,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323975",2020-02-10 22:34:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.2,0.50211,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323976",2020-02-10 22:35:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.1,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323977",2020-02-10 22:36:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.2,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323978",2020-02-10 22:37:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.2,0.48195,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323979",2020-02-10 22:38:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.4,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323980",2020-02-10 22:39:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.4,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323981",2020-02-10 22:40:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.3,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323982",2020-02-10 22:41:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.3,0.51723,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323983",2020-02-10 22:42:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.1,0.51975,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323984",2020-02-10 22:43:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.1,0.50589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323985",2020-02-10 22:44:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.51408,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323986",2020-02-10 22:45:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323987",2020-02-10 22:46:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323988",2020-02-10 22:47:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.51345,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323989",2020-02-10 22:48:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323990",2020-02-10 22:49:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323991",2020-02-10 22:50:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.1,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323992",2020-02-10 22:51:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323993",2020-02-10 22:52:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323994",2020-02-10 22:53:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323995",2020-02-10 22:54:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323996",2020-02-10 22:55:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323997",2020-02-10 22:56:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323998",2020-02-10 22:57:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"323999",2020-02-10 22:58:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11.1,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324000",2020-02-10 22:59:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324001",2020-02-10 23:00:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.50904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324002",2020-02-10 23:01:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324003",2020-02-10 23:02:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324004",2020-02-10 23:03:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324005",2020-02-10 23:04:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324006",2020-02-10 23:05:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.51345,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324007",2020-02-10 23:06:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.51219,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324008",2020-02-10 23:07:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324009",2020-02-10 23:08:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324010",2020-02-10 23:09:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.51408,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324011",2020-02-10 23:10:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324012",2020-02-10 23:11:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324013",2020-02-10 23:12:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324014",2020-02-10 23:13:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.82341,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324015",2020-02-10 23:14:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.85554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324016",2020-02-10 23:15:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.84294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324017",2020-02-10 23:16:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.75411,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324018",2020-02-10 23:17:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324019",2020-02-10 23:18:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324020",2020-02-10 23:19:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.53361,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324021",2020-02-10 23:20:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324022",2020-02-10 23:21:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324023",2020-02-10 23:22:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.4977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324024",2020-02-10 23:23:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324025",2020-02-10 23:24:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324026",2020-02-10 23:25:00,0.0447409,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.50652,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324027",2020-02-10 23:26:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.51345,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324028",2020-02-10 23:27:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324029",2020-02-10 23:28:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324030",2020-02-10 23:29:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,1.89819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324031",2020-02-10 23:30:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.3,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324032",2020-02-10 23:31:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324033",2020-02-10 23:32:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324034",2020-02-10 23:33:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324035",2020-02-10 23:34:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324036",2020-02-10 23:35:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324037",2020-02-10 23:36:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324038",2020-02-10 23:37:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324039",2020-02-10 23:38:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324040",2020-02-10 23:39:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324041",2020-02-10 23:40:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324042",2020-02-10 23:41:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324043",2020-02-10 23:42:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324044",2020-02-10 23:43:00,0,0,0,16,22,23,22,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324045",2020-02-10 23:44:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324046",2020-02-10 23:45:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324047",2020-02-10 23:46:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324048",2020-02-10 23:47:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324049",2020-02-10 23:48:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324050",2020-02-10 23:49:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.5,0.29169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324051",2020-02-10 23:50:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324052",2020-02-10 23:51:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324053",2020-02-10 23:52:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324054",2020-02-10 23:53:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324055",2020-02-10 23:54:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.3,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324056",2020-02-10 23:55:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324057",2020-02-10 23:56:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.3,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324058",2020-02-10 23:57:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.29169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324059",2020-02-10 23:58:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324060",2020-02-10 23:59:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324061",2020-02-11 00:00:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.29232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324062",2020-02-11 00:01:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324063",2020-02-11 00:02:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.1,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324064",2020-02-11 00:03:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.2,0.29169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324065",2020-02-11 00:04:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10.1,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324066",2020-02-11 00:05:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324067",2020-02-11 00:06:00,0.0241004,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,9.9,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324068",2020-02-11 00:07:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,10,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
