"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"324069",2020-02-11 00:08:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22,9.9,0.29421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324070",2020-02-11 00:09:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.30177,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324071",2020-02-11 00:10:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.34587,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324072",2020-02-11 00:11:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.32634,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324073",2020-02-11 00:12:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.3024,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324074",2020-02-11 00:13:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.29547,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324075",2020-02-11 00:14:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.29547,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324076",2020-02-11 00:15:00,0.0172252,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324077",2020-02-11 00:16:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.32571,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324078",2020-02-11 00:17:00,0.68357,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.32571,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324079",2020-02-11 00:18:00,1.69025,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.32571,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324080",2020-02-11 00:19:00,2.6167,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.31437,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324081",2020-02-11 00:20:00,2.75409,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.29421,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324082",2020-02-11 00:21:00,2.1247,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.28854,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324083",2020-02-11 00:22:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.29421,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324084",2020-02-11 00:23:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.28287,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324085",2020-02-11 00:24:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.29169,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324086",2020-02-11 00:25:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.29169,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324087",2020-02-11 00:26:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.28854,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324088",2020-02-11 00:27:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.29106,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324089",2020-02-11 00:28:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.28917,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324090",2020-02-11 00:29:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.2898,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324091",2020-02-11 00:30:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.28854,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324092",2020-02-11 00:31:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.29106,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324093",2020-02-11 00:32:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.29421,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324094",2020-02-11 00:33:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.54684,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324095",2020-02-11 00:34:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.64197,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324096",2020-02-11 00:35:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.6048,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324097",2020-02-11 00:36:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.51534,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324098",2020-02-11 00:37:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.3,0.46557,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324099",2020-02-11 00:38:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.32067,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324100",2020-02-11 00:39:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.32697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324101",2020-02-11 00:40:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.32697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324102",2020-02-11 00:41:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.33201,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324103",2020-02-11 00:42:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.32319,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324104",2020-02-11 00:43:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324105",2020-02-11 00:44:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.34461,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324106",2020-02-11 00:45:00,0.853447,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.33957,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324107",2020-02-11 00:46:00,0.480265,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.34713,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324108",2020-02-11 00:47:00,0.750058,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.35091,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324109",2020-02-11 00:48:00,1.01647,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.36981,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324110",2020-02-11 00:49:00,1.86114,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.36414,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324111",2020-02-11 00:50:00,1.7711,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.32886,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324112",2020-02-11 00:51:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.31374,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324113",2020-02-11 00:52:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.31374,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324114",2020-02-11 00:53:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.31374,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324115",2020-02-11 00:54:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.32634,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324116",2020-02-11 00:55:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.33957,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324117",2020-02-11 00:56:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.31374,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324118",2020-02-11 00:57:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.3087,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324119",2020-02-11 00:58:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.31374,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324120",2020-02-11 00:59:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.31941,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324121",2020-02-11 01:00:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.31941,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324122",2020-02-11 01:01:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.31374,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324123",2020-02-11 01:02:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.32004,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324124",2020-02-11 01:03:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.31437,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324125",2020-02-11 01:04:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.30996,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324126",2020-02-11 01:05:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.31185,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324127",2020-02-11 01:06:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.31374,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324128",2020-02-11 01:07:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.32004,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324129",2020-02-11 01:08:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.3087,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324130",2020-02-11 01:09:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.3,0.31563,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324131",2020-02-11 01:10:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.31941,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324132",2020-02-11 01:11:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.31374,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324133",2020-02-11 01:12:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.30807,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324134",2020-02-11 01:13:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.315,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324135",2020-02-11 01:14:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.32067,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324136",2020-02-11 01:15:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.34461,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324137",2020-02-11 01:16:00,0.734955,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324138",2020-02-11 01:17:00,1.05202,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.33327,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324139",2020-02-11 01:18:00,1.44015,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.34461,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324140",2020-02-11 01:19:00,1.90036,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.30177,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324141",2020-02-11 01:20:00,1.80639,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.30177,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324142",2020-02-11 01:21:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.30744,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324143",2020-02-11 01:22:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.30177,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324144",2020-02-11 01:23:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.30177,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324145",2020-02-11 01:24:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.2961,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324146",2020-02-11 01:25:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.315,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324147",2020-02-11 01:26:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.31437,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324148",2020-02-11 01:27:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.2961,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324149",2020-02-11 01:28:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.30681,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324150",2020-02-11 01:29:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.2772,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324151",2020-02-11 01:30:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.31437,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324152",2020-02-11 01:31:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.29547,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324153",2020-02-11 01:32:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.30681,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324154",2020-02-11 01:33:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.28854,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324155",2020-02-11 01:34:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.28287,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324156",2020-02-11 01:35:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.28287,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324157",2020-02-11 01:36:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.30114,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324158",2020-02-11 01:37:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.30114,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324159",2020-02-11 01:38:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.2898,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324160",2020-02-11 01:39:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.29043,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324161",2020-02-11 01:40:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.29484,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324162",2020-02-11 01:41:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.3024,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324163",2020-02-11 01:42:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.30744,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324164",2020-02-11 01:43:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.30177,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324165",2020-02-11 01:44:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.30177,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324166",2020-02-11 01:45:00,0,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,22,9.9,0.34524,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324167",2020-02-11 01:46:00,0.717745,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10,0.3528,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324168",2020-02-11 01:47:00,1.10416,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10,0.37737,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324169",2020-02-11 01:48:00,1.70637,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10,0.35847,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324170",2020-02-11 01:49:00,2.28255,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10,0.33327,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324171",2020-02-11 01:50:00,1.81238,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10,0.32634,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324172",2020-02-11 01:51:00,0,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,22,9.9,0.32382,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324173",2020-02-11 01:52:00,0,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10,0.32067,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324174",2020-02-11 01:53:00,0,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,10,0.36981,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324175",2020-02-11 01:54:00,0,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,9.9,0.35721,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324176",2020-02-11 01:55:00,0,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,9.9,0.33327,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324177",2020-02-11 01:56:00,0,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,10.1,0.32382,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324178",2020-02-11 01:57:00,0,0,0,16,22,23,21,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,10.1,0.33075,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324179",2020-02-11 01:58:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.9,0.34083,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324180",2020-02-11 01:59:00,0.0977007,0,0,16,22,23,21,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.9,0.36414,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324181",2020-02-11 02:00:00,0,0,0,16,22,23,21,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.9,0.37044,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324182",2020-02-11 02:01:00,0.682886,0,0,16,22,23,21,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.9,0.36351,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324183",2020-02-11 02:02:00,1.32491,0,0,16,22,23,21,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.8,0.35784,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324184",2020-02-11 02:03:00,2.30776,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.49644,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324185",2020-02-11 02:04:00,3.18052,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.68544,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324186",2020-02-11 02:05:00,3.54465,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.69867,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324187",2020-02-11 02:06:00,3.8174,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.6237,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324188",2020-02-11 02:07:00,3.36301,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.5229,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324189",2020-02-11 02:08:00,2.32178,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.36477,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324190",2020-02-11 02:09:00,1.92791,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.36414,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324191",2020-02-11 02:10:00,1.88005,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.37737,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324192",2020-02-11 02:11:00,1.76892,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.7,0.3717,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324193",2020-02-11 02:12:00,1.85344,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.36792,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324194",2020-02-11 02:13:00,1.82976,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.36414,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324195",2020-02-11 02:14:00,2.24705,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.36414,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324196",2020-02-11 02:15:00,1.46645,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.37044,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324197",2020-02-11 02:16:00,1.55503,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.36477,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324198",2020-02-11 02:17:00,1.74612,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.37044,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324199",2020-02-11 02:18:00,1.80295,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.35595,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"324200",2020-02-11 02:19:00,1.80517,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.3528,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"324201",2020-02-11 02:20:00,1.61462,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.35154,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"324202",2020-02-11 02:21:00,1.64955,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.36414,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"324203",2020-02-11 02:22:00,1.46515,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,10,0.36288,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"324204",2020-02-11 02:23:00,1.3721,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.35847,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324205",2020-02-11 02:24:00,1.37325,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.35847,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324206",2020-02-11 02:25:00,1.27065,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.8,0.36477,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324207",2020-02-11 02:26:00,1.12468,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.37044,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324208",2020-02-11 02:27:00,1.23941,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.36981,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324209",2020-02-11 02:28:00,1.33891,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.9,0.36477,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324210",2020-02-11 02:29:00,2.0239,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.6,0.35784,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324211",2020-02-11 02:30:00,1.47695,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.4,0.35784,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324212",2020-02-11 02:31:00,1.59498,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.5,0.35784,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324213",2020-02-11 02:32:00,1.8706,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.3,0.39564,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"324214",2020-02-11 02:33:00,2.07318,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.7,0.39249,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"324215",2020-02-11 02:34:00,2.06169,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.7,0.38052,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"324216",2020-02-11 02:35:00,2.21233,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.6,0.378,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"324217",2020-02-11 02:36:00,2.35206,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.1,0.37674,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"324218",2020-02-11 02:37:00,1.93368,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,7.8,0.38367,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"324219",2020-02-11 02:38:00,1.80211,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,7.7,0.40761,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324220",2020-02-11 02:39:00,1.58355,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,7.4,0.39942,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324221",2020-02-11 02:40:00,1.39654,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,7.3,0.38871,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324222",2020-02-11 02:41:00,1.33032,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,7.1,0.39501,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324223",2020-02-11 02:42:00,1.33176,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,7.3,0.38304,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324224",2020-02-11 02:43:00,1.43099,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,7.4,0.40131,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324225",2020-02-11 02:44:00,1.54296,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,7.5,0.40761,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324226",2020-02-11 02:45:00,1.14502,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7,0.38241,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324227",2020-02-11 02:46:00,1.27014,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7.2,0.38367,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324228",2020-02-11 02:47:00,1.3872,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,6.9,0.38367,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324229",2020-02-11 02:48:00,1.52073,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7,0.39627,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324230",2020-02-11 02:49:00,1.39509,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7.1,0.39627,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324231",2020-02-11 02:50:00,1.27041,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7.2,0.38997,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324232",2020-02-11 02:51:00,1.62074,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7.2,0.37737,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324233",2020-02-11 02:52:00,1.53242,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7.3,0.38241,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324234",2020-02-11 02:53:00,1.48123,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7.2,0.3969,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324235",2020-02-11 02:54:00,1.5147,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7.2,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324236",2020-02-11 02:55:00,1.72688,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,7.3,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324237",2020-02-11 02:56:00,1.61748,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,6.5,1.77534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324238",2020-02-11 02:57:00,1.59843,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,6,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324239",2020-02-11 02:58:00,1.70297,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.5,0.50085,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324240",2020-02-11 02:59:00,1.72704,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.2,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324241",2020-02-11 03:00:00,1.67259,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.9,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324242",2020-02-11 03:01:00,1.62824,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.8,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324243",2020-02-11 03:02:00,1.74938,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.37737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324244",2020-02-11 03:03:00,1.73882,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.3717,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324245",2020-02-11 03:04:00,1.77827,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.6,0.37737,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324246",2020-02-11 03:05:00,1.74236,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.38997,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324247",2020-02-11 03:06:00,1.75274,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.39501,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324248",2020-02-11 03:07:00,1.73813,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.37737,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324249",2020-02-11 03:08:00,1.71382,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.3,0.37737,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324250",2020-02-11 03:09:00,1.53863,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.3,0.3654,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324251",2020-02-11 03:10:00,1.56342,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.3,0.3969,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324252",2020-02-11 03:11:00,1.57793,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.3,0.38997,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324253",2020-02-11 03:12:00,1.46161,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.2,0.39501,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324254",2020-02-11 03:13:00,1.4778,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.37611,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324255",2020-02-11 03:14:00,1.19472,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.37737,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324256",2020-02-11 03:15:00,1.1401,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.378,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324257",2020-02-11 03:16:00,1.1173,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.3,0.38934,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324258",2020-02-11 03:17:00,1.12934,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.3,0.38304,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324259",2020-02-11 03:18:00,1.10123,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.3,0.37044,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324260",2020-02-11 03:19:00,1.25996,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.37611,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324261",2020-02-11 03:20:00,1.16979,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.37044,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324262",2020-02-11 03:21:00,1.09926,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.40194,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324263",2020-02-11 03:22:00,1.18101,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.39312,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324264",2020-02-11 03:23:00,1.11713,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.38115,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324265",2020-02-11 03:24:00,1.12405,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324266",2020-02-11 03:25:00,1.12215,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324267",2020-02-11 03:26:00,1.19687,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324268",2020-02-11 03:27:00,1.29163,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.37359,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324269",2020-02-11 03:28:00,1.47892,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324270",2020-02-11 03:29:00,1.56469,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.6,0.35217,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324271",2020-02-11 03:30:00,1.47373,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.6,0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324272",2020-02-11 03:31:00,1.60453,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324273",2020-02-11 03:32:00,1.65064,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.6,0.36918,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"324274",2020-02-11 03:33:00,1.66351,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.36477,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324275",2020-02-11 03:34:00,1.64888,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.6,0.35217,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324276",2020-02-11 03:35:00,1.64121,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.8,0.35721,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324277",2020-02-11 03:36:00,1.69572,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.8,0.35217,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324278",2020-02-11 03:37:00,1.64274,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.36414,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324279",2020-02-11 03:38:00,1.57528,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.35847,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324280",2020-02-11 03:39:00,1.46985,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.36414,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324281",2020-02-11 03:40:00,1.50014,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.8,0.35154,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324282",2020-02-11 03:41:00,1.49353,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.8,0.35721,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324283",2020-02-11 03:42:00,1.25624,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.35154,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324284",2020-02-11 03:43:00,1.23712,0,0,16,22,23,21,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.36414,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"324285",2020-02-11 03:44:00,1.17594,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.8,0.38367,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324286",2020-02-11 03:45:00,1.12119,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.9,0.3591,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324287",2020-02-11 03:46:00,1.10112,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.9,0.36981,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324288",2020-02-11 03:47:00,1.07994,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,5,0.37044,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324289",2020-02-11 03:48:00,1.06728,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,4.9,0.38367,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324290",2020-02-11 03:49:00,1.61124,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,5,0.37674,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324291",2020-02-11 03:50:00,2.02396,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,5.1,0.38871,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324292",2020-02-11 03:51:00,1.1765,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,5.1,0.36981,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324293",2020-02-11 03:52:00,1.2595,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.1,0.37044,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324294",2020-02-11 03:53:00,1.86713,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.1,0.36477,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324295",2020-02-11 03:54:00,2.05512,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5,0.3717,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324296",2020-02-11 03:55:00,2.12311,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.1,0.38241,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324297",2020-02-11 03:56:00,2.09775,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.1,0.36351,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324298",2020-02-11 03:57:00,1.96428,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.1,0.3528,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"324299",2020-02-11 03:58:00,2.06222,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.1,0.36729,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"324300",2020-02-11 03:59:00,2.49538,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.2,0.37737,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"324301",2020-02-11 04:00:00,2.02131,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.2,0.37611,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"324302",2020-02-11 04:01:00,1.95408,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.2,0.36918,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"324303",2020-02-11 04:02:00,1.8704,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.2,0.35784,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324304",2020-02-11 04:03:00,2.01123,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.2,0.35721,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324305",2020-02-11 04:04:00,1.78198,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.3,0.34587,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324306",2020-02-11 04:05:00,1.72154,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.3,0.35847,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324307",2020-02-11 04:06:00,1.6999,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.4,0.37044,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324308",2020-02-11 04:07:00,1.67952,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.5,0.35469,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324309",2020-02-11 04:08:00,1.71413,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.5,0.35154,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324310",2020-02-11 04:09:00,1.41453,0,0,16,22,23,21,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.7,0.35028,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324311",2020-02-11 04:10:00,1.30478,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,5.6,0.36414,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324312",2020-02-11 04:11:00,1.29427,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,5.7,0.36351,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324313",2020-02-11 04:12:00,1.19499,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,5.8,0.3465,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324314",2020-02-11 04:13:00,1.14115,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,5.7,0.36414,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"324315",2020-02-11 04:14:00,1.0699,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.36414,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"324316",2020-02-11 04:15:00,1.03914,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.37611,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"324317",2020-02-11 04:16:00,0.909806,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.38304,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"324318",2020-02-11 04:17:00,1.2078,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.7,0.37674,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324319",2020-02-11 04:18:00,1.13808,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.7,0.36981,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324320",2020-02-11 04:19:00,1.55983,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.37611,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324321",2020-02-11 04:20:00,0.954644,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.36414,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324322",2020-02-11 04:21:00,0.96433,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.37674,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324323",2020-02-11 04:22:00,1.72626,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324324",2020-02-11 04:23:00,1.899,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.7,0.37044,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324325",2020-02-11 04:24:00,1.86916,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.9,0.36981,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"324326",2020-02-11 04:25:00,1.67241,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.36414,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"324327",2020-02-11 04:26:00,1.54828,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.36981,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"324328",2020-02-11 04:27:00,1.81698,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.7,0.37548,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324329",2020-02-11 04:28:00,1.98047,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.37044,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324330",2020-02-11 04:29:00,1.86605,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.9,0.36351,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324331",2020-02-11 04:30:00,1.61064,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.35217,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324332",2020-02-11 04:31:00,1.82647,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.38997,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324333",2020-02-11 04:32:00,1.97756,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.39249,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324334",2020-02-11 04:33:00,1.76624,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.38367,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324335",2020-02-11 04:34:00,1.75844,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.37674,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324336",2020-02-11 04:35:00,1.65926,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.37107,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324337",2020-02-11 04:36:00,1.63132,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.37737,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324338",2020-02-11 04:37:00,1.54417,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.8,0.39564,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324339",2020-02-11 04:38:00,1.53566,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.9,0.3843,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324340",2020-02-11 04:39:00,1.34158,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,5.9,0.3906,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324341",2020-02-11 04:40:00,1.29454,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.38619,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324342",2020-02-11 04:41:00,1.21965,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,5.9,0.37737,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324343",2020-02-11 04:42:00,1.19493,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,5.9,0.3843,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324344",2020-02-11 04:43:00,1.23202,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,5.9,0.40824,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324345",2020-02-11 04:44:00,1.07018,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,6,0.40194,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"324346",2020-02-11 04:45:00,1.07811,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.39564,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"324347",2020-02-11 04:46:00,1.04678,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.39627,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324348",2020-02-11 04:47:00,1.08218,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.40194,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324349",2020-02-11 04:48:00,1.452,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.4095,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324350",2020-02-11 04:49:00,1.34404,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.40257,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324351",2020-02-11 04:50:00,0.940305,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.40257,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324352",2020-02-11 04:51:00,1.20197,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6.1,0.38997,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324353",2020-02-11 04:52:00,1.65362,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.38997,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324354",2020-02-11 04:53:00,1.55938,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.38934,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324355",2020-02-11 04:54:00,1.64448,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,6,0.40824,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324356",2020-02-11 04:55:00,1.60399,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,6,0.4032,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324357",2020-02-11 04:56:00,1.62179,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,6.1,0.38304,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324358",2020-02-11 04:57:00,1.8605,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,6.1,0.38304,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324359",2020-02-11 04:58:00,1.78665,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,22,21.5,6.1,0.38304,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324360",2020-02-11 04:59:00,1.54636,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6,0.38997,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324361",2020-02-11 05:00:00,1.69445,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6.1,0.78057,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324362",2020-02-11 05:01:00,1.77271,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,22,21.5,21.5,21.5,6.1,0.67095,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324363",2020-02-11 05:02:00,1.79019,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,21.5,21.5,6,0.6111,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324364",2020-02-11 05:03:00,1.75924,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6,0.59157,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324365",2020-02-11 05:04:00,1.70146,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6,0.57834,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324366",2020-02-11 05:05:00,1.69719,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.1,0.57897,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324367",2020-02-11 05:06:00,1.62101,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.1,0.57267,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324368",2020-02-11 05:07:00,1.44089,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6,0.5544,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324369",2020-02-11 05:08:00,1.3272,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.1,0.54747,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324370",2020-02-11 05:09:00,1.22611,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.1,0.54747,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324371",2020-02-11 05:10:00,1.20331,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.1,0.56007,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324372",2020-02-11 05:11:00,1.09449,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.2,0.56574,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324373",2020-02-11 05:12:00,1.0752,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.1,0.5481,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324374",2020-02-11 05:13:00,1.0434,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.1,0.55944,0,1,1,0,0,0,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0
"324375",2020-02-11 05:14:00,0.982942,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6,0.55377,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"324376",2020-02-11 05:15:00,0.991688,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6,0.57141,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"324377",2020-02-11 05:16:00,0.937573,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,6.1,0.57897,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324378",2020-02-11 05:17:00,0.852222,0,0,16,22,23,21,22,22,22,0,0,21,21.5,21.5,21.5,21.5,22,21.5,5.7,0.56574,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324379",2020-02-11 05:18:00,1.37193,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,4.4,0.55944,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324380",2020-02-11 05:19:00,1.06176,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,4.3,0.55818,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324381",2020-02-11 05:20:00,0.859909,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,4.2,0.54747,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324382",2020-02-11 05:21:00,1.38545,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,4.2,0.57204,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324383",2020-02-11 05:22:00,1.52116,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,4.4,0.56637,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324384",2020-02-11 05:23:00,1.49409,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,4.4,0.54747,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324385",2020-02-11 05:24:00,1.8728,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,4.4,0.55314,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324386",2020-02-11 05:25:00,1.40891,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,4.5,0.55881,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324387",2020-02-11 05:26:00,1.54177,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,4.6,0.56637,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"324388",2020-02-11 05:27:00,1.74406,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,4.7,0.53424,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"324389",2020-02-11 05:28:00,1.71007,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,4.7,0.52542,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"324390",2020-02-11 05:29:00,1.7249,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5,0.52164,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"324391",2020-02-11 05:30:00,1.7305,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.1,0.52164,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"324392",2020-02-11 05:31:00,1.73693,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.2,0.52101,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"324393",2020-02-11 05:32:00,1.80456,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.2,0.53361,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324394",2020-02-11 05:33:00,1.69766,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,0.52227,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
