"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"324395",2020-02-11 05:34:00,1.6691,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.3,0.50967,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324396",2020-02-11 05:35:00,1.62407,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.3,0.50967,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324397",2020-02-11 05:36:00,1.63418,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,0.50967,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324398",2020-02-11 05:37:00,1.59204,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.3,0.52857,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324399",2020-02-11 05:38:00,1.4699,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.3,0.51534,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324400",2020-02-11 05:39:00,1.66439,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,0.51597,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324401",2020-02-11 05:40:00,1.23839,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,0.50085,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324402",2020-02-11 05:41:00,1.22503,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,0.504,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324403",2020-02-11 05:42:00,1.16567,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.6,0.50337,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"324404",2020-02-11 05:43:00,1.1813,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,0.52857,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"324405",2020-02-11 05:44:00,1.05982,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,0.52227,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"324406",2020-02-11 05:45:00,1.15625,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,0.51534,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"324407",2020-02-11 05:46:00,1.03795,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.3,0.52164,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324408",2020-02-11 05:47:00,1.00322,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,0.51597,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324409",2020-02-11 05:48:00,1.53897,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.53424,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324410",2020-02-11 05:49:00,1.15642,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.53298,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324411",2020-02-11 05:50:00,0.830737,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.5103,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324412",2020-02-11 05:51:00,1.3408,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.53109,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324413",2020-02-11 05:52:00,1.39143,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.52542,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324414",2020-02-11 05:53:00,1.47523,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.53046,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324415",2020-02-11 05:54:00,1.52344,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.5229,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324416",2020-02-11 05:55:00,1.43922,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.53361,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324417",2020-02-11 05:56:00,1.5581,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,21.5,5.4,0.50967,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324418",2020-02-11 05:57:00,1.67004,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,0.50904,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324419",2020-02-11 05:58:00,1.68049,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,0.50904,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324420",2020-02-11 05:59:00,1.81382,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.3,0.51597,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324421",2020-02-11 06:00:00,1.66856,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,0.52227,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324422",2020-02-11 06:01:00,1.71548,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,0.50274,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324423",2020-02-11 06:02:00,1.71722,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,0.9198,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324424",2020-02-11 06:03:00,2.26092,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,0.96516,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324425",2020-02-11 06:04:00,2.0399,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.4,1.01367,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324426",2020-02-11 06:05:00,2.54609,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.0332,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324427",2020-02-11 06:06:00,2.30014,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,1.05714,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324428",2020-02-11 06:07:00,2.85025,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.05777,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324429",2020-02-11 06:08:00,3.03521,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.05777,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324430",2020-02-11 06:09:00,3.17087,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.04706,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324431",2020-02-11 06:10:00,3.31893,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.05714,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324432",2020-02-11 06:11:00,3.36357,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.06974,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324433",2020-02-11 06:12:00,2.97285,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.0458,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"324434",2020-02-11 06:13:00,3.271,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.07037,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"324435",2020-02-11 06:14:00,3.27365,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,1.071,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"324436",2020-02-11 06:15:00,3.33741,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.6,1.10502,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"324437",2020-02-11 06:16:00,3.20814,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.09998,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324438",2020-02-11 06:17:00,2.90693,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,1.10943,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324439",2020-02-11 06:18:00,3.32554,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.08927,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324440",2020-02-11 06:19:00,3.78903,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.09368,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324441",2020-02-11 06:20:00,3.38507,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.5,1.10187,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324442",2020-02-11 06:21:00,3.43107,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,21.5,5.4,1.11384,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324443",2020-02-11 06:22:00,3.66892,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.12581,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324444",2020-02-11 06:23:00,3.732,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.09557,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"324445",2020-02-11 06:24:00,3.66182,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.10187,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"324446",2020-02-11 06:25:00,3.70696,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.10187,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"324447",2020-02-11 06:26:00,3.75406,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,1.1214,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324448",2020-02-11 06:27:00,3.78965,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.4,1.11447,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324449",2020-02-11 06:28:00,3.91372,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.10691,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324450",2020-02-11 06:29:00,3.91539,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.10124,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324451",2020-02-11 06:30:00,3.84652,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.10754,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324452",2020-02-11 06:31:00,3.7717,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.10124,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324453",2020-02-11 06:32:00,3.74534,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.4,1.13904,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324454",2020-02-11 06:33:00,3.7664,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.14156,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324455",2020-02-11 06:34:00,3.61077,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.4,1.1214,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324456",2020-02-11 06:35:00,3.62624,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.13274,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324457",2020-02-11 06:36:00,3.67663,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.12707,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324458",2020-02-11 06:37:00,3.59086,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.14534,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324459",2020-02-11 06:38:00,3.49787,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.13967,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324460",2020-02-11 06:39:00,3.22996,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,1.1277,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324461",2020-02-11 06:40:00,3.40361,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,1.1277,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324462",2020-02-11 06:41:00,3.33313,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,1.13967,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324463",2020-02-11 06:42:00,3.28674,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,1.15164,0,0,1,0,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"324464",2020-02-11 06:43:00,3.2182,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.4,1.1655,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"324465",2020-02-11 06:44:00,3.15784,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,1.1781,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"324466",2020-02-11 06:45:00,3.06019,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,1.17621,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"324467",2020-02-11 06:46:00,2.03668,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,0.53487,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324468",2020-02-11 06:47:00,1.99882,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.6,0.69174,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324469",2020-02-11 06:48:00,2.41264,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.5,0.81081,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324470",2020-02-11 06:49:00,2.14455,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.4,0.76797,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324471",2020-02-11 06:50:00,1.70267,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.4,0.66717,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324472",2020-02-11 06:51:00,1.60656,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.2,0.66654,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324473",2020-02-11 06:52:00,1.39618,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.2,0.54117,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324474",2020-02-11 06:53:00,1.05977,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.2,0.54432,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324475",2020-02-11 06:54:00,1.38691,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.2,0.54684,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324476",2020-02-11 06:55:00,1.29294,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.2,0.54054,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"324477",2020-02-11 06:56:00,1.3381,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5,0.53424,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"324478",2020-02-11 06:57:00,1.28532,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5,0.52227,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"324479",2020-02-11 06:58:00,1.27658,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.8,0.53928,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"324480",2020-02-11 06:59:00,1.32019,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.6,0.5418,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"324481",2020-02-11 07:00:00,1.46431,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.4,0.54054,0,0,1,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"324482",2020-02-11 07:01:00,1.30172,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.3,0.53361,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324483",2020-02-11 07:02:00,1.32336,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.3,0.51534,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324484",2020-02-11 07:03:00,1.29077,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.2,0.52101,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324485",2020-02-11 07:04:00,1.37262,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.2,0.51597,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324486",2020-02-11 07:05:00,1.45151,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.1,0.53172,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324487",2020-02-11 07:06:00,1.48337,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4,0.52227,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324488",2020-02-11 07:07:00,1.44398,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.8,0.50967,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324489",2020-02-11 07:08:00,1.35091,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.8,0.5103,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324490",2020-02-11 07:09:00,1.32041,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.8,0.4977,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324491",2020-02-11 07:10:00,1.26072,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.6,0.53991,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324492",2020-02-11 07:11:00,1.11692,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.6,0.52794,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324493",2020-02-11 07:12:00,1.01014,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.4,0.5229,0,0,1,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"324494",2020-02-11 07:13:00,0.908863,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.4,0.52542,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"324495",2020-02-11 07:14:00,0.906603,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.5,0.52164,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"324496",2020-02-11 07:15:00,0.861608,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.4,0.52164,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324497",2020-02-11 07:16:00,1.14071,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.4,0.53424,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324498",2020-02-11 07:17:00,1.02416,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.3,0.54054,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324499",2020-02-11 07:18:00,1.24015,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.2,0.51597,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324500",2020-02-11 07:19:00,0.748233,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3,0.51597,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324501",2020-02-11 07:20:00,1.09798,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3,0.51597,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324502",2020-02-11 07:21:00,1.24678,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.1,0.5544,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324503",2020-02-11 07:22:00,1.26174,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3,0.54873,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324504",2020-02-11 07:23:00,1.39568,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.1,0.54054,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324505",2020-02-11 07:24:00,1.43725,0,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.1,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"324506",2020-02-11 07:25:00,1.44943,9,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.2,0.51786,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324507",2020-02-11 07:26:00,1.50348,6,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.2,0.50967,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324508",2020-02-11 07:27:00,1.91818,7,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.3,0.53361,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324509",2020-02-11 07:28:00,1.55115,9,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.3,0.52164,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324510",2020-02-11 07:29:00,1.49798,11,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.3,0.50967,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324511",2020-02-11 07:30:00,1.52902,12,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.3,0.47817,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"324512",2020-02-11 07:31:00,1.59325,14,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.4,0.47691,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324513",2020-02-11 07:32:00,1.62983,15,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.5,0.50274,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324514",2020-02-11 07:33:00,1.7838,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.6,0.49014,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324515",2020-02-11 07:34:00,1.78335,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.8,0.48447,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324516",2020-02-11 07:35:00,1.56828,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.8,0.47817,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324517",2020-02-11 07:36:00,1.53453,13,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.7,0.48447,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324518",2020-02-11 07:37:00,1.42349,14,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.7,0.49581,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324519",2020-02-11 07:38:00,1.23268,13,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.7,0.49077,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324520",2020-02-11 07:39:00,1.17975,13,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.7,0.49707,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324521",2020-02-11 07:40:00,0.913386,13,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.7,0.49014,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324522",2020-02-11 07:41:00,1.05664,13,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.9,0.47817,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324523",2020-02-11 07:42:00,1.12318,14,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.9,0.48447,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324524",2020-02-11 07:43:00,0.960262,15,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.9,0.50526,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"324525",2020-02-11 07:44:00,0.875242,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.9,0.4851,0,1,1,0,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"324526",2020-02-11 07:45:00,0.964127,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.8,0.4914,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324527",2020-02-11 07:46:00,0.884378,15,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.8,0.47754,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324528",2020-02-11 07:47:00,0.915851,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.9,0.47754,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324529",2020-02-11 07:48:00,1.09112,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.9,0.47187,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324530",2020-02-11 07:49:00,1.06953,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.9,0.48447,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324531",2020-02-11 07:50:00,1.23514,17,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,3.9,0.4851,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"324532",2020-02-11 07:51:00,1.21627,16,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,3.9,0.47187,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324533",2020-02-11 07:52:00,1.28823,19,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,4,0.45297,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324534",2020-02-11 07:53:00,1.42185,19,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,4,0.45486,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"324535",2020-02-11 07:54:00,1.31237,18,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,4.1,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"324536",2020-02-11 07:55:00,1.49887,20,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,4.2,0.45234,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324537",2020-02-11 07:56:00,1.56437,20,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,4.2,0.45297,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324538",2020-02-11 07:57:00,1.51393,20,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,4.4,0.43281,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324539",2020-02-11 07:58:00,1.52828,19,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,4.5,0.43911,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324540",2020-02-11 07:59:00,1.53318,19,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.6,0.45738,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,0
"324541",2020-02-11 08:00:00,1.57724,18,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.6,0.48006,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324542",2020-02-11 08:01:00,1.7732,17,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.7,0.47691,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324543",2020-02-11 08:02:00,1.53128,16,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.8,0.4662,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324544",2020-02-11 08:03:00,1.50948,19,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.8,0.44856,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324545",2020-02-11 08:04:00,1.51734,19,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.9,0.43344,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324546",2020-02-11 08:05:00,1.51479,22,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.9,0.41517,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324547",2020-02-11 08:06:00,1.55213,26,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,4.9,0.40194,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324548",2020-02-11 08:07:00,1.45846,29,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5,0.38367,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324549",2020-02-11 08:08:00,1.32096,31,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5,0.36477,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324550",2020-02-11 08:09:00,1.19747,32,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5,0.35784,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324551",2020-02-11 08:10:00,1.08435,31,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5,0.3654,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324552",2020-02-11 08:11:00,1.05064,29,0,16,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,5.1,0.39816,0,0,1,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324553",2020-02-11 08:12:00,0.94238,28,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.1,0.40383,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0
"324554",2020-02-11 08:13:00,0.960523,28,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.2,0.40887,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"324555",2020-02-11 08:14:00,1.10013,22,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.3,0.43281,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"324556",2020-02-11 08:15:00,0.801229,20,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.4,0.45801,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324557",2020-02-11 08:16:00,1.28546,21,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.4,0.44541,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324558",2020-02-11 08:17:00,1.2973,22,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.4473,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324559",2020-02-11 08:18:00,0.931324,22,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.45801,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324560",2020-02-11 08:19:00,0.863426,19,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.46305,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"324561",2020-02-11 08:20:00,1.29415,18,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.4,0.46746,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324562",2020-02-11 08:21:00,1.1414,19,0,16,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.4,0.47754,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"324563",2020-02-11 08:22:00,1.30064,18,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.49644,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"324564",2020-02-11 08:23:00,1.42319,17,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"324565",2020-02-11 08:24:00,1.77744,18,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.4851,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"324566",2020-02-11 08:25:00,1.4605,19,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.48132,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324567",2020-02-11 08:26:00,1.54781,22,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.46557,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324568",2020-02-11 08:27:00,1.48889,26,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.42777,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324569",2020-02-11 08:28:00,3.12143,28,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.41643,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324570",2020-02-11 08:29:00,2.43575,29,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.42084,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324571",2020-02-11 08:30:00,2.90607,29,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.40194,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324572",2020-02-11 08:31:00,3.44856,35,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.36351,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324573",2020-02-11 08:32:00,3.93736,39,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.4,0.37044,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,0,1,1,1
"324574",2020-02-11 08:33:00,4.27256,39,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.3591,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324575",2020-02-11 08:34:00,4.4191,42,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.3402,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324576",2020-02-11 08:35:00,4.47727,44,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.33075,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324577",2020-02-11 08:36:00,4.48061,50,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.28287,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324578",2020-02-11 08:37:00,4.28877,57,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.252,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324579",2020-02-11 08:38:00,4.2394,57,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.25893,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324580",2020-02-11 08:39:00,4.23675,48,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.29925,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324581",2020-02-11 08:40:00,4.06929,47,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.30114,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324582",2020-02-11 08:41:00,4.03713,49,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.29484,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324583",2020-02-11 08:42:00,3.67973,48,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.315,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"324584",2020-02-11 08:43:00,3.65501,43,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.5,0.35091,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"324585",2020-02-11 08:44:00,3.46793,40,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.6,0.37737,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"324586",2020-02-11 08:45:00,3.34257,35,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.6,0.40257,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324587",2020-02-11 08:46:00,3.3145,32,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.6,0.42147,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324588",2020-02-11 08:47:00,3.39714,29,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.6,0.42714,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324589",2020-02-11 08:48:00,3.69054,29,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.43974,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324590",2020-02-11 08:49:00,2.96778,27,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.4347,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324591",2020-02-11 08:50:00,3.4069,26,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"324592",2020-02-11 08:51:00,3.35057,26,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.44667,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"324593",2020-02-11 08:52:00,3.28759,29,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"324594",2020-02-11 08:53:00,3.75709,32,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.39879,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"324595",2020-02-11 08:54:00,3.33175,33,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"324596",2020-02-11 08:55:00,3.3366,32,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.41391,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"324597",2020-02-11 08:56:00,3.36814,32,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.39627,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"324598",2020-02-11 08:57:00,2.86172,28,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.44604,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"324599",2020-02-11 08:58:00,3.58577,19,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.48447,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"324600",2020-02-11 08:59:00,3.12973,20,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.4662,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"324601",2020-02-11 09:00:00,3.22034,22,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.46431,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324602",2020-02-11 09:01:00,3.60407,21,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.4536,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324603",2020-02-11 09:02:00,3.75311,20,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.46872,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324604",2020-02-11 09:03:00,3.6436,20,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.47754,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324605",2020-02-11 09:04:00,3.45626,17,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.51471,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324606",2020-02-11 09:05:00,3.3866,18,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.47817,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324607",2020-02-11 09:06:00,3.40137,18,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.4788,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324608",2020-02-11 09:07:00,3.2649,16,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.50085,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324609",2020-02-11 09:08:00,3.35006,17,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.49014,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324610",2020-02-11 09:09:00,2.75749,19,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.46746,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324611",2020-02-11 09:10:00,3.11204,20,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.47061,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324612",2020-02-11 09:11:00,3.12602,22,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.43407,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324613",2020-02-11 09:12:00,3.13174,23,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.44541,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"324614",2020-02-11 09:13:00,2.98391,27,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.41517,0,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"324615",2020-02-11 09:14:00,3.00183,29,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.40887,0,1,1,0,1,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"324616",2020-02-11 09:15:00,2.91704,28,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.7,0.42651,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"324617",2020-02-11 09:16:00,2.88908,28,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.42651,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"324618",2020-02-11 09:17:00,3.07016,28,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.41895,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"324619",2020-02-11 09:18:00,3.02383,30,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.8,0.39501,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"324620",2020-02-11 09:19:00,2.9274,29,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.9,0.43911,0,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"324621",2020-02-11 09:20:00,2.98214,28,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.9,0.42147,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"324622",2020-02-11 09:21:00,2.91698,33,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.9,0.3717,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"324623",2020-02-11 09:22:00,3.05581,36,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.9,0.3465,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"324624",2020-02-11 09:23:00,2.98545,37,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.9,0.3402,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"324625",2020-02-11 09:24:00,2.92206,42,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,5.9,0.32571,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324626",2020-02-11 09:25:00,3.00638,54,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,6,0.25704,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324627",2020-02-11 09:26:00,2.97667,61,0,28,22,23,21,22,22,22,0,0,20.5,22,21.5,21.5,21.5,21.5,22,6,1.58697,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324628",2020-02-11 09:27:00,3.02823,57,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.1,0.25767,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324629",2020-02-11 09:28:00,3.09241,45,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.1,0.32067,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324630",2020-02-11 09:29:00,3.11192,53,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.2,0.25641,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"324631",2020-02-11 09:30:00,3.30331,89,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.2,0.04977,0,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324632",2020-02-11 09:31:00,3.02191,70,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.3,0.20664,0,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324633",2020-02-11 09:32:00,3.03258,49,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.3,0.30681,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324634",2020-02-11 09:33:00,3.01084,57,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.3,0.2079,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324635",2020-02-11 09:34:00,3.28172,82,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.3,0.08316,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324636",2020-02-11 09:35:00,3.1201,83,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.24255,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324637",2020-02-11 09:36:00,3.087,53,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.44478,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324638",2020-02-11 09:37:00,3.00817,44,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.55251,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324639",2020-02-11 09:38:00,3.04923,48,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.5418,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324640",2020-02-11 09:39:00,3.2144,54,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.38367,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324641",2020-02-11 09:40:00,3.0263,67,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.28791,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324642",2020-02-11 09:41:00,2.96293,66,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.20601,1,0,1,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"324643",2020-02-11 09:42:00,3.3488,53,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.42777,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"324644",2020-02-11 09:43:00,3.00079,46,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,0.39627,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"324645",2020-02-11 09:44:00,2.93551,45,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.5,0.3906,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324646",2020-02-11 09:45:00,2.77027,54,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.5,0.2394,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324647",2020-02-11 09:46:00,2.8156,70,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.5,0.22617,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324648",2020-02-11 09:47:00,2.96281,100,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.5,0.05607,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324649",2020-02-11 09:48:00,2.83002,113,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,-0.01449,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324650",2020-02-11 09:49:00,2.70147,84,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.1953,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"324651",2020-02-11 09:50:00,2.74288,65,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.5,0.2142,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"324652",2020-02-11 09:51:00,2.76893,78,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.12411,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"324653",2020-02-11 09:52:00,2.78458,95,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.02394,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"324654",2020-02-11 09:53:00,2.78563,107,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.5,-0.05733,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"324655",2020-02-11 09:54:00,2.79952,115,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.5,-0.0882,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"324656",2020-02-11 09:55:00,2.83148,104,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.00882,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"324657",2020-02-11 09:56:00,3.36022,80,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.10647,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"324658",2020-02-11 09:57:00,2.88441,68,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.1575,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"324659",2020-02-11 09:58:00,2.85729,65,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.19593,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"324660",2020-02-11 09:59:00,2.68209,66,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.19467,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"324661",2020-02-11 10:00:00,2.9975,70,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.03654,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324662",2020-02-11 10:01:00,2.98452,72,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,0.02331,1,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324663",2020-02-11 10:02:00,3.06403,94,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,-0.09828,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324664",2020-02-11 10:03:00,3.31399,104,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,-0.11844,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324665",2020-02-11 10:04:00,3.09012,99,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,-0.08253,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324666",2020-02-11 10:05:00,3.13318,96,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.7,-0.12222,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324667",2020-02-11 10:06:00,2.97835,117,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.7,-0.21609,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324668",2020-02-11 10:07:00,3.03032,147,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,-0.38052,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324669",2020-02-11 10:08:00,2.89668,183,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.8,-0.45675,0,0,1,0,0,0,0,1,0,0,0,1,1,1,0,1,0,1,1,1,1
"324670",2020-02-11 10:09:00,2.67854,184,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.8,-0.50148,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324671",2020-02-11 10:10:00,3.11405,389,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.9,-0.46872,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324672",2020-02-11 10:11:00,3.18138,176,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.9,-0.46746,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324673",2020-02-11 10:12:00,3.03222,204,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.9,-0.61425,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324674",2020-02-11 10:13:00,2.73475,195,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.9,-0.53613,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"324675",2020-02-11 10:14:00,2.50702,165,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.9,0.20727,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"324676",2020-02-11 10:15:00,2.59934,131,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.9,-0.0882,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"324677",2020-02-11 10:16:00,3.02468,118,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.9,-0.19152,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"324678",2020-02-11 10:17:00,2.72847,174,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,7,-0.4914,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"324679",2020-02-11 10:18:00,2.56712,570,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,7,-1.62099,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"324680",2020-02-11 10:19:00,2.69199,546,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,7.1,-1.61532,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324681",2020-02-11 10:20:00,2.68309,224,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,7,-0.882,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324682",2020-02-11 10:21:00,2.52273,315,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,7,-1.20582,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324683",2020-02-11 10:22:00,2.54468,327,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,7.1,-1.20141,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324684",2020-02-11 10:23:00,2.82189,310,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,7.2,-1.07982,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324685",2020-02-11 10:24:00,2.56088,285,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,7.2,-0.87066,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324686",2020-02-11 10:25:00,2.59076,253,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,7,-0.9324,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324687",2020-02-11 10:26:00,2.54666,248,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,7,-0.78876,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324688",2020-02-11 10:27:00,2.53387,231,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.9,-0.69615,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324689",2020-02-11 10:28:00,2.48951,211,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.8,-0.66906,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324690",2020-02-11 10:29:00,2.57562,209,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.8,-0.65079,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324691",2020-02-11 10:30:00,2.60441,208,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.7,-0.63126,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324692",2020-02-11 10:31:00,2.58656,189,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.8,-0.53046,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324693",2020-02-11 10:32:00,2.43504,173,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.6,-0.4599,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324694",2020-02-11 10:33:00,2.39389,156,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.6,-0.3465,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324695",2020-02-11 10:34:00,2.383,126,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,-0.22113,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324696",2020-02-11 10:35:00,2.11378,117,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,-0.189,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324697",2020-02-11 10:36:00,2.28577,113,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.6,-0.17829,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324698",2020-02-11 10:37:00,2.10474,110,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,-0.1701,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324699",2020-02-11 10:38:00,2.22984,106,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,21.5,22,6.4,-0.12663,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324700",2020-02-11 10:39:00,2.20194,85,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.5,-0.01386,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324701",2020-02-11 10:40:00,2.25369,73,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.5,0.02331,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324702",2020-02-11 10:41:00,2.15236,83,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.4,-0.03717,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324703",2020-02-11 10:42:00,2.16334,82,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,21.5,22,22,6.4,-0.00756,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324704",2020-02-11 10:43:00,2.18239,92,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,6.3,-0.06993,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324705",2020-02-11 10:44:00,2.13546,99,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,6.2,-0.10143,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324706",2020-02-11 10:45:00,2.12947,97,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,6,-0.11655,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324707",2020-02-11 10:46:00,2.36521,114,0.012,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,6.1,-0.17766,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324708",2020-02-11 10:47:00,2.28709,119,0.015,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.7,-0.20097,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324709",2020-02-11 10:48:00,2.28268,111,0.009,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.4,-0.12663,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324710",2020-02-11 10:49:00,2.6338,90,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.3,-0.03843,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324711",2020-02-11 10:50:00,2.4547,80,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.00756,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
