"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"324712",2020-02-11 10:51:00,2.05942,96,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.10143,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324713",2020-02-11 10:52:00,2.41814,107,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.13986,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324714",2020-02-11 10:53:00,2.44841,112,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.3,-0.16758,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324715",2020-02-11 10:54:00,2.46606,116,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.19656,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324716",2020-02-11 10:55:00,2.44132,102,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.10269,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324717",2020-02-11 10:56:00,2.39924,90,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.3,-0.05229,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324718",2020-02-11 10:57:00,2.40112,95,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.00819,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324719",2020-02-11 10:58:00,2.16526,103,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,0.08127,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324720",2020-02-11 10:59:00,2.20577,113,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,0.0504,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324721",2020-02-11 11:00:00,2.38493,122,0,23,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.12726,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324722",2020-02-11 11:01:00,2.54636,145,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.1,-0.25515,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324723",2020-02-11 11:02:00,2.56187,144,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.1,-0.37296,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324724",2020-02-11 11:03:00,2.47273,156,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.44919,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324725",2020-02-11 11:04:00,2.49061,177,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.53109,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324726",2020-02-11 11:05:00,2.19488,184,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.56763,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324727",2020-02-11 11:06:00,2.23606,184,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.50778,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324728",2020-02-11 11:07:00,2.25323,161,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.36666,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324729",2020-02-11 11:08:00,2.16169,134,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.2772,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324730",2020-02-11 11:09:00,2.23369,131,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.3,-0.27657,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324731",2020-02-11 11:10:00,2.17887,129,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.1,-0.25641,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324732",2020-02-11 11:11:00,2.19069,127,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.25326,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324733",2020-02-11 11:12:00,2.36506,139,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.3,-0.34839,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324734",2020-02-11 11:13:00,2.06248,157,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.41013,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324735",2020-02-11 11:14:00,1.97431,151,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.36729,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324736",2020-02-11 11:15:00,2.00884,142,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.3213,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324737",2020-02-11 11:16:00,2.221,127,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.1,-0.24129,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324738",2020-02-11 11:17:00,2.1123,122,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.25956,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324739",2020-02-11 11:18:00,2.23523,146,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.1,-0.37233,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324740",2020-02-11 11:19:00,2.48756,161,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.2,-0.46053,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324741",2020-02-11 11:20:00,2.27437,192,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.4,-0.6363,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324742",2020-02-11 11:21:00,2.39545,224,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.4,-0.76923,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324743",2020-02-11 11:22:00,2.40292,244,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.4,-0.88137,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324744",2020-02-11 11:23:00,2.54665,350,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.4,-1.54161,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324745",2020-02-11 11:24:00,2.40368,479,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.8,-1.81629,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324746",2020-02-11 11:25:00,2.4133,283,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.9,-0.99099,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324747",2020-02-11 11:26:00,2.37893,233,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.8,-0.81396,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324748",2020-02-11 11:27:00,2.36018,249,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,5.8,-0.90153,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324749",2020-02-11 11:28:00,2.38322,263,0,28,22,23,21,22,22,22,0,0,21,22,21.5,21.5,22,22,22,6,-0.97272,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324750",2020-02-11 11:29:00,2.40687,327,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-1.30662,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324751",2020-02-11 11:30:00,2.36673,864,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.1,-2.10798,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324752",2020-02-11 11:31:00,2.27318,346,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-1.22598,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324753",2020-02-11 11:32:00,2.2322,298,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.3,-1.09431,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324754",2020-02-11 11:33:00,2.20055,264,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.3,-0.79695,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324755",2020-02-11 11:34:00,2.21952,257,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.3,-0.66843,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324756",2020-02-11 11:35:00,2.12225,191,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.5,-0.54306,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324757",2020-02-11 11:36:00,2.07116,199,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.2,-0.61866,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324758",2020-02-11 11:37:00,2.07211,213,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.2,-0.71127,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324759",2020-02-11 11:38:00,2.08798,208,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.4,-0.64953,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324760",2020-02-11 11:39:00,2.06251,194,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.4,-0.50904,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324761",2020-02-11 11:40:00,2.01795,182,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.5,-0.54999,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324762",2020-02-11 11:41:00,2.03235,204,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.6,-0.61803,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324763",2020-02-11 11:42:00,2.01269,165,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.5,-0.38493,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324764",2020-02-11 11:43:00,1.89589,165,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.4,-0.5292,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324765",2020-02-11 11:44:00,1.95252,164,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.5,-0.4221,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324766",2020-02-11 11:45:00,2.02759,177,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.7,-0.52983,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324767",2020-02-11 11:46:00,2.22703,178,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.5,-0.52983,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324768",2020-02-11 11:47:00,1.94397,208,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.6,-0.70686,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324769",2020-02-11 11:48:00,1.9213,248,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.6,-0.84042,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324770",2020-02-11 11:49:00,2.25336,237,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.8,-0.80514,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324771",2020-02-11 11:50:00,2.17094,227,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.8,-0.77238,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324772",2020-02-11 11:51:00,2.30471,248,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.8,-0.82719,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324773",2020-02-11 11:52:00,2.52745,203,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.9,-0.64953,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324774",2020-02-11 11:53:00,2.45783,216,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.8,-0.79443,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324775",2020-02-11 11:54:00,2.32014,279,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.8,-1.13463,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324776",2020-02-11 11:55:00,2.31233,342,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.9,-1.2726,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324777",2020-02-11 11:56:00,2.30375,341,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.8,-1.31229,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324778",2020-02-11 11:57:00,2.32913,309,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-1.10439,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324779",2020-02-11 11:58:00,2.36461,271,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.92106,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324780",2020-02-11 11:59:00,2.24055,238,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.9,-0.82089,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324781",2020-02-11 12:00:00,2.39141,245,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.80199,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324782",2020-02-11 12:01:00,1.98984,219,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.65646,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324783",2020-02-11 12:02:00,2.0403,158,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.31059,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324784",2020-02-11 12:03:00,2.24139,129,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.24885,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324785",2020-02-11 12:04:00,2.13186,155,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.38556,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324786",2020-02-11 12:05:00,2.07506,155,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7.2,-0.39123,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324787",2020-02-11 12:06:00,1.79597,165,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.43281,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324788",2020-02-11 12:07:00,1.97283,217,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.73395,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324789",2020-02-11 12:08:00,1.97835,231,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.77931,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324790",2020-02-11 12:09:00,1.89446,220,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.71946,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324791",2020-02-11 12:10:00,1.91525,215,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7.1,-0.67473,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324792",2020-02-11 12:11:00,1.99589,197,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.59976,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324793",2020-02-11 12:12:00,2.04935,202,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.9,-0.63063,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324794",2020-02-11 12:13:00,2.01174,182,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.50526,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324795",2020-02-11 12:14:00,1.96636,176,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.9,-0.504,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324796",2020-02-11 12:15:00,2.08829,176,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,7,-0.52353,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324797",2020-02-11 12:16:00,2.01271,184,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.8,-0.53676,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324798",2020-02-11 12:17:00,1.87435,172,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.8,-0.37863,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324799",2020-02-11 12:18:00,2.16249,139,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.9,-0.25956,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324800",2020-02-11 12:19:00,2.55401,121,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.7,-0.19656,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324801",2020-02-11 12:20:00,2.14974,110,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.7,-0.1575,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324802",2020-02-11 12:21:00,2.28049,99,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.6,0.05985,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324803",2020-02-11 12:22:00,2.29564,90,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.5,0.2268,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324804",2020-02-11 12:23:00,2.33812,94,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.5,0.12474,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324805",2020-02-11 12:24:00,2.34879,120,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.4,-0.09513,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324806",2020-02-11 12:25:00,2.32159,126,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.3,-0.1638,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324807",2020-02-11 12:26:00,2.5582,143,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.2,-0.37863,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324808",2020-02-11 12:27:00,2.00556,170,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-0.57393,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324809",2020-02-11 12:28:00,2.37161,196,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-0.69678,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324810",2020-02-11 12:29:00,2.24932,239,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-0.88641,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324811",2020-02-11 12:30:00,2.14357,249,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.9,-0.9324,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324812",2020-02-11 12:31:00,2.05262,228,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-0.71694,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324813",2020-02-11 12:32:00,2.14416,166,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-0.38871,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324814",2020-02-11 12:33:00,2.13296,159,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6.1,-0.45486,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324815",2020-02-11 12:34:00,2.05972,165,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-0.46053,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324816",2020-02-11 12:35:00,2.07049,160,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-0.40572,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324817",2020-02-11 12:36:00,1.98759,147,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,6,-0.39186,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324818",2020-02-11 12:37:00,2.06176,154,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.9,-0.43596,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324819",2020-02-11 12:38:00,1.99417,170,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.9,-0.5166,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324820",2020-02-11 12:39:00,1.98677,192,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.9,-0.6489,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324821",2020-02-11 12:40:00,2.22363,208,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.8,-0.68733,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324822",2020-02-11 12:41:00,2.01647,189,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.8,-0.5985,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324823",2020-02-11 12:42:00,1.99952,182,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.7,-0.57834,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324824",2020-02-11 12:43:00,1.98733,187,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.4,-0.57456,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324825",2020-02-11 12:44:00,2.03231,182,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.5,-0.57267,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324826",2020-02-11 12:45:00,2.1016,184,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.5,-0.5922,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324827",2020-02-11 12:46:00,2.04708,204,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.5,-0.68103,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324828",2020-02-11 12:47:00,1.91258,208,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.4,-0.51219,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324829",2020-02-11 12:48:00,2.15702,164,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.2,-0.4095,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324830",2020-02-11 12:49:00,2.19713,154,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.2,-0.41643,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324831",2020-02-11 12:50:00,2.05721,142,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.2,-0.32193,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324832",2020-02-11 12:51:00,2.18151,112,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.2,-0.19593,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324833",2020-02-11 12:52:00,2.18216,92,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.2,-0.08946,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324834",2020-02-11 12:53:00,2.25553,77,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.2,0.03465,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324835",2020-02-11 12:54:00,2.25564,64,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.1,0.063,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324836",2020-02-11 12:55:00,2.74884,64,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.1,0.08064,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324837",2020-02-11 12:56:00,2.01241,59,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5.2,0.09513,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324838",2020-02-11 12:57:00,2.17215,59,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,5,0.0819,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324839",2020-02-11 12:58:00,2.20419,65,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,4.9,0.00441,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324840",2020-02-11 12:59:00,2.15815,101,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,4.9,-0.23373,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324841",2020-02-11 13:00:00,2.13468,147,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,4.9,-0.52353,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324842",2020-02-11 13:01:00,2.13841,238,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,4.7,-1.06029,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324843",2020-02-11 13:02:00,2.13272,348,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,4.8,-1.36773,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324844",2020-02-11 13:03:00,2.23339,397,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22,4.6,-1.26189,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324845",2020-02-11 13:04:00,1.99736,462,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.7,-1.79991,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324846",2020-02-11 13:05:00,1.9163,390,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.8,-1.5624,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324847",2020-02-11 13:06:00,1.64234,365,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.8,-1.50885,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324848",2020-02-11 13:07:00,1.83793,368,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.9,-1.56366,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324849",2020-02-11 13:08:00,1.83752,437,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.9,-2.30013,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324850",2020-02-11 13:09:00,1.8511,385,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,5,-1.16802,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324851",2020-02-11 13:10:00,1.84171,365,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,5.2,-0.98091,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324852",2020-02-11 13:11:00,1.84116,291,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,5,-0.95697,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324853",2020-02-11 13:12:00,1.87837,335,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,5.1,-1.24236,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"324854",2020-02-11 13:13:00,1.7729,344,0,28,22,23,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,5,-0.93114,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"324855",2020-02-11 13:14:00,1.9596,243,0,22,22,22,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.7,-0.59976,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324856",2020-02-11 13:15:00,1.81265,253,0,22,22,22,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.8,-0.72576,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324857",2020-02-11 13:16:00,2.10204,266,0,22,22,22,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.6,-0.7812,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324858",2020-02-11 13:17:00,2.03574,227,0,22,22,22,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.8,-0.51912,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324859",2020-02-11 13:18:00,2.38853,208,0,22,22,22,21,22,22,22,0,0,21.5,22,21.5,21.5,22,22,22.5,4.7,-0.41895,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324860",2020-02-11 13:19:00,2.01387,214,0,22,22,22,21,22,22,22,0,0,22,22,21.5,21.5,22,22,22.5,4.9,-0.44604,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324861",2020-02-11 13:20:00,1.55874,218,0,22,22,22,21,22,22,22,0,0,22,22,21.5,21.5,22,22,22.5,4.9,-0.50211,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324862",2020-02-11 13:21:00,1.99315,238,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,4.7,-0.567,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324863",2020-02-11 13:22:00,1.96418,226,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,4.8,-0.55818,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"324864",2020-02-11 13:23:00,1.72639,265,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,4.7,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324865",2020-02-11 13:24:00,0.624157,276,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,4.8,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324866",2020-02-11 13:25:00,0,423,0,28,22,23,21,22,22,22,0,0,22,22,21.5,21.5,22,22,22.5,4.9,-1.4364,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324867",2020-02-11 13:26:00,0,312,0,28,22,23,21,22,22,22,0,0,22,22,21.5,21.5,22,22,22.5,5,-0.98658,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324868",2020-02-11 13:27:00,0,328,0,28,22,23,21,22,22,22,0,0,22,22,21.5,21.5,22,22,22.5,5.1,-1.0962,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324869",2020-02-11 13:28:00,0,313,0,28,22,23,21,22,22,22,0,0,22,22,21.5,21.5,22,22,22.5,5.1,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324870",2020-02-11 13:29:00,0,285,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324871",2020-02-11 13:30:00,0,293,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.4,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324872",2020-02-11 13:31:00,0,281,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.1,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324873",2020-02-11 13:32:00,0,275,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"324874",2020-02-11 13:33:00,0,271,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.1,-0.8001,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324875",2020-02-11 13:34:00,0,282,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.1,-0.80136,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324876",2020-02-11 13:35:00,0,277,0,28,22,23,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.3,-0.77238,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324877",2020-02-11 13:36:00,0,264,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.1,-0.71316,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324878",2020-02-11 13:37:00,0,251,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.6174,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324879",2020-02-11 13:38:00,0,240,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.1,-0.52983,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324880",2020-02-11 13:39:00,0,230,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.1,-0.49959,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324881",2020-02-11 13:40:00,0,220,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.47313,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324882",2020-02-11 13:41:00,0.818274,233,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.32886,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324883",2020-02-11 13:42:00,0.556957,247,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.46683,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"324884",2020-02-11 13:43:00,1.02267,283,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.1,-0.59346,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324885",2020-02-11 13:44:00,2.16869,268,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.3,-0.49266,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324886",2020-02-11 13:45:00,2.82522,317,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.83916,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324887",2020-02-11 13:46:00,2.93934,366,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.3,-0.91476,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324888",2020-02-11 13:47:00,2.92442,333,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.3,-0.79506,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324889",2020-02-11 13:48:00,2.93765,335,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.3,-0.73899,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324890",2020-02-11 13:49:00,2.68774,330,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.80766,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324891",2020-02-11 13:50:00,2.66354,321,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22,22.5,5.2,-0.78309,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324892",2020-02-11 13:51:00,2.35119,327,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22.5,22.5,5.4,-0.85176,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"324893",2020-02-11 13:52:00,2.26371,331,0,22,22,22,21,22,22,22,0,0,22,22,22,21.5,22,22.5,22.5,5.6,-0.81459,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"324894",2020-02-11 13:53:00,1.19123,449,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22.5,22.5,5.4,-0.92169,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"324895",2020-02-11 13:54:00,0.394393,309,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22.5,22.5,5.7,-0.76356,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"324896",2020-02-11 13:55:00,0,313,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.5,-0.82782,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"324897",2020-02-11 13:56:00,0,302,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,-0.69993,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"324898",2020-02-11 13:57:00,0.0225739,265,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,-0.65583,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"324899",2020-02-11 13:58:00,0.0225739,252,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,-0.4851,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324900",2020-02-11 13:59:00,0,252,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,-0.66465,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324901",2020-02-11 14:00:00,0,273,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,-0.77553,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324902",2020-02-11 14:01:00,0,257,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.5,0.33957,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324903",2020-02-11 14:02:00,0,231,0.036,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,-0.53613,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324904",2020-02-11 14:03:00,0,253,0.041,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.5,-0.65583,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"324905",2020-02-11 14:04:00,0,276,0.049,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,-0.75096,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324906",2020-02-11 14:05:00,0,279,1.366,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.94437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324907",2020-02-11 14:06:00,0,288,3.016,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,2.81484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324908",2020-02-11 14:07:00,0,283,0.073,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,-0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324909",2020-02-11 14:08:00,0,280,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,-0.48258,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324910",2020-02-11 14:09:00,0,283,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,-0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324911",2020-02-11 14:10:00,0,285,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,-0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324912",2020-02-11 14:11:00,0,284,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,-0.37863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324913",2020-02-11 14:12:00,0,279,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,-0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324914",2020-02-11 14:13:00,0,258,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,-0.30366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324915",2020-02-11 14:14:00,0,257,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6,-0.26586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324916",2020-02-11 14:15:00,0,278,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6,-0.44226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324917",2020-02-11 14:16:00,0,279,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,-0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324918",2020-02-11 14:17:00,0,275,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6.1,-0.36288,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324919",2020-02-11 14:18:00,0,234,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6.3,-0.14301,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324920",2020-02-11 14:19:00,0,189,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6.1,0.09891,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324921",2020-02-11 14:20:00,0,165,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6.2,0.16947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324922",2020-02-11 14:21:00,0,185,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6.3,-0.00629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324923",2020-02-11 14:22:00,0,187,0,22,22,22,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6.2,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324924",2020-02-11 14:23:00,0,195,0,28,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6.2,-0.00692999,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324925",2020-02-11 14:24:00,0,206,0,28,22,23,21,22,22,22,0,0,22,22,22,22,22,22,22.5,6.2,-0.08253,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324926",2020-02-11 14:25:00,0,244,0,28,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22,22.5,6.2,-0.32508,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324927",2020-02-11 14:26:00,0,287,0,28,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22,22.5,6.5,-0.49896,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324928",2020-02-11 14:27:00,0,289,0,28,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22,22.5,6.4,-0.49959,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324929",2020-02-11 14:28:00,0,319,0,28,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22,22.5,6.5,-0.64386,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324930",2020-02-11 14:29:00,0.0717096,346,0,28,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22,22.5,6.5,-0.77553,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324931",2020-02-11 14:30:00,0,363,0,16,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22,22.5,6.6,-0.77616,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324932",2020-02-11 14:31:00,1.17896,429,0,16,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.7,-1.02753,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324933",2020-02-11 14:32:00,0.484418,511,0,16,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,-1.05336,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"324934",2020-02-11 14:33:00,1.26775,382,0,16,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.82656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324935",2020-02-11 14:34:00,1.89537,450,0,16,22,23,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.1,-1.08549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324936",2020-02-11 14:35:00,0,392,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324937",2020-02-11 14:36:00,0,394,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324938",2020-02-11 14:37:00,0,417,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.1,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324939",2020-02-11 14:38:00,0,498,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-1.44585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324940",2020-02-11 14:39:00,0,433,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324941",2020-02-11 14:40:00,0,607,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324942",2020-02-11 14:41:00,0,443,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324943",2020-02-11 14:42:00,0,535,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.3,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324944",2020-02-11 14:43:00,0,625,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.5,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324945",2020-02-11 14:44:00,0,449,0,22,22,22,21,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.4,-0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324946",2020-02-11 14:45:00,0,663,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324947",2020-02-11 14:46:00,0.0380968,460,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.3,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324948",2020-02-11 14:47:00,0,335,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324949",2020-02-11 14:48:00,0,329,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.1,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324950",2020-02-11 14:49:00,0,318,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.3,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324951",2020-02-11 14:50:00,0,292,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324952",2020-02-11 14:51:00,0,297,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324953",2020-02-11 14:52:00,0,267,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324954",2020-02-11 14:53:00,0,238,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324955",2020-02-11 14:54:00,0,224,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324956",2020-02-11 14:55:00,0,226,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324957",2020-02-11 14:56:00,0,243,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324958",2020-02-11 14:57:00,0,263,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324959",2020-02-11 14:58:00,0,286,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.88515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324960",2020-02-11 14:59:00,0,425,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324961",2020-02-11 15:00:00,0,424,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.3,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324962",2020-02-11 15:01:00,0,325,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.3,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324963",2020-02-11 15:02:00,0,302,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.4,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324964",2020-02-11 15:03:00,0,341,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.1,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324965",2020-02-11 15:04:00,0,380,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324966",2020-02-11 15:05:00,0,607,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.4,-1.40868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324967",2020-02-11 15:06:00,0,680,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.4,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324968",2020-02-11 15:07:00,0,681,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.6,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324969",2020-02-11 15:08:00,0,823,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-1.55925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324970",2020-02-11 15:09:00,0,779,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324971",2020-02-11 15:10:00,0,569,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.5,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324972",2020-02-11 15:11:00,0,530,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.3,-1.16424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324973",2020-02-11 15:12:00,0,289,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324974",2020-02-11 15:13:00,0,233,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.3,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324975",2020-02-11 15:14:00,0,214,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324976",2020-02-11 15:15:00,0,181,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.2,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324977",2020-02-11 15:16:00,0,148,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.3,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324978",2020-02-11 15:17:00,0,121,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.1,-0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324979",2020-02-11 15:18:00,0,144,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7.1,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324980",2020-02-11 15:19:00,0,144,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324981",2020-02-11 15:20:00,0,179,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324982",2020-02-11 15:21:00,0,146,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324983",2020-02-11 15:22:00,0,151,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324984",2020-02-11 15:23:00,0,136,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324985",2020-02-11 15:24:00,0,120,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324986",2020-02-11 15:25:00,0,110,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324987",2020-02-11 15:26:00,0,92,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,0.06552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324988",2020-02-11 15:27:00,0,87,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324989",2020-02-11 15:28:00,0,87,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324990",2020-02-11 15:29:00,0,74,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324991",2020-02-11 15:30:00,0,58,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324992",2020-02-11 15:31:00,0,64,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324993",2020-02-11 15:32:00,0,76,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324994",2020-02-11 15:33:00,0,75,0,16,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.9,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324995",2020-02-11 15:34:00,0,69,0,16,22,23,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,7,0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324996",2020-02-11 15:35:00,0,52,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.19404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324997",2020-02-11 15:36:00,0,45,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.21357,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324998",2020-02-11 15:37:00,0,45,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"324999",2020-02-11 15:38:00,0,55,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.22617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325000",2020-02-11 15:39:00,0,61,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.20727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325001",2020-02-11 15:40:00,0,64,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.1827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325002",2020-02-11 15:41:00,0,61,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.19404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325003",2020-02-11 15:42:00,0,63,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.22617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325004",2020-02-11 15:43:00,0,61,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.23625,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325005",2020-02-11 15:44:00,0,62,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325006",2020-02-11 15:45:00,0,67,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325007",2020-02-11 15:46:00,0,60,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325008",2020-02-11 15:47:00,0,40,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325009",2020-02-11 15:48:00,0,27,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325010",2020-02-11 15:49:00,0,19,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325011",2020-02-11 15:50:00,0,17,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,6.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325012",2020-02-11 15:51:00,0,16,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22,22.5,6.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325013",2020-02-11 15:52:00,0,19,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22,22.5,5.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325014",2020-02-11 15:53:00,0,20,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22,22.5,5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325015",2020-02-11 15:54:00,0,20,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.6,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325016",2020-02-11 15:55:00,0,18,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325017",2020-02-11 15:56:00,0,19,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.3,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325018",2020-02-11 15:57:00,0,19,0,22,22,22,10,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325019",2020-02-11 15:58:00,0,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.8,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325020",2020-02-11 15:59:00,0,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.7,0.47502,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325021",2020-02-11 16:00:00,0,23,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.7,0.82971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325022",2020-02-11 16:01:00,0,22,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.7,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325023",2020-02-11 16:02:00,0,25,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.6,0.65268,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325024",2020-02-11 16:03:00,0,30,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.5,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325025",2020-02-11 16:04:00,0,33,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.4,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325026",2020-02-11 16:05:00,0,38,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.3,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325027",2020-02-11 16:06:00,0,46,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.2,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325028",2020-02-11 16:07:00,0,55,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3.2,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325029",2020-02-11 16:08:00,0.420556,64,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325030",2020-02-11 16:09:00,1.54646,59,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,3,0.42399,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325031",2020-02-11 16:10:00,2.96669,52,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.9,0.47061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325032",2020-02-11 16:11:00,3.37535,48,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.9,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325033",2020-02-11 16:12:00,3.61592,43,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.8,0.45801,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325034",2020-02-11 16:13:00,3.79886,42,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.8,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325035",2020-02-11 16:14:00,3.30094,44,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.8,0.38367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325036",2020-02-11 16:15:00,2.83929,47,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.8,0.39501,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325037",2020-02-11 16:16:00,2.46568,43,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.7,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
