"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"325038",2020-02-11 16:17:00,2.54747,46,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.7,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325039",2020-02-11 16:18:00,2.91965,46,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.6,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325040",2020-02-11 16:19:00,2.99018,39,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.6,0.49896,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325041",2020-02-11 16:20:00,2.95931,35,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.5,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325042",2020-02-11 16:21:00,2.81024,30,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.5,0.56259,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325043",2020-02-11 16:22:00,2.54716,27,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.5,0.58716,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325044",2020-02-11 16:23:00,2.36071,23,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.4,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325045",2020-02-11 16:24:00,2.31521,23,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.5,0.60732,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325046",2020-02-11 16:25:00,2.30883,23,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.6,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325047",2020-02-11 16:26:00,2.36081,27,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.7,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325048",2020-02-11 16:27:00,2.27294,31,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.7,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325049",2020-02-11 16:28:00,2.2488,55,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.8,0.40131,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325050",2020-02-11 16:29:00,2.25547,66,0,16,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22.5,2.9,0.35721,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325051",2020-02-11 16:30:00,2.14089,64,0,28,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,2.9,0.39501,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325052",2020-02-11 16:31:00,2.0805,62,0,28,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,2.9,0.40257,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325053",2020-02-11 16:32:00,2.07559,46,0,28,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,2.9,0.48447,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325054",2020-02-11 16:33:00,2.05087,44,0,28,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,2.9,0.4851,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325055",2020-02-11 16:34:00,2.06389,42,0,28,22,23,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.50274,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325056",2020-02-11 16:35:00,2.24798,38,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.51597,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325057",2020-02-11 16:36:00,2.53029,39,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.52164,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325058",2020-02-11 16:37:00,3.02859,32,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.55944,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325059",2020-02-11 16:38:00,3.68053,27,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.62307,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325060",2020-02-11 16:39:00,4.33332,24,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.65961,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325061",2020-02-11 16:40:00,4.56004,24,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.62118,1,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325062",2020-02-11 16:41:00,4.58279,25,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.62181,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325063",2020-02-11 16:42:00,4.49586,26,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325064",2020-02-11 16:43:00,4.42638,26,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325065",2020-02-11 16:44:00,3.45482,24,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325066",2020-02-11 16:45:00,3.04494,24,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325067",2020-02-11 16:46:00,2.07039,26,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325068",2020-02-11 16:47:00,1.64755,24,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325069",2020-02-11 16:48:00,1.60249,19,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.61362,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325070",2020-02-11 16:49:00,1.9724,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.72576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325071",2020-02-11 16:50:00,1.99871,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.7497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325072",2020-02-11 16:51:00,1.98635,21,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325073",2020-02-11 16:52:00,1.81292,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3,0.59598,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325074",2020-02-11 16:53:00,1.52555,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325075",2020-02-11 16:54:00,1.45932,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325076",2020-02-11 16:55:00,1.3635,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325077",2020-02-11 16:56:00,1.42227,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.1,0.48132,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325078",2020-02-11 16:57:00,1.66002,21,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325079",2020-02-11 16:58:00,1.47975,24,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325080",2020-02-11 16:59:00,1.50289,23,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325081",2020-02-11 17:00:00,1.56885,22,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325082",2020-02-11 17:01:00,1.52079,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325083",2020-02-11 17:02:00,1.64415,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325084",2020-02-11 17:03:00,1.7274,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325085",2020-02-11 17:04:00,1.86275,21,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325086",2020-02-11 17:05:00,1.77288,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325087",2020-02-11 17:06:00,1.77798,20,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325088",2020-02-11 17:07:00,1.77335,19,0,22,22,22,28,22,22,22,0,0,22.5,22,22,21.5,22,22,22,3.2,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325089",2020-02-11 17:08:00,1.77353,18,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.50463,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325090",2020-02-11 17:09:00,1.65144,19,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.51282,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325091",2020-02-11 17:10:00,1.67788,18,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325092",2020-02-11 17:11:00,1.66414,18,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325093",2020-02-11 17:12:00,1.65527,17,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325094",2020-02-11 17:13:00,1.6469,19,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325095",2020-02-11 17:14:00,1.64856,17,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325096",2020-02-11 17:15:00,1.63849,18,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325097",2020-02-11 17:16:00,1.76449,18,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.49959,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325098",2020-02-11 17:17:00,1.605,17,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.49329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325099",2020-02-11 17:18:00,1.60441,19,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.2,0.49329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325100",2020-02-11 17:19:00,1.48399,18,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325101",2020-02-11 17:20:00,1.36901,17,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325102",2020-02-11 17:21:00,1.33568,17,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325103",2020-02-11 17:22:00,1.24882,16,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325104",2020-02-11 17:23:00,1.44187,16,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325105",2020-02-11 17:24:00,1.31019,16,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325106",2020-02-11 17:25:00,1.30262,16,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325107",2020-02-11 17:26:00,1.31871,16,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325108",2020-02-11 17:27:00,1.26094,16,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.51345,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325109",2020-02-11 17:28:00,1.29102,16,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325110",2020-02-11 17:29:00,1.4656,15,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.5166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325111",2020-02-11 17:30:00,1.40707,14,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325112",2020-02-11 17:31:00,1.47235,15,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325113",2020-02-11 17:32:00,1.56489,14,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325114",2020-02-11 17:33:00,1.52797,15,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.3,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325115",2020-02-11 17:34:00,1.2664,13,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.4,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325116",2020-02-11 17:35:00,1.56461,13,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.4,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325117",2020-02-11 17:36:00,1.83381,13,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.4,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325118",2020-02-11 17:37:00,1.60925,12,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.4,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325119",2020-02-11 17:38:00,1.61025,13,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.5,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325120",2020-02-11 17:39:00,1.51259,11,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.5,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325121",2020-02-11 17:40:00,1.57982,12,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.5,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325122",2020-02-11 17:41:00,1.59884,12,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.6,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325123",2020-02-11 17:42:00,1.65291,12,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.6,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325124",2020-02-11 17:43:00,1.72908,10,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.6,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325125",2020-02-11 17:44:00,1.58683,12,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325126",2020-02-11 17:45:00,1.55255,10,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325127",2020-02-11 17:46:00,1.51675,10,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.8,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325128",2020-02-11 17:47:00,1.54937,11,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325129",2020-02-11 17:48:00,1.47674,10,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325130",2020-02-11 17:49:00,1.32852,10,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325131",2020-02-11 17:50:00,1.13297,9,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325132",2020-02-11 17:51:00,1.24268,8,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325133",2020-02-11 17:52:00,1.24234,9,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325134",2020-02-11 17:53:00,1.22513,8,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325135",2020-02-11 17:54:00,1.22493,8,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325136",2020-02-11 17:55:00,1.23432,7,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325137",2020-02-11 17:56:00,1.28838,6,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325138",2020-02-11 17:57:00,1.24745,8,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325139",2020-02-11 17:58:00,1.22675,9,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325140",2020-02-11 17:59:00,1.27467,10,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.64071,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325141",2020-02-11 18:00:00,1.32794,0,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325142",2020-02-11 18:01:00,1.2828,0,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.7,0.7497,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325143",2020-02-11 18:02:00,1.29872,0,0,22,22,22,28,22,22,22,0,0,22,22,22,21.5,22,22,22,3.6,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"325144",2020-02-11 18:03:00,1.37182,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.62811,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325145",2020-02-11 18:04:00,1.34085,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325146",2020-02-11 18:05:00,0.722365,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325147",2020-02-11 18:06:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325148",2020-02-11 18:07:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325149",2020-02-11 18:08:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325150",2020-02-11 18:09:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325151",2020-02-11 18:10:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325152",2020-02-11 18:11:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325153",2020-02-11 18:12:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325154",2020-02-11 18:13:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325155",2020-02-11 18:14:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325156",2020-02-11 18:15:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325157",2020-02-11 18:16:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325158",2020-02-11 18:17:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325159",2020-02-11 18:18:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325160",2020-02-11 18:19:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325161",2020-02-11 18:20:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325162",2020-02-11 18:21:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325163",2020-02-11 18:22:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325164",2020-02-11 18:23:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325165",2020-02-11 18:24:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325166",2020-02-11 18:25:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325167",2020-02-11 18:26:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325168",2020-02-11 18:27:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325169",2020-02-11 18:28:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325170",2020-02-11 18:29:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325171",2020-02-11 18:30:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325172",2020-02-11 18:31:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325173",2020-02-11 18:32:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325174",2020-02-11 18:33:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325175",2020-02-11 18:34:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.4,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325176",2020-02-11 18:35:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325177",2020-02-11 18:36:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325178",2020-02-11 18:37:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325179",2020-02-11 18:38:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325180",2020-02-11 18:39:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325181",2020-02-11 18:40:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325182",2020-02-11 18:41:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325183",2020-02-11 18:42:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325184",2020-02-11 18:43:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325185",2020-02-11 18:44:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325186",2020-02-11 18:45:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325187",2020-02-11 18:46:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,3.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325188",2020-02-11 18:47:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325189",2020-02-11 18:48:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,22,4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"325190",2020-02-11 18:49:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.4662,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325191",2020-02-11 18:50:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.4662,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325192",2020-02-11 18:51:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.47124,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325193",2020-02-11 18:52:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.45927,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325194",2020-02-11 18:53:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.47124,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325195",2020-02-11 18:54:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.4662,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325196",2020-02-11 18:55:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4.1,0.46872,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325197",2020-02-11 18:56:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.47061,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325198",2020-02-11 18:57:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.49707,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325199",2020-02-11 18:58:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.49077,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325200",2020-02-11 18:59:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325201",2020-02-11 19:00:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325202",2020-02-11 19:01:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325203",2020-02-11 19:02:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325204",2020-02-11 19:03:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.48132,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325205",2020-02-11 19:04:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325206",2020-02-11 19:05:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,3.9,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325207",2020-02-11 19:06:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325208",2020-02-11 19:07:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325209",2020-02-11 19:08:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325210",2020-02-11 19:09:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325211",2020-02-11 19:10:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325212",2020-02-11 19:11:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.47943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325213",2020-02-11 19:12:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325214",2020-02-11 19:13:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4.1,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325215",2020-02-11 19:14:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325216",2020-02-11 19:15:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325217",2020-02-11 19:16:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325218",2020-02-11 19:17:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"325219",2020-02-11 19:18:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4,0.48573,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325220",2020-02-11 19:19:00,0,0,0,22,22,22,10,22,22,22,0,0,22,22,22,22,22,22,21.5,4.1,0.48384,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"325221",2020-02-11 19:20:00,0,0,0,22,22,22,10,22,22,22,0,0,21.5,22,22,22,22,22,21.5,4.1,0.51597,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325222",2020-02-11 19:21:00,0,0,0,22,22,22,10,22,22,22,0,0,21.5,22,22,22,22,22,21.5,4,0.51534,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325223",2020-02-11 19:22:00,0,0,0,22,22,22,10,22,22,22,0,0,21.5,22,22,22,22,22,21.5,4,0.50967,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325224",2020-02-11 19:23:00,0,0,0,22,22,22,10,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,4,0.50967,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325225",2020-02-11 19:24:00,0,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,4.2,0.52227,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325226",2020-02-11 19:25:00,0.0927655,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,4,0.53676,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325227",2020-02-11 19:26:00,0.57349,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,4.1,0.54684,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325228",2020-02-11 19:27:00,1.04009,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,4.1,0.54684,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325229",2020-02-11 19:28:00,1.21621,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,4,0.54243,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325230",2020-02-11 19:29:00,2.91288,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,4,0.54621,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"325231",2020-02-11 19:30:00,5.54952,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,4,0.52164,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325232",2020-02-11 19:31:00,6.92767,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,3.9,0.51912,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325233",2020-02-11 19:32:00,7.66549,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,3.9,0.5229,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325234",2020-02-11 19:33:00,6.079,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,3.9,0.52542,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325235",2020-02-11 19:34:00,5.51848,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,3.9,0.51282,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325236",2020-02-11 19:35:00,4.18627,0,0,22,22,22,28,22,22,22,0,0,21.5,22,22,21.5,22,22,21.5,3.9,0.5229,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325237",2020-02-11 19:36:00,3.96792,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.51723,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325238",2020-02-11 19:37:00,3.63459,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.52605,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325239",2020-02-11 19:38:00,3.64783,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.52164,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325240",2020-02-11 19:39:00,3.67089,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.7,0.52227,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325241",2020-02-11 19:40:00,3.67933,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.7,0.51345,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325242",2020-02-11 19:41:00,3.64377,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.7,0.52038,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325243",2020-02-11 19:42:00,3.33248,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.51093,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325244",2020-02-11 19:43:00,3.12739,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.5103,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325245",2020-02-11 19:44:00,2.94174,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.52227,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325246",2020-02-11 19:45:00,2.81384,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.9,0.51597,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325247",2020-02-11 19:46:00,2.71335,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.5103,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325248",2020-02-11 19:47:00,2.91991,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.9,0.69111,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"325249",2020-02-11 19:48:00,2.63814,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.9,0.76167,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"325250",2020-02-11 19:49:00,2.4583,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.9,0.73647,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"325251",2020-02-11 19:50:00,2.40986,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.9,0.65079,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325252",2020-02-11 19:51:00,2.36133,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.65016,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325253",2020-02-11 19:52:00,2.30926,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.54117,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325254",2020-02-11 19:53:00,2.74985,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.53487,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325255",2020-02-11 19:54:00,3.16139,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.54369,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325256",2020-02-11 19:55:00,3.57409,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.53487,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325257",2020-02-11 19:56:00,3.90335,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.5355,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325258",2020-02-11 19:57:00,4.5558,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.8,0.54369,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325259",2020-02-11 19:58:00,4.68894,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.8,0.54117,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325260",2020-02-11 19:59:00,4.95156,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.7,0.52542,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"325261",2020-02-11 20:00:00,5.10916,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.8,0.53424,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325262",2020-02-11 20:01:00,4.86441,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.7,0.52668,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325263",2020-02-11 20:02:00,4.68796,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.7,0.50904,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325264",2020-02-11 20:03:00,4.91549,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.8,0.50337,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325265",2020-02-11 20:04:00,4.54367,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.7,0.4977,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325266",2020-02-11 20:05:00,4.32187,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.7,0.50148,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325267",2020-02-11 20:06:00,3.89993,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.7,0.50337,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325268",2020-02-11 20:07:00,3.99672,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.7,0.50274,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325269",2020-02-11 20:08:00,3.67432,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.7,0.6174,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325270",2020-02-11 20:09:00,3.61938,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.9,0.97524,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325271",2020-02-11 20:10:00,3.50815,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.9,0.97461,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325272",2020-02-11 20:11:00,3.3624,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.8,0.97524,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325273",2020-02-11 20:12:00,3.22037,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.9,0.97461,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325274",2020-02-11 20:13:00,3.1846,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.9,0.96894,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325275",2020-02-11 20:14:00,3.07358,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,4,0.96957,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325276",2020-02-11 20:15:00,3.07082,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,4,0.96327,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325277",2020-02-11 20:16:00,2.96583,0,0,22,22,22,28,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,3.9,0.97587,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"325278",2020-02-11 20:17:00,2.93199,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,4,0.98154,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"325279",2020-02-11 20:18:00,2.54252,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,4.1,0.97587,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"325280",2020-02-11 20:19:00,2.89233,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,4.1,1.00044,0,1,0,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"325281",2020-02-11 20:20:00,2.76249,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,4.1,0.9891,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"325282",2020-02-11 20:21:00,2.93808,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,4,0.99414,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"325283",2020-02-11 20:22:00,2.71067,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,4,1.05084,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"325284",2020-02-11 20:23:00,3.31778,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,4.2,0.98847,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"325285",2020-02-11 20:24:00,3.47577,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.1,0.80514,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"325286",2020-02-11 20:25:00,3.90913,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.2,0.81144,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"325287",2020-02-11 20:26:00,4.59192,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.2,0.79758,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"325288",2020-02-11 20:27:00,4.48834,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.3,0.78939,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"325289",2020-02-11 20:28:00,4.52087,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.3,0.7875,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"325290",2020-02-11 20:29:00,4.4975,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.2,0.7812,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325291",2020-02-11 20:30:00,4.51554,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.86247,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325292",2020-02-11 20:31:00,4.46297,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.3,0.86814,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325293",2020-02-11 20:32:00,4.5191,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.8568,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325294",2020-02-11 20:33:00,4.47933,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.85617,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325295",2020-02-11 20:34:00,4.41744,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.86184,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325296",2020-02-11 20:35:00,4.19346,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.85617,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325297",2020-02-11 20:36:00,3.89825,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.83727,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325298",2020-02-11 20:37:00,3.47743,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.85869,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325299",2020-02-11 20:38:00,3.26646,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.85617,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325300",2020-02-11 20:39:00,3.18898,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.4,0.85365,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325301",2020-02-11 20:40:00,3.10566,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.5,0.8568,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325302",2020-02-11 20:41:00,3.00502,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.6,0.8442,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325303",2020-02-11 20:42:00,3.00854,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.5,0.85554,0,0,0,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"325304",2020-02-11 20:43:00,2.87054,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.7,0.84924,0,0,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"325305",2020-02-11 20:44:00,2.69282,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,4.6,0.8379,0,0,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0
"325306",2020-02-11 20:45:00,2.78356,0,0,22,22,22,28,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.6,0.8568,0,0,0,0,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"325307",2020-02-11 20:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325308",2020-02-11 20:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325309",2020-02-11 20:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325310",2020-02-11 20:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325311",2020-02-11 20:50:00,2.51946,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.6,0.88137,1,1,0,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325312",2020-02-11 20:51:00,2.99521,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.7,0.8757,1,1,0,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325313",2020-02-11 20:52:00,2.84471,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.5,0.87507,1,1,0,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325314",2020-02-11 20:53:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325315",2020-02-11 20:54:00,3.18229,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.5,0.88074,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325316",2020-02-11 20:55:00,3.56109,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.6,0.86814,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"325317",2020-02-11 20:56:00,3.86556,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.6,0.86247,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"325318",2020-02-11 20:57:00,4.15408,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.7,0.87444,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"325319",2020-02-11 20:58:00,4.19099,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.6,0.86877,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"325320",2020-02-11 20:59:00,4.15749,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.6,0.88011,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"325321",2020-02-11 21:00:00,4.1069,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.5,0.86877,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"325322",2020-02-11 21:01:00,4.21086,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.8,0.88011,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"325323",2020-02-11 21:02:00,4.16426,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.8,0.8883,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"325324",2020-02-11 21:03:00,4.17453,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.7,0.88704,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325325",2020-02-11 21:04:00,3.99103,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.7,0.88704,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325326",2020-02-11 21:05:00,3.85145,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.6,0.88137,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325327",2020-02-11 21:06:00,3.18086,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.7,0.87948,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325328",2020-02-11 21:07:00,2.90282,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.8,0.88074,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325329",2020-02-11 21:08:00,2.77855,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.7,0.87507,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325330",2020-02-11 21:09:00,3.16722,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,4.7,0.87948,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325331",2020-02-11 21:10:00,3.43997,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.6,0.88074,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325332",2020-02-11 21:11:00,3.16224,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.87255,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325333",2020-02-11 21:12:00,2.79246,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.9,0.87444,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"325334",2020-02-11 21:13:00,2.53303,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.6,0.87318,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0
"325335",2020-02-11 21:14:00,2.63851,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.72261,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0
"325336",2020-02-11 21:15:00,2.5082,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.72387,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"325337",2020-02-11 21:16:00,2.69259,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.72261,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"325338",2020-02-11 21:17:00,2.68922,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.57141,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"325339",2020-02-11 21:18:00,2.59703,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.56574,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"325340",2020-02-11 21:19:00,2.57954,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.59094,1,1,0,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"325341",2020-02-11 21:20:00,2.85239,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.8,0.5796,1,1,0,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"325342",2020-02-11 21:21:00,2.90194,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.58464,1,1,0,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"325343",2020-02-11 21:22:00,2.59862,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.63504,1,1,0,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"325344",2020-02-11 21:23:00,2.54465,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.95697,1,1,0,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"325345",2020-02-11 21:24:00,3.14141,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.74907,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"325346",2020-02-11 21:25:00,3.05751,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,1.95804,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"325347",2020-02-11 21:26:00,3.37452,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.57267,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"325348",2020-02-11 21:27:00,3.61885,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.6,0.56007,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"325349",2020-02-11 21:28:00,3.53648,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.55629,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,1,1,1,1,1,1
"325350",2020-02-11 21:29:00,3.85864,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.6,0.53487,0,0,1,0,0,1,1,1,1,1,0,1,0,0,0,1,1,0,0,0,0
"325351",2020-02-11 21:30:00,3.94409,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.7,0.54117,0,0,1,0,0,1,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0
"325352",2020-02-11 21:31:00,3.98005,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.6,0.54117,0,0,1,0,0,1,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0
"325353",2020-02-11 21:32:00,4.04118,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.6,0.54117,0,0,1,0,0,1,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0
"325354",2020-02-11 21:33:00,3.93641,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.6,0.53991,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325355",2020-02-11 21:34:00,4.07393,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.6,0.54117,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325356",2020-02-11 21:35:00,3.61672,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.5,0.52857,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325357",2020-02-11 21:36:00,3.35757,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.5,0.54054,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325358",2020-02-11 21:37:00,2.92133,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.5,0.53487,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325359",2020-02-11 21:38:00,2.92836,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,4.5,0.54054,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325360",2020-02-11 21:39:00,2.739,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.53424,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325361",2020-02-11 21:40:00,2.72667,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.52794,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325362",2020-02-11 21:41:00,2.5694,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.52857,0,0,1,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325363",2020-02-11 21:42:00,2.70175,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.53424,0,0,0,1,0,1,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0
"325364",2020-02-11 21:43:00,2.63044,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.52353,0,0,0,1,0,1,1,1,1,0,0,0,0,0,0,1,0,0,0,0,0
"325365",2020-02-11 21:44:00,2.49246,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.5229,0,0,0,1,0,1,1,1,1,0,0,0,0,0,0,1,0,0,0,0,0
"325366",2020-02-11 21:45:00,2.4122,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.7,0.53424,0,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
