"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"325367",2020-02-11 21:46:00,2.41315,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.53487,0,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"325368",2020-02-11 21:47:00,2.33309,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.53613,0,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"325369",2020-02-11 21:48:00,2.2128,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.7,0.53172,0,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"325370",2020-02-11 21:49:00,2.11697,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.57771,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"325371",2020-02-11 21:50:00,2.41941,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.56511,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"325372",2020-02-11 21:51:00,2.22056,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.7,0.57078,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"325373",2020-02-11 21:52:00,1.96046,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.56574,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"325374",2020-02-11 21:53:00,2.56583,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.7,0.5544,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"325375",2020-02-11 21:54:00,2.60442,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.5481,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"325376",2020-02-11 21:55:00,3.40635,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.55944,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"325377",2020-02-11 21:56:00,3.05208,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.7,0.55314,1,0,1,1,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"325378",2020-02-11 21:57:00,3.36769,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.54558,1,0,1,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"325379",2020-02-11 21:58:00,3.61771,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.55881,1,0,1,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"325380",2020-02-11 21:59:00,3.86846,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.51534,0,0,1,1,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"325381",2020-02-11 22:00:00,3.91454,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.33327,0,0,1,1,1,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"325382",2020-02-11 22:01:00,3.93923,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.34335,0,0,1,1,1,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,1
"325383",2020-02-11 22:02:00,3.94359,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.35028,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325384",2020-02-11 22:03:00,3.85122,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.3402,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325385",2020-02-11 22:04:00,3.77722,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.3402,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325386",2020-02-11 22:05:00,3.64429,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.35154,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325387",2020-02-11 22:06:00,2.99463,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.34524,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325388",2020-02-11 22:07:00,3.10318,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.34524,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325389",2020-02-11 22:08:00,2.81942,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.33516,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325390",2020-02-11 22:09:00,2.69906,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.34965,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325391",2020-02-11 22:10:00,2.70964,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.34902,0,0,1,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325392",2020-02-11 22:11:00,2.82314,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.34524,0,0,0,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0,1
"325393",2020-02-11 22:12:00,2.58894,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.3339,0,0,0,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,1
"325394",2020-02-11 22:13:00,2.51099,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.33327,0,0,0,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,1
"325395",2020-02-11 22:14:00,2.46265,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.35154,0,0,0,0,1,0,0,0,0,0,0,1,0,1,1,0,0,0,0,0,1
"325396",2020-02-11 22:15:00,1.95349,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.34524,0,0,0,0,1,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1
"325397",2020-02-11 22:16:00,2.41835,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.35154,0,1,0,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"325398",2020-02-11 22:17:00,2.309,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.34587,0,1,0,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"325399",2020-02-11 22:18:00,2.20022,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.34587,0,1,0,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"325400",2020-02-11 22:19:00,2.44361,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.37737,1,1,0,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325401",2020-02-11 22:20:00,2.42003,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.37674,1,1,0,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325402",2020-02-11 22:21:00,2.33367,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.37044,1,1,0,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325403",2020-02-11 22:22:00,1.72967,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.36981,1,1,0,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325404",2020-02-11 22:23:00,2.47542,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.36981,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325405",2020-02-11 22:24:00,2.62628,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.35973,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"325406",2020-02-11 22:25:00,2.80433,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.36477,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"325407",2020-02-11 22:26:00,3.20804,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.35406,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"325408",2020-02-11 22:27:00,3.32431,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.3,0.3528,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"325409",2020-02-11 22:28:00,4.24171,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.35784,1,0,1,0,0,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,1
"325410",2020-02-11 22:29:00,3.89376,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.33957,0,0,1,0,0,1,1,0,1,0,1,0,0,0,1,0,0,0,1,0,0
"325411",2020-02-11 22:30:00,3.80727,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.33894,0,0,1,0,0,1,1,0,1,0,1,0,0,0,1,0,0,0,1,0,0
"325412",2020-02-11 22:31:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325413",2020-02-11 22:32:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325414",2020-02-11 22:33:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325415",2020-02-11 22:34:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325416",2020-02-11 22:35:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325417",2020-02-11 22:36:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325418",2020-02-11 22:37:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325419",2020-02-11 22:38:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325420",2020-02-11 22:39:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325421",2020-02-11 22:40:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325422",2020-02-11 22:41:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325423",2020-02-11 22:42:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325424",2020-02-11 22:43:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325425",2020-02-11 22:44:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325426",2020-02-11 22:45:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325427",2020-02-11 22:46:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325428",2020-02-11 22:47:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325429",2020-02-11 22:48:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325430",2020-02-11 22:49:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325431",2020-02-11 22:50:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325432",2020-02-11 22:51:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325433",2020-02-11 22:52:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325434",2020-02-11 22:53:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325435",2020-02-11 22:54:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325436",2020-02-11 22:55:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325437",2020-02-11 22:56:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325438",2020-02-11 22:57:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325439",2020-02-11 22:58:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325440",2020-02-11 22:59:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325441",2020-02-11 23:00:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325442",2020-02-11 23:01:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325443",2020-02-11 23:02:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325444",2020-02-11 23:03:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325445",2020-02-11 23:04:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325446",2020-02-11 23:05:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325447",2020-02-11 23:06:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325448",2020-02-11 23:07:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325449",2020-02-11 23:08:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325450",2020-02-11 23:09:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325451",2020-02-11 23:10:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325452",2020-02-11 23:11:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325453",2020-02-11 23:12:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325454",2020-02-11 23:13:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325455",2020-02-11 23:14:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325456",2020-02-11 23:15:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325457",2020-02-11 23:16:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325458",2020-02-11 23:17:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325459",2020-02-11 23:18:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325460",2020-02-11 23:19:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325461",2020-02-11 23:20:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325462",2020-02-11 23:21:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325463",2020-02-11 23:22:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325464",2020-02-11 23:23:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325465",2020-02-11 23:24:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325466",2020-02-11 23:25:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325467",2020-02-11 23:26:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325468",2020-02-11 23:27:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325469",2020-02-11 23:28:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325470",2020-02-11 23:29:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325471",2020-02-11 23:30:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325472",2020-02-11 23:31:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325473",2020-02-11 23:32:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325474",2020-02-11 23:33:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325475",2020-02-11 23:34:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325476",2020-02-11 23:35:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325477",2020-02-11 23:36:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325478",2020-02-11 23:37:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325479",2020-02-11 23:38:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325480",2020-02-11 23:39:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325481",2020-02-11 23:40:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325482",2020-02-11 23:41:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325483",2020-02-11 23:42:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325484",2020-02-11 23:43:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325485",2020-02-11 23:44:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325486",2020-02-11 23:45:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325487",2020-02-11 23:46:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325488",2020-02-11 23:47:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325489",2020-02-11 23:48:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325490",2020-02-11 23:49:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325491",2020-02-11 23:50:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325492",2020-02-11 23:51:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325493",2020-02-11 23:52:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325494",2020-02-11 23:53:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325495",2020-02-11 23:54:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325496",2020-02-11 23:55:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325497",2020-02-11 23:56:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325498",2020-02-11 23:57:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325499",2020-02-11 23:58:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325500",2020-02-11 23:59:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325501",2020-02-12 00:00:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325502",2020-02-12 00:01:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325503",2020-02-12 00:02:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325504",2020-02-12 00:03:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325505",2020-02-12 00:04:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325506",2020-02-12 00:05:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325507",2020-02-12 00:06:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325508",2020-02-12 00:07:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325509",2020-02-12 00:08:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325510",2020-02-12 00:09:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325511",2020-02-12 00:10:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325512",2020-02-12 00:11:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325513",2020-02-12 00:12:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325514",2020-02-12 00:13:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325515",2020-02-12 00:14:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325516",2020-02-12 00:15:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325517",2020-02-12 00:16:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325518",2020-02-12 00:17:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325519",2020-02-12 00:18:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325520",2020-02-12 00:19:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325521",2020-02-12 00:20:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"325522",2020-02-12 00:21:00,1.94667,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.34713,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"325523",2020-02-12 00:22:00,2.49939,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.35154,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"325524",2020-02-12 00:23:00,2.64056,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.34776,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"325525",2020-02-12 00:24:00,2.50296,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.34587,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"325526",2020-02-12 00:25:00,2.43198,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.34587,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"325527",2020-02-12 00:26:00,2.7947,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.34587,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"325528",2020-02-12 00:27:00,3.35852,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.34524,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"325529",2020-02-12 00:28:00,3.62289,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.31689,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0
"325530",2020-02-12 00:29:00,3.73361,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.31626,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0
"325531",2020-02-12 00:30:00,3.57389,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.33138,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0
"325532",2020-02-12 00:31:00,3.75729,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.32697,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0
"325533",2020-02-12 00:32:00,3.53575,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.32697,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325534",2020-02-12 00:33:00,3.53638,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.32697,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325535",2020-02-12 00:34:00,3.58732,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.3213,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325536",2020-02-12 00:35:00,3.29941,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.3213,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325537",2020-02-12 00:36:00,2.86443,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.33264,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325538",2020-02-12 00:37:00,2.86086,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325539",2020-02-12 00:38:00,2.63671,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.32067,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325540",2020-02-12 00:39:00,2.67497,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.32067,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325541",2020-02-12 00:40:00,2.52716,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.315,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325542",2020-02-12 00:41:00,2.51136,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.31941,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"325543",2020-02-12 00:42:00,2.48873,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.31122,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"325544",2020-02-12 00:43:00,2.45277,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.32067,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"325545",2020-02-12 00:44:00,2.42587,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.32067,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"325546",2020-02-12 00:45:00,2.32601,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.32067,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"325547",2020-02-12 00:46:00,2.29709,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.32634,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"325548",2020-02-12 00:47:00,1.73103,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.5,0.32067,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"325549",2020-02-12 00:48:00,1.61277,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.5,0.35217,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325550",2020-02-12 00:49:00,1.26914,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.5,0.35028,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325551",2020-02-12 00:50:00,1.07271,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.3402,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325552",2020-02-12 00:51:00,1.11013,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.34335,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325553",2020-02-12 00:52:00,1.34171,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.3402,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325554",2020-02-12 00:53:00,2.05681,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.33957,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325555",2020-02-12 00:54:00,1.55814,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.76104,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325556",2020-02-12 00:55:00,5.56614,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.81774,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325557",2020-02-12 00:56:00,6.95437,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.84357,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325558",2020-02-12 00:57:00,7.45251,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.86814,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325559",2020-02-12 00:58:00,7.79374,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.85617,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"325560",2020-02-12 00:59:00,6.32908,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.89397,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"325561",2020-02-12 01:00:00,5.37852,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.90657,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"325562",2020-02-12 01:01:00,5.03874,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.91224,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"325563",2020-02-12 01:02:00,5.0582,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.89397,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325564",2020-02-12 01:03:00,5.03403,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.89964,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325565",2020-02-12 01:04:00,4.88853,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.90972,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325566",2020-02-12 01:05:00,4.73839,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.91224,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325567",2020-02-12 01:06:00,4.37214,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.91224,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325568",2020-02-12 01:07:00,4.77862,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.91791,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325569",2020-02-12 01:08:00,4.82965,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.9135,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325570",2020-02-12 01:09:00,4.67506,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.92421,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325571",2020-02-12 01:10:00,4.54753,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.93177,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"325572",2020-02-12 01:11:00,4.36449,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.93744,0,0,0,0,0,1,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0
"325573",2020-02-12 01:12:00,4.13766,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2,0.93744,0,0,0,0,0,1,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0
"325574",2020-02-12 01:13:00,4.32982,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.93744,0,0,0,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"325575",2020-02-12 01:14:00,4.29254,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.92799,0,0,0,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"325576",2020-02-12 01:15:00,4.38055,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.93681,0,0,0,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"325577",2020-02-12 01:16:00,4.43249,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.96138,0,0,0,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"325578",2020-02-12 01:17:00,4.12026,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.9324,0,0,0,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"325579",2020-02-12 01:18:00,4.06916,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.9702,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"325580",2020-02-12 01:19:00,4.26332,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.96327,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"325581",2020-02-12 01:20:00,3.99213,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.97524,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"325582",2020-02-12 01:21:00,3.45468,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.97587,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"325583",2020-02-12 01:22:00,3.72374,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.98721,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"325584",2020-02-12 01:23:00,4.6031,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.96894,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"325585",2020-02-12 01:24:00,5.00114,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.96327,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"325586",2020-02-12 01:25:00,5.24466,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.97146,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"325587",2020-02-12 01:26:00,5.48538,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.96327,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"325588",2020-02-12 01:27:00,5.83734,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.97524,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"325589",2020-02-12 01:28:00,5.4842,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.94626,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325590",2020-02-12 01:29:00,5.48035,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.95697,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325591",2020-02-12 01:30:00,5.84132,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.95823,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325592",2020-02-12 01:31:00,5.93054,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.95823,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325593",2020-02-12 01:32:00,5.95847,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.96327,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325594",2020-02-12 01:33:00,5.70583,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.96831,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325595",2020-02-12 01:34:00,4.86654,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.96453,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325596",2020-02-12 01:35:00,4.31044,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.96957,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325597",2020-02-12 01:36:00,4.1479,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.97587,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325598",2020-02-12 01:37:00,3.97825,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.9828,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325599",2020-02-12 01:38:00,3.8156,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.34335,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325600",2020-02-12 01:39:00,2.42801,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.33894,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325601",2020-02-12 01:40:00,2.59987,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.33957,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325602",2020-02-12 01:41:00,2.41637,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.3339,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325603",2020-02-12 01:42:00,2.08211,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.3339,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"325604",2020-02-12 01:43:00,1.72773,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.1,0.34587,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325605",2020-02-12 01:44:00,1.49757,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.33957,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325606",2020-02-12 01:45:00,1.44215,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.33516,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325607",2020-02-12 01:46:00,1.21501,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.33327,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325608",2020-02-12 01:47:00,1.06035,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.3213,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325609",2020-02-12 01:48:00,1.47155,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.33957,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325610",2020-02-12 01:49:00,1.09824,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.3402,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325611",2020-02-12 01:50:00,1.00178,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.33957,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325612",2020-02-12 01:51:00,1.29069,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.3402,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325613",2020-02-12 01:52:00,2.09137,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.33957,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325614",2020-02-12 01:53:00,1.91226,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.33957,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325615",2020-02-12 01:54:00,2.08719,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.33894,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325616",2020-02-12 01:55:00,2.41889,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.3339,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325617",2020-02-12 01:56:00,2.41114,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.33327,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325618",2020-02-12 01:57:00,1.95359,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.33327,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325619",2020-02-12 01:58:00,1.74629,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.31437,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325620",2020-02-12 01:59:00,1.70672,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.2,0.31689,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325621",2020-02-12 02:00:00,1.7244,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.32067,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325622",2020-02-12 02:01:00,1.61519,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.31941,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325623",2020-02-12 02:02:00,1.44478,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.3,0.32004,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325624",2020-02-12 02:03:00,1.31831,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.4,0.31374,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325625",2020-02-12 02:04:00,1.24843,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.5,0.31941,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325626",2020-02-12 02:05:00,1.1949,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,2.5,0.32004,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325627",2020-02-12 02:06:00,0.988869,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.5,0.31374,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325628",2020-02-12 02:07:00,1.11404,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.6,0.31437,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325629",2020-02-12 02:08:00,1.04054,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.34461,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325630",2020-02-12 02:09:00,1.0324,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.6,0.33516,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325631",2020-02-12 02:10:00,0.999631,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.32886,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325632",2020-02-12 02:11:00,0.975758,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.33327,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325633",2020-02-12 02:12:00,0.954218,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.34461,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"325634",2020-02-12 02:13:00,0.932085,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.33957,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"325635",2020-02-12 02:14:00,0.921812,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.34524,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"325636",2020-02-12 02:15:00,0.785639,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.33957,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"325637",2020-02-12 02:16:00,0.776619,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.33957,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"325638",2020-02-12 02:17:00,0.758271,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.34524,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"325639",2020-02-12 02:18:00,0.826223,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.3591,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325640",2020-02-12 02:19:00,0.691771,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.36477,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325641",2020-02-12 02:20:00,0.593852,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.36477,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325642",2020-02-12 02:21:00,0.706973,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.36414,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325643",2020-02-12 02:22:00,3.81545,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.35784,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325644",2020-02-12 02:23:00,7.17305,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.35847,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325645",2020-02-12 02:24:00,6.68507,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.35784,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325646",2020-02-12 02:25:00,4.48139,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.36981,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325647",2020-02-12 02:26:00,3.6391,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.3528,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325648",2020-02-12 02:27:00,3.38426,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.35658,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"325649",2020-02-12 02:28:00,3.36799,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.33957,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325650",2020-02-12 02:29:00,3.83661,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.3339,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325651",2020-02-12 02:30:00,3.92916,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.2,0.33327,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325652",2020-02-12 02:31:00,3.93084,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.33264,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325653",2020-02-12 02:32:00,3.8131,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.2,0.33768,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325654",2020-02-12 02:33:00,3.34277,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.3339,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325655",2020-02-12 02:34:00,3.05145,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.33453,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325656",2020-02-12 02:35:00,2.33922,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.32886,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325657",2020-02-12 02:36:00,2.0653,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.33012,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325658",2020-02-12 02:37:00,1.92618,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.33894,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325659",2020-02-12 02:38:00,1.83424,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.33453,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325660",2020-02-12 02:39:00,1.77682,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.33264,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325661",2020-02-12 02:40:00,1.5258,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.30807,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325662",2020-02-12 02:41:00,1.74764,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.2,0.31437,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"325663",2020-02-12 02:42:00,1.52019,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.2,0.32067,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"325664",2020-02-12 02:43:00,1.45753,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.3087,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"325665",2020-02-12 02:44:00,1.37052,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.31437,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"325666",2020-02-12 02:45:00,1.43037,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.32004,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"325667",2020-02-12 02:46:00,1.09241,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.30807,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"325668",2020-02-12 02:47:00,1.27158,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.2,0.34587,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"325669",2020-02-12 02:48:00,1.71318,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.34776,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325670",2020-02-12 02:49:00,1.19544,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.34083,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325671",2020-02-12 02:50:00,1.12294,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.33453,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325672",2020-02-12 02:51:00,1.56169,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.33957,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325673",2020-02-12 02:52:00,2.06129,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.34461,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"325674",2020-02-12 02:53:00,1.77149,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.33957,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"325675",2020-02-12 02:54:00,2.14267,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.3339,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"325676",2020-02-12 02:55:00,2.68675,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.3339,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"325677",2020-02-12 02:56:00,3.14274,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.33264,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"325678",2020-02-12 02:57:00,3.44571,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.315,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"325679",2020-02-12 02:58:00,3.65872,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.31437,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325680",2020-02-12 02:59:00,3.73922,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.30807,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325681",2020-02-12 03:00:00,3.84572,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.32004,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325682",2020-02-12 03:01:00,3.46931,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.31752,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
