"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"325683",2020-02-12 03:02:00,3.41312,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,0.31437,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325684",2020-02-12 03:03:00,3.42121,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.31437,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325685",2020-02-12 03:04:00,2.87168,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.315,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325686",2020-02-12 03:05:00,2.4024,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.31752,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325687",2020-02-12 03:06:00,2.10227,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.31437,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325688",2020-02-12 03:07:00,1.902,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.31437,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325689",2020-02-12 03:08:00,1.79961,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.315,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325690",2020-02-12 03:09:00,1.73654,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.6,0.30807,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325691",2020-02-12 03:10:00,1.66805,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.6,0.31437,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325692",2020-02-12 03:11:00,1.5581,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.6,0.31185,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"325693",2020-02-12 03:12:00,1.37243,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.5,0.31941,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"325694",2020-02-12 03:13:00,1.40096,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.4,0.32445,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"325695",2020-02-12 03:14:00,1.3835,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.5,0.31941,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"325696",2020-02-12 03:15:00,1.36236,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.4,0.32004,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"325697",2020-02-12 03:16:00,1.2184,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.5,0.31941,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"325698",2020-02-12 03:17:00,1.47309,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.4,0.35784,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"325699",2020-02-12 03:18:00,1.29089,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.4,0.35154,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325700",2020-02-12 03:19:00,1.03027,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.4,0.33327,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325701",2020-02-12 03:20:00,1.06571,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.3,0.33957,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325702",2020-02-12 03:21:00,2.09772,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.3,0.34713,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325703",2020-02-12 03:22:00,2.03422,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.3,0.3339,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325704",2020-02-12 03:23:00,1.68191,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.2,0.33894,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325705",2020-02-12 03:24:00,1.98743,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.2,0.33957,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325706",2020-02-12 03:25:00,2.56208,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.35658,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325707",2020-02-12 03:26:00,2.9462,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.35469,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325708",2020-02-12 03:27:00,2.86686,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.32067,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"325709",2020-02-12 03:28:00,3.19307,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.315,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325710",2020-02-12 03:29:00,2.80952,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.5355,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325711",2020-02-12 03:30:00,2.8321,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.5796,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325712",2020-02-12 03:31:00,2.67362,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.4473,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325713",2020-02-12 03:32:00,2.4469,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.41454,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325714",2020-02-12 03:33:00,2.2686,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.32004,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325715",2020-02-12 03:34:00,2.00549,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.31374,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325716",2020-02-12 03:35:00,1.9278,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.33453,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325717",2020-02-12 03:36:00,1.74285,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.34461,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325718",2020-02-12 03:37:00,1.47739,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.34524,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325719",2020-02-12 03:38:00,1.43031,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.35154,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325720",2020-02-12 03:39:00,1.62178,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.6,0.34524,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325721",2020-02-12 03:40:00,1.22698,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.5,0.34398,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325722",2020-02-12 03:41:00,1.15141,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.6,0.34524,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"325723",2020-02-12 03:42:00,1.06873,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.5,0.34587,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"325724",2020-02-12 03:43:00,1.00544,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.5,0.3465,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"325725",2020-02-12 03:44:00,0.917794,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.5,0.3465,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"325726",2020-02-12 03:45:00,0.961617,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.5,0.35721,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"325727",2020-02-12 03:46:00,0.85828,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.6,0.3402,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"325728",2020-02-12 03:47:00,1.08784,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.6,0.37422,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325729",2020-02-12 03:48:00,0.989392,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.37737,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325730",2020-02-12 03:49:00,0.741757,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.37737,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325731",2020-02-12 03:50:00,0.738986,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.37044,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325732",2020-02-12 03:51:00,1.32846,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.37548,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325733",2020-02-12 03:52:00,1.73649,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.37044,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325734",2020-02-12 03:53:00,1.70871,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.35973,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325735",2020-02-12 03:54:00,1.73433,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.8,0.37611,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325736",2020-02-12 03:55:00,2.00503,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.3591,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325737",2020-02-12 03:56:00,1.66605,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.36414,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"325738",2020-02-12 03:57:00,1.67955,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.34335,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325739",2020-02-12 03:58:00,1.65238,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.34083,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325740",2020-02-12 03:59:00,1.61723,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.33957,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325741",2020-02-12 04:00:00,1.56206,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.34524,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325742",2020-02-12 04:01:00,1.74891,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33957,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325743",2020-02-12 04:02:00,4.60311,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33957,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325744",2020-02-12 04:03:00,6.57369,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.3402,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325745",2020-02-12 04:04:00,5.58814,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33327,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325746",2020-02-12 04:05:00,3.24361,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33579,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325747",2020-02-12 04:06:00,1.89956,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.34146,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325748",2020-02-12 04:07:00,1.50575,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33579,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325749",2020-02-12 04:08:00,1.59881,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33894,0,0,1,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325750",2020-02-12 04:09:00,1.71931,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33894,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325751",2020-02-12 04:10:00,1.71416,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.33327,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325752",2020-02-12 04:11:00,1.44962,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.33957,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"325753",2020-02-12 04:12:00,1.74222,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.34524,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"325754",2020-02-12 04:13:00,1.78149,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33642,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"325755",2020-02-12 04:14:00,1.58578,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33894,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"325756",2020-02-12 04:15:00,1.19,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33327,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"325757",2020-02-12 04:16:00,1.40869,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.3339,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"325758",2020-02-12 04:17:00,1.73173,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.36414,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325759",2020-02-12 04:18:00,1.09221,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.36477,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325760",2020-02-12 04:19:00,1.20489,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.35847,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325761",2020-02-12 04:20:00,1.35359,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.36225,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325762",2020-02-12 04:21:00,2.33675,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.35784,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325763",2020-02-12 04:22:00,2.36835,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.3528,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325764",2020-02-12 04:23:00,1.98475,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.35847,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325765",2020-02-12 04:24:00,2.34647,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.35847,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325766",2020-02-12 04:25:00,2.97762,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.2,0.35217,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"325767",2020-02-12 04:26:00,3.42754,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.3465,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"325768",2020-02-12 04:27:00,3.64148,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.34209,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325769",2020-02-12 04:28:00,3.54009,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.31563,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325770",2020-02-12 04:29:00,3.94396,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.31437,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325771",2020-02-12 04:30:00,3.8303,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.32004,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325772",2020-02-12 04:31:00,3.66084,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.31437,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325773",2020-02-12 04:32:00,3.62904,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.32004,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325774",2020-02-12 04:33:00,3.39378,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.31437,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325775",2020-02-12 04:34:00,2.63348,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.31374,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325776",2020-02-12 04:35:00,2.22773,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.1,0.31437,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325777",2020-02-12 04:36:00,2.04218,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.31122,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325778",2020-02-12 04:37:00,1.97248,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.31437,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325779",2020-02-12 04:38:00,2.24511,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.31437,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325780",2020-02-12 04:39:00,1.79851,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.3087,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325781",2020-02-12 04:40:00,1.50296,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.3087,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"325782",2020-02-12 04:41:00,1.58725,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.32067,0,0,0,0,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325783",2020-02-12 04:42:00,1.70822,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.315,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325784",2020-02-12 04:43:00,1.49441,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.315,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325785",2020-02-12 04:44:00,1.49242,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.3087,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325786",2020-02-12 04:45:00,1.12312,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.31437,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"325787",2020-02-12 04:46:00,1.45933,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.32697,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"325788",2020-02-12 04:47:00,1.56712,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.34587,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325789",2020-02-12 04:48:00,1.1285,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.35154,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325790",2020-02-12 04:49:00,1.19844,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.33705,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325791",2020-02-12 04:50:00,1.25278,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2,0.33957,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325792",2020-02-12 04:51:00,2.31008,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.33705,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325793",2020-02-12 04:52:00,1.90233,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.35217,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"325794",2020-02-12 04:53:00,2.18355,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.35532,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"325795",2020-02-12 04:54:00,2.55419,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2,0.3465,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"325796",2020-02-12 04:55:00,3.32975,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.33957,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"325797",2020-02-12 04:56:00,3.28875,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.33957,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"325798",2020-02-12 04:57:00,3.69614,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.33894,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"325799",2020-02-12 04:58:00,4.26832,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.33453,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"325800",2020-02-12 04:59:00,4.27116,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.34461,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"325801",2020-02-12 05:00:00,4.51448,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.69993,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"325802",2020-02-12 05:01:00,4.25548,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.61173,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"325803",2020-02-12 05:02:00,4.49288,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.56637,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325804",2020-02-12 05:03:00,4.35302,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.5418,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325805",2020-02-12 05:04:00,3.61486,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.52857,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325806",2020-02-12 05:05:00,3.72167,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.5166,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325807",2020-02-12 05:06:00,3.57259,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.52227,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325808",2020-02-12 05:07:00,3.79734,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.5103,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325809",2020-02-12 05:08:00,2.81611,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.50967,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325810",2020-02-12 05:09:00,2.23707,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.50904,1,0,0,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325811",2020-02-12 05:10:00,2.3563,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.5166,1,0,0,0,0,1,0,1,1,0,0,1,1,0,0,1,0,1,1,1,1
"325812",2020-02-12 05:11:00,2.22552,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.5166,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"325813",2020-02-12 05:12:00,2.10754,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.49707,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"325814",2020-02-12 05:13:00,2.32119,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.50274,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"325815",2020-02-12 05:14:00,2.34347,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.49707,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"325816",2020-02-12 05:15:00,2.17993,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.52227,1,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"325817",2020-02-12 05:16:00,2.19979,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.4977,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"325818",2020-02-12 05:17:00,2.12304,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.50904,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"325819",2020-02-12 05:18:00,1.91669,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.4977,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"325820",2020-02-12 05:19:00,1.84995,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.4977,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"325821",2020-02-12 05:20:00,1.75327,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.4977,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"325822",2020-02-12 05:21:00,1.86841,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.50085,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"325823",2020-02-12 05:22:00,1.8604,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.50967,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"325824",2020-02-12 05:23:00,1.57494,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.8,0.50904,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"325825",2020-02-12 05:24:00,1.69888,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.51219,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"325826",2020-02-12 05:25:00,1.79214,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.50967,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"325827",2020-02-12 05:26:00,1.78964,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.50337,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"325828",2020-02-12 05:27:00,2.04189,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2,0.50274,0,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"325829",2020-02-12 05:28:00,1.91505,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,1.9,0.50274,0,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"325830",2020-02-12 05:29:00,1.93835,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2,0.49644,0,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"325831",2020-02-12 05:30:00,1.23204,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2,0.51723,0,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"325832",2020-02-12 05:31:00,1.67465,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2,0.51597,0,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"325833",2020-02-12 05:32:00,1.67801,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.51597,0,0,1,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325834",2020-02-12 05:33:00,1.59019,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2,0.51156,0,0,1,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325835",2020-02-12 05:34:00,1.63785,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.51597,0,0,1,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325836",2020-02-12 05:35:00,1.4599,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2,0.50967,0,0,1,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325837",2020-02-12 05:36:00,1.68576,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2,0.51534,0,0,1,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325838",2020-02-12 05:37:00,1.41221,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.50967,0,0,1,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325839",2020-02-12 05:38:00,1.39365,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.2,0.51471,0,0,1,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325840",2020-02-12 05:39:00,1.5153,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.50841,0,0,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325841",2020-02-12 05:40:00,1.62862,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.50778,1,0,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"325842",2020-02-12 05:41:00,4.84409,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.52164,1,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"325843",2020-02-12 05:42:00,6.64021,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.51597,1,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"325844",2020-02-12 05:43:00,6.32384,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.51471,1,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"325845",2020-02-12 05:44:00,4.96502,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.51219,1,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"325846",2020-02-12 05:45:00,3.47884,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.50967,1,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"325847",2020-02-12 05:46:00,3.42064,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.52164,1,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"325848",2020-02-12 05:47:00,3.20801,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.52164,1,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"325849",2020-02-12 05:48:00,2.94561,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.51534,1,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"325850",2020-02-12 05:49:00,2.91319,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,21.5,2.1,0.52794,1,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"325851",2020-02-12 05:50:00,2.75538,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2,0.51534,0,0,0,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"325852",2020-02-12 05:51:00,2.85003,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.53298,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,1
"325853",2020-02-12 05:52:00,2.81787,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.52164,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"325854",2020-02-12 05:53:00,2.83427,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.51408,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"325855",2020-02-12 05:54:00,2.85767,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.51534,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"325856",2020-02-12 05:55:00,3.13703,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.52101,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"325857",2020-02-12 05:56:00,3.50591,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.3,0.51471,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,1
"325858",2020-02-12 05:57:00,3.54215,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.50652,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,1
"325859",2020-02-12 05:58:00,3.4279,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.50841,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,1
"325860",2020-02-12 05:59:00,3.3595,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.50841,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,1
"325861",2020-02-12 06:00:00,3.36465,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.50274,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,0,0,0,0,0,1
"325862",2020-02-12 06:01:00,3.60391,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.49077,0,1,1,0,0,1,0,0,1,1,1,1,0,1,0,0,0,0,0,0,1
"325863",2020-02-12 06:02:00,3.21942,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.49077,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,1
"325864",2020-02-12 06:03:00,3.12261,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.49266,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,1
"325865",2020-02-12 06:04:00,2.82718,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.49581,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,1
"325866",2020-02-12 06:05:00,2.69856,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.48384,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,1
"325867",2020-02-12 06:06:00,2.57554,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.47754,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,1
"325868",2020-02-12 06:07:00,2.53171,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.4788,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,1
"325869",2020-02-12 06:08:00,2.06913,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.47313,0,0,1,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,1
"325870",2020-02-12 06:09:00,2.34629,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.47754,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,1
"325871",2020-02-12 06:10:00,2.5387,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.50589,1,0,0,0,0,1,0,1,1,1,1,1,1,0,0,0,0,1,1,1,1
"325872",2020-02-12 06:11:00,2.35542,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.50337,1,0,0,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"325873",2020-02-12 06:12:00,2.35463,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.50904,1,0,0,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"325874",2020-02-12 06:13:00,2.26025,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.2,0.50841,1,0,0,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"325875",2020-02-12 06:14:00,2.6474,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.50274,1,0,0,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"325876",2020-02-12 06:15:00,2.53032,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.504,1,0,0,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"325877",2020-02-12 06:16:00,2.58798,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,22,21.5,2.1,0.50337,1,0,0,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"325878",2020-02-12 06:17:00,2.12615,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2,0.4977,1,0,0,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"325879",2020-02-12 06:18:00,2.9979,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.1,0.50274,1,0,0,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"325880",2020-02-12 06:19:00,3.18738,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.1,0.50337,1,0,0,1,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"325881",2020-02-12 06:20:00,3.33781,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.1,0.49077,0,0,0,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"325882",2020-02-12 06:21:00,3.48046,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.1,0.50211,0,0,1,1,0,0,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"325883",2020-02-12 06:22:00,3.48563,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.1,0.49707,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"325884",2020-02-12 06:23:00,3.27507,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.3,0.4977,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"325885",2020-02-12 06:24:00,3.75445,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.3,0.50274,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"325886",2020-02-12 06:25:00,3.80803,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.3,0.49014,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"325887",2020-02-12 06:26:00,3.77739,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.4,0.49014,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"325888",2020-02-12 06:27:00,3.92732,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.4,0.4788,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"325889",2020-02-12 06:28:00,3.65496,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.3,0.4599,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"325890",2020-02-12 06:29:00,3.41617,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.3,0.46431,0,1,1,1,0,1,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"325891",2020-02-12 06:30:00,3.52912,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.4,0.45927,0,1,1,1,0,1,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"325892",2020-02-12 06:31:00,3.21715,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.4,0.45864,0,1,1,1,0,1,1,1,0,0,0,0,0,1,0,1,0,0,0,0,0
"325893",2020-02-12 06:32:00,2.58033,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.3,0.45864,0,1,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"325894",2020-02-12 06:33:00,2.86607,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.3,0.45297,0,1,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"325895",2020-02-12 06:34:00,2.63932,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.4,0.45297,0,1,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"325896",2020-02-12 06:35:00,2.65233,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.4,0.4473,0,1,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"325897",2020-02-12 06:36:00,2.45602,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.4,0.45297,0,1,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"325898",2020-02-12 06:37:00,2.43878,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.4,0.45864,0,1,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"325899",2020-02-12 06:38:00,2.32139,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.5,0.4473,0,1,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"325900",2020-02-12 06:39:00,2.07197,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.5,0.4473,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"325901",2020-02-12 06:40:00,2.07455,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.5,0.49203,1,1,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"325902",2020-02-12 06:41:00,2.13919,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.5,0.49077,1,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"325903",2020-02-12 06:42:00,1.85529,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.6,0.47817,1,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"325904",2020-02-12 06:43:00,2.02474,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.47754,1,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"325905",2020-02-12 06:44:00,2.48743,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.47187,1,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"325906",2020-02-12 06:45:00,2.35408,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.51597,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"325907",2020-02-12 06:46:00,2.10637,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.47817,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325908",2020-02-12 06:47:00,2.53392,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.4788,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325909",2020-02-12 06:48:00,2.69188,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.48384,1,1,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"325910",2020-02-12 06:49:00,2.57963,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.7,0.49644,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"325911",2020-02-12 06:50:00,2.65813,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.48321,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"325912",2020-02-12 06:51:00,2.85872,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.49014,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"325913",2020-02-12 06:52:00,2.67099,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.49581,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"325914",2020-02-12 06:53:00,2.54274,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.48447,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"325915",2020-02-12 06:54:00,2.53071,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.47817,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"325916",2020-02-12 06:55:00,2.46647,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.48006,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"325917",2020-02-12 06:56:00,2.32697,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.47628,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"325918",2020-02-12 06:57:00,2.18132,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.47187,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"325919",2020-02-12 06:58:00,2.28433,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.46998,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"325920",2020-02-12 06:59:00,1.94018,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.46116,0,1,1,0,1,1,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0
"325921",2020-02-12 07:00:00,1.83222,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.48951,0,1,1,0,1,1,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0
"325922",2020-02-12 07:01:00,1.74349,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.46872,0,0,1,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325923",2020-02-12 07:02:00,1.67484,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.45927,0,0,1,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325924",2020-02-12 07:03:00,1.60343,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.4536,0,0,1,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325925",2020-02-12 07:04:00,1.86486,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.46053,0,0,1,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325926",2020-02-12 07:05:00,1.23455,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.45297,0,0,1,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325927",2020-02-12 07:06:00,1.36376,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.45927,0,0,1,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325928",2020-02-12 07:07:00,1.38711,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.45927,0,0,1,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325929",2020-02-12 07:08:00,1.38312,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.45297,0,0,0,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325930",2020-02-12 07:09:00,1.35994,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.45864,0,0,0,0,1,1,0,0,0,0,0,1,0,1,1,0,0,0,0,1,0
"325931",2020-02-12 07:10:00,1.29112,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.49014,1,0,0,0,1,0,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"325932",2020-02-12 07:11:00,1.1895,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.48384,1,0,0,0,1,0,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"325933",2020-02-12 07:12:00,1.2184,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.47817,1,0,0,0,1,0,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"325934",2020-02-12 07:13:00,1.19371,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.48384,1,0,0,0,1,0,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"325935",2020-02-12 07:14:00,1.51952,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.47187,1,0,0,0,1,0,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"325936",2020-02-12 07:15:00,1.58801,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.48384,1,0,0,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"325937",2020-02-12 07:16:00,1.5945,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.47817,1,0,0,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"325938",2020-02-12 07:17:00,1.48687,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.47817,1,0,0,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"325939",2020-02-12 07:18:00,1.35514,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.47817,1,0,0,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"325940",2020-02-12 07:19:00,1.42897,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.48447,1,0,0,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"325941",2020-02-12 07:20:00,1.62465,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.47187,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,1
"325942",2020-02-12 07:21:00,4.92414,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.2,0.47817,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"325943",2020-02-12 07:22:00,6.99841,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.47817,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"325944",2020-02-12 07:23:00,6.74317,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.47754,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"325945",2020-02-12 07:24:00,5.75409,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.2,0.47187,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"325946",2020-02-12 07:25:00,4.47958,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.2,0.4599,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"325947",2020-02-12 07:26:00,3.96924,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.46557,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"325948",2020-02-12 07:27:00,3.82956,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.4599,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"325949",2020-02-12 07:28:00,3.57794,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.46431,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"325950",2020-02-12 07:29:00,3.30288,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.45423,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,1
"325951",2020-02-12 07:30:00,3.3638,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.4725,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,1
"325952",2020-02-12 07:31:00,3.2268,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.47754,0,0,1,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325953",2020-02-12 07:32:00,3.07575,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.47187,0,0,1,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325954",2020-02-12 07:33:00,3.06933,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.47502,0,0,1,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325955",2020-02-12 07:34:00,2.74218,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.47754,0,0,1,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325956",2020-02-12 07:35:00,2.66495,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3.1,0.46557,0,0,1,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325957",2020-02-12 07:36:00,2.47461,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.47124,0,0,1,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325958",2020-02-12 07:37:00,2.55532,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,0.46557,0,0,1,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325959",2020-02-12 07:38:00,2.55933,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,3,1.56177,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325960",2020-02-12 07:39:00,2.27956,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.45927,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0,1
"325961",2020-02-12 07:40:00,2.27684,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.49392,1,0,0,0,1,0,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"325962",2020-02-12 07:41:00,2.04101,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.4914,1,0,0,0,1,0,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"325963",2020-02-12 07:42:00,2.2448,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.51849,1,0,0,0,1,0,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"325964",2020-02-12 07:43:00,2.24377,14,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.49644,1,0,0,0,1,0,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"325965",2020-02-12 07:44:00,2.71468,14,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,1.86984,1,0,0,0,1,0,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"325966",2020-02-12 07:45:00,2.77738,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.49707,1,0,0,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"325967",2020-02-12 07:46:00,2.67645,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.48447,1,0,0,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"325968",2020-02-12 07:47:00,3.09464,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.49014,1,0,0,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"325969",2020-02-12 07:48:00,3.37031,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.48384,1,0,0,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"325970",2020-02-12 07:49:00,3.56064,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.48447,1,0,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"325971",2020-02-12 07:50:00,3.69248,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.47124,0,0,1,1,0,0,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"325972",2020-02-12 07:51:00,3.64499,18,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.47691,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"325973",2020-02-12 07:52:00,3.86201,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.47124,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"325974",2020-02-12 07:53:00,3.53164,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.59157,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"325975",2020-02-12 07:54:00,3.75697,18,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.62244,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"325976",2020-02-12 07:55:00,3.66449,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.59031,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"325977",2020-02-12 07:56:00,3.93448,18,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.57897,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"325978",2020-02-12 07:57:00,3.58705,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.58464,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"325979",2020-02-12 07:58:00,3.52083,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.58149,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"325980",2020-02-12 07:59:00,3.26743,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.47502,0,1,1,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"325981",2020-02-12 08:00:00,3.17337,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.8,0.63378,0,1,1,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"325982",2020-02-12 08:01:00,3.03956,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.63504,0,1,1,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325983",2020-02-12 08:02:00,2.89419,14,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.74844,0,1,1,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325984",2020-02-12 08:03:00,2.6979,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.76797,0,1,1,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325985",2020-02-12 08:04:00,2.50268,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.65394,0,1,1,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325986",2020-02-12 08:05:00,2.18174,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.60921,0,1,1,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325987",2020-02-12 08:06:00,2.43946,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.51471,0,1,1,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325988",2020-02-12 08:07:00,2.38063,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,22,21.5,2.9,0.49707,0,1,1,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325989",2020-02-12 08:08:00,2.25227,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.48699,0,1,0,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325990",2020-02-12 08:09:00,2.13664,18,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.53487,0,1,0,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"325991",2020-02-12 08:10:00,2.11423,20,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.50652,1,1,0,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"325992",2020-02-12 08:11:00,2.09707,22,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.48888,1,1,0,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"325993",2020-02-12 08:12:00,2.14846,24,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.48951,1,1,0,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"325994",2020-02-12 08:13:00,2.13752,26,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.2,0.45864,1,1,0,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"325995",2020-02-12 08:14:00,2.59527,29,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.5544,1,1,0,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"325996",2020-02-12 08:15:00,2.47834,32,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.54054,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"325997",2020-02-12 08:16:00,2.50075,35,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.5103,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"325998",2020-02-12 08:17:00,2.90121,39,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.37107,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"325999",2020-02-12 08:18:00,2.88636,42,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.35784,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"326000",2020-02-12 08:19:00,3.60551,45,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.3402,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"326001",2020-02-12 08:20:00,3.45168,48,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.315,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"326002",2020-02-12 08:21:00,3.47504,51,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.30744,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"326003",2020-02-12 08:22:00,3.50033,52,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.30807,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"326004",2020-02-12 08:23:00,3.62145,51,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.30807,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
