"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"326005",2020-02-12 08:24:00,3.75429,51,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.30177,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"326006",2020-02-12 08:25:00,3.79934,52,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.4,0.29484,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"326007",2020-02-12 08:26:00,4.02457,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.4,0.29484,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"326008",2020-02-12 08:27:00,3.84159,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.4,0.28854,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"326009",2020-02-12 08:28:00,3.91492,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.25893,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"326010",2020-02-12 08:29:00,3.44792,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.25641,1,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326011",2020-02-12 08:30:00,3.37809,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.6,0.25767,1,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326012",2020-02-12 08:31:00,3.02561,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.6,0.26712,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326013",2020-02-12 08:32:00,2.79583,52,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.6,0.26271,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326014",2020-02-12 08:33:00,2.78304,48,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.6,0.28728,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326015",2020-02-12 08:34:00,2.7868,48,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.6,0.30114,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326016",2020-02-12 08:35:00,2.30818,46,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.30114,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326017",2020-02-12 08:36:00,2.36708,47,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.29547,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326018",2020-02-12 08:37:00,2.72723,49,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.27657,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326019",2020-02-12 08:38:00,2.22337,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.23877,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326020",2020-02-12 08:39:00,2.36716,58,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.21987,1,0,1,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326021",2020-02-12 08:40:00,2.08509,63,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.19782,1,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"326022",2020-02-12 08:41:00,2.00669,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.19404,1,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"326023",2020-02-12 08:42:00,2.03239,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.19404,1,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"326024",2020-02-12 08:43:00,1.99072,61,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.21357,1,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"326025",2020-02-12 08:44:00,2.02389,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.25704,1,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"326026",2020-02-12 08:45:00,2.06598,50,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.6,0.30177,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"326027",2020-02-12 08:46:00,2.01122,43,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.34587,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"326028",2020-02-12 08:47:00,1.90348,38,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.8,0.35784,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"326029",2020-02-12 08:48:00,1.88137,40,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.9,0.36351,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"326030",2020-02-12 08:49:00,1.97927,43,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.31374,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"326031",2020-02-12 08:50:00,1.97485,52,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.26334,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"326032",2020-02-12 08:51:00,1.9093,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.2394,0,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"326033",2020-02-12 08:52:00,1.84095,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.9,0.23184,0,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"326034",2020-02-12 08:53:00,1.98166,62,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.8,0.2142,0,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"326035",2020-02-12 08:54:00,1.94543,63,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.8,0.20601,0,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"326036",2020-02-12 08:55:00,1.97304,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.8,0.16947,0,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"326037",2020-02-12 08:56:00,2.07384,75,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.12537,0,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"326038",2020-02-12 08:57:00,2.02075,81,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.09324,0,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"326039",2020-02-12 08:58:00,1.93329,84,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.08253,0,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"326040",2020-02-12 08:59:00,1.91194,81,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.09072,0,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"326041",2020-02-12 09:00:00,1.80739,79,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.12033,0,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"326042",2020-02-12 09:01:00,1.75438,73,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.15624,0,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"326043",2020-02-12 09:02:00,1.76614,65,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.1827,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"326044",2020-02-12 09:03:00,4.13689,61,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.8,0.20727,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"326045",2020-02-12 09:04:00,6.88283,58,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.8,0.21987,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"326046",2020-02-12 09:05:00,6.79808,57,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.8,0.22617,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"326047",2020-02-12 09:06:00,5.23515,53,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.9,0.25074,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"326048",2020-02-12 09:07:00,4.15473,52,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.25074,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"326049",2020-02-12 09:08:00,3.45915,54,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.24444,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"326050",2020-02-12 09:09:00,3.28616,61,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.21357,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"326051",2020-02-12 09:10:00,3.30499,71,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.16254,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"326052",2020-02-12 09:11:00,3.34895,79,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.09954,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"326053",2020-02-12 09:12:00,3.28925,87,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.0567,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"326054",2020-02-12 09:13:00,3.10959,91,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.03087,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"326055",2020-02-12 09:14:00,3.38494,96,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.01512,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"326056",2020-02-12 09:15:00,3.25465,99,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.00693,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"326057",2020-02-12 09:16:00,3.04083,103,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.01953,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"326058",2020-02-12 09:17:00,3.07762,106,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.03843,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"326059",2020-02-12 09:18:00,3.29988,109,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.05481,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"326060",2020-02-12 09:19:00,3.16008,110,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.9,-0.07056,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"326061",2020-02-12 09:20:00,3.05129,110,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.06867,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"326062",2020-02-12 09:21:00,3.15516,109,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.04599,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"326063",2020-02-12 09:22:00,3.16251,101,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.00441,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"326064",2020-02-12 09:23:00,3.09276,90,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.04977,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"326065",2020-02-12 09:24:00,3.20195,81,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.08064,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326066",2020-02-12 09:25:00,3.30104,79,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.10395,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326067",2020-02-12 09:26:00,3.3906,79,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.10647,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326068",2020-02-12 09:27:00,3.17062,79,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.08064,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326069",2020-02-12 09:28:00,3.25297,82,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.07497,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326070",2020-02-12 09:29:00,3.30105,89,0,16,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.06111,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326071",2020-02-12 09:30:00,3.35194,88,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.08127,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326072",2020-02-12 09:31:00,3.27246,84,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.09072,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326073",2020-02-12 09:32:00,3.2111,87,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.06363,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326074",2020-02-12 09:33:00,3.06762,93,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.03654,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326075",2020-02-12 09:34:00,2.93481,98,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.00126,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326076",2020-02-12 09:35:00,2.93148,103,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.0252,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326077",2020-02-12 09:36:00,2.76585,110,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.05166,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326078",2020-02-12 09:37:00,2.74463,113,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.06489,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326079",2020-02-12 09:38:00,2.7359,111,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.04599,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326080",2020-02-12 09:39:00,2.73595,104,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,-0.00693,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326081",2020-02-12 09:40:00,2.73139,91,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.05544,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326082",2020-02-12 09:41:00,2.48003,78,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4.2,0.12474,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326083",2020-02-12 09:42:00,2.68518,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4.2,0.18585,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,1
"326084",2020-02-12 09:43:00,2.65045,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4.2,0.25641,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326085",2020-02-12 09:44:00,2.70864,45,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.31374,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326086",2020-02-12 09:45:00,2.73913,44,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.29547,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326087",2020-02-12 09:46:00,2.79131,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.2394,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326088",2020-02-12 09:47:00,2.60976,73,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.13104,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326089",2020-02-12 09:48:00,2.83558,84,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.04347,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326090",2020-02-12 09:49:00,2.76427,91,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.9,0.26964,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326091",2020-02-12 09:50:00,2.64665,88,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.9,0.30744,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326092",2020-02-12 09:51:00,2.36217,94,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,4,0.13167,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326093",2020-02-12 09:52:00,2.21617,86,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.9,0.16947,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326094",2020-02-12 09:53:00,2.22266,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.13797,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"326095",2020-02-12 09:54:00,2.18406,73,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.1197,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"326096",2020-02-12 09:55:00,2.31125,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.5,0.09954,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"326097",2020-02-12 09:56:00,2.09787,80,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.6,0.09261,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"326098",2020-02-12 09:57:00,2.0108,79,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.6,0.0945,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"326099",2020-02-12 09:58:00,2.00877,77,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.7,0.12474,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"326100",2020-02-12 09:59:00,2.1044,75,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.3,0.14364,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"326101",2020-02-12 10:00:00,1.88609,74,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.2,0.00504,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"326102",2020-02-12 10:01:00,1.58722,77,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.2,-0.02016,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"326103",2020-02-12 10:02:00,1.61587,86,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,-0.03906,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326104",2020-02-12 10:03:00,1.56193,89,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,-0.0756,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326105",2020-02-12 10:04:00,1.3082,96,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,-0.10836,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326106",2020-02-12 10:05:00,1.41225,101,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.8,-0.1071,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326107",2020-02-12 10:06:00,1.82385,96,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,-0.0945,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326108",2020-02-12 10:07:00,2.02778,101,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,-0.11529,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326109",2020-02-12 10:08:00,1.31152,108,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,-0.15939,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326110",2020-02-12 10:09:00,1.83635,107,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,-0.15372,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326111",2020-02-12 10:10:00,1.96366,100,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,-0.09702,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326112",2020-02-12 10:11:00,1.92516,100,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,-0.126,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326113",2020-02-12 10:12:00,1.92076,90,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,-0.08253,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"326114",2020-02-12 10:13:00,1.94466,101,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,-0.2016,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"326115",2020-02-12 10:14:00,1.39636,116,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.1,-0.29169,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326116",2020-02-12 10:15:00,0,129,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.33075,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326117",2020-02-12 10:16:00,0,128,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.31689,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326118",2020-02-12 10:17:00,0,127,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.30429,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326119",2020-02-12 10:18:00,0,126,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.33516,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326120",2020-02-12 10:19:00,0,131,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.37359,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326121",2020-02-12 10:20:00,-0.410182,148,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.45549,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326122",2020-02-12 10:21:00,0,162,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.1,-0.49266,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326123",2020-02-12 10:22:00,0.937461,168,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.52416,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326124",2020-02-12 10:23:00,0.881897,174,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.56889,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"326125",2020-02-12 10:24:00,0.952879,178,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.59283,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326126",2020-02-12 10:25:00,1.38815,189,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.63756,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326127",2020-02-12 10:26:00,1.59625,193,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.67032,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326128",2020-02-12 10:27:00,1.54791,194,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.65898,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326129",2020-02-12 10:28:00,1.58113,192,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.65331,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326130",2020-02-12 10:29:00,1.4836,195,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.1,-0.69111,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326131",2020-02-12 10:30:00,1.30378,201,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.1,-0.71379,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326132",2020-02-12 10:31:00,1.12245,206,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.1,-0.72513,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326133",2020-02-12 10:32:00,1.06191,197,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.61866,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326134",2020-02-12 10:33:00,1.0078,182,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.57519,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326135",2020-02-12 10:34:00,0.945419,199,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.1,-0.67095,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326136",2020-02-12 10:35:00,0.876932,198,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.66969,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326137",2020-02-12 10:36:00,1.31843,207,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.7245,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326138",2020-02-12 10:37:00,1.69312,208,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,-0.71946,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326139",2020-02-12 10:38:00,1.54155,214,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.75411,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326140",2020-02-12 10:39:00,1.53289,227,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.80577,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326141",2020-02-12 10:40:00,1.51484,229,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.1,-0.82971,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326142",2020-02-12 10:41:00,1.45429,235,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.85113,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326143",2020-02-12 10:42:00,1.40571,241,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,-0.88452,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326144",2020-02-12 10:43:00,1.26103,250,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.2,-0.94689,0,0,1,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326145",2020-02-12 10:44:00,0,264,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.1,-1.02123,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326146",2020-02-12 10:45:00,0,274,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.2,-1.05399,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326147",2020-02-12 10:46:00,0,274,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.3,-1.10313,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326148",2020-02-12 10:47:00,0,289,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.4,-1.12896,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326149",2020-02-12 10:48:00,0,287,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.5,-1.12266,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326150",2020-02-12 10:49:00,0,278,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.2,-1.04643,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326151",2020-02-12 10:50:00,0,272,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.4,-0.97776,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326152",2020-02-12 10:51:00,0,249,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.5,-0.80136,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326153",2020-02-12 10:52:00,0.81422,227,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.3,-0.8127,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"326154",2020-02-12 10:53:00,1.33426,241,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.3,-0.88263,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326155",2020-02-12 10:54:00,3.74452,248,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.3,-0.87822,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326156",2020-02-12 10:55:00,5.98799,239,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.3,-0.85176,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326157",2020-02-12 10:56:00,5.41983,240,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.3,-0.85428,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326158",2020-02-12 10:57:00,3.44577,230,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.5,-0.81648,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326159",2020-02-12 10:58:00,2.43236,241,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.4,-0.88515,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326160",2020-02-12 10:59:00,2.54404,257,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.3,-0.94752,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326161",2020-02-12 11:00:00,2.07983,257,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-0.94059,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326162",2020-02-12 11:01:00,1.97378,259,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-0.98406,0,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"326163",2020-02-12 11:02:00,2.02549,273,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-1.00926,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326164",2020-02-12 11:03:00,2.223,270,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.97461,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"326165",2020-02-12 11:04:00,2.08197,250,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.88389,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326166",2020-02-12 11:05:00,1.88163,243,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-0.90027,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326167",2020-02-12 11:06:00,2.49357,279,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-1.02753,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326168",2020-02-12 11:07:00,2.41902,261,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.90468,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326169",2020-02-12 11:08:00,2.08697,246,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.94563,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326170",2020-02-12 11:09:00,2.78732,268,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-1.01493,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326171",2020-02-12 11:10:00,3.04129,282,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.9828,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326172",2020-02-12 11:11:00,2.93163,294,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.89649,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326173",2020-02-12 11:12:00,2.9233,288,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326174",2020-02-12 11:13:00,1.99181,303,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-1.008,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326175",2020-02-12 11:14:00,0,289,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-1.02753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326176",2020-02-12 11:15:00,0,281,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4,-1.07289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326177",2020-02-12 11:16:00,0,278,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,-1.05903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326178",2020-02-12 11:17:00,0,263,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,-1.0647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326179",2020-02-12 11:18:00,0,269,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-1.07919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326180",2020-02-12 11:19:00,0,271,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-1.02249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326181",2020-02-12 11:20:00,0,264,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.96516,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326182",2020-02-12 11:21:00,0,255,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.96516,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326183",2020-02-12 11:22:00,0,248,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4,-0.93807,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326184",2020-02-12 11:23:00,0,270,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4,-1.02249,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326185",2020-02-12 11:24:00,0,280,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,-1.07919,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326186",2020-02-12 11:25:00,0,291,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,-1.09683,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326187",2020-02-12 11:26:00,0,268,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4,-1.05147,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326188",2020-02-12 11:27:00,0,305,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,-1.2537,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326189",2020-02-12 11:28:00,0,349,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,-1.41183,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326190",2020-02-12 11:29:00,0,369,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4,-1.4805,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326191",2020-02-12 11:30:00,0,398,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4,-1.51893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326192",2020-02-12 11:31:00,0,337,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"326193",2020-02-12 11:32:00,0,341,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,-1.29276,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326194",2020-02-12 11:33:00,0,273,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,-0.78309,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326195",2020-02-12 11:34:00,0,193,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.62433,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326196",2020-02-12 11:35:00,0,221,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.6,-0.7875,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326197",2020-02-12 11:36:00,0,259,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.88263,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326198",2020-02-12 11:37:00,0,244,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.88515,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326199",2020-02-12 11:38:00,0.785602,226,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-0.78309,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326200",2020-02-12 11:39:00,0.385379,232,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.92421,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326201",2020-02-12 11:40:00,1.58862,282,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-1.00926,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326202",2020-02-12 11:41:00,2.1788,296,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-1.17999,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326203",2020-02-12 11:42:00,3.14976,531,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-1.94859,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326204",2020-02-12 11:43:00,2.70816,372,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.6,-1.45656,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326205",2020-02-12 11:44:00,0,451,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.6,-1.82259,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326206",2020-02-12 11:45:00,0,457,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-1.25433,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326207",2020-02-12 11:46:00,0,585,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-1.08675,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326208",2020-02-12 11:47:00,0,241,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.86877,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326209",2020-02-12 11:48:00,0.101956,255,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.9198,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326210",2020-02-12 11:49:00,0,236,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.80136,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326211",2020-02-12 11:50:00,0,253,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.9513,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326212",2020-02-12 11:51:00,0,239,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.78876,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326213",2020-02-12 11:52:00,0,273,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.94689,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326214",2020-02-12 11:53:00,0,558,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-1.05336,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326215",2020-02-12 11:54:00,0,673,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-1.05903,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326216",2020-02-12 11:55:00,0,667,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-1.02123,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326217",2020-02-12 11:56:00,0,726,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.7,-1.05462,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326218",2020-02-12 11:57:00,0.0896522,762,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-1.14408,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326219",2020-02-12 11:58:00,0,789,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.6,-1.17243,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326220",2020-02-12 11:59:00,0,603,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,-1.25496,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326221",2020-02-12 12:00:00,0,705,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.8,-1.42569,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326222",2020-02-12 12:01:00,0,318,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.9,-1.34316,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326223",2020-02-12 12:02:00,0,642,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-1.57626,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326224",2020-02-12 12:03:00,0,599,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.3,-1.59264,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326225",2020-02-12 12:04:00,0,356,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.8,-1.3608,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326226",2020-02-12 12:05:00,0,286,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-0.70749,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326227",2020-02-12 12:06:00,0,214,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-0.33453,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326228",2020-02-12 12:07:00,0,190,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-0.46116,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326229",2020-02-12 12:08:00,0,200,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.6,-0.5103,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326230",2020-02-12 12:09:00,0.478946,236,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.7,-0.85176,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326231",2020-02-12 12:10:00,1.98089,264,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.8,-1.01808,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326232",2020-02-12 12:11:00,3.21685,356,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.6,-1.18629,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326233",2020-02-12 12:12:00,3.83278,352,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-1.23543,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326234",2020-02-12 12:13:00,4.23408,418,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-1.43829,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326235",2020-02-12 12:14:00,4.39577,506,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,-1.57059,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326236",2020-02-12 12:15:00,3.91785,361,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-1.19889,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326237",2020-02-12 12:16:00,3.35808,410,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-1.20456,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326238",2020-02-12 12:17:00,3.30037,802,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-1.55673,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326239",2020-02-12 12:18:00,3.37534,406,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-1.29276,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326240",2020-02-12 12:19:00,3.73484,298,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.7,-1.00359,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326241",2020-02-12 12:20:00,3.74072,257,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.8,-0.89649,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326242",2020-02-12 12:21:00,3.76125,236,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.6,-0.73836,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326243",2020-02-12 12:22:00,3.69913,192,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-0.47313,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326244",2020-02-12 12:23:00,3.51308,133,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-0.24003,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326245",2020-02-12 12:24:00,3.28613,112,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-0.15813,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326246",2020-02-12 12:25:00,3.49368,100,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.12663,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326247",2020-02-12 12:26:00,3.25644,103,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.18837,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326248",2020-02-12 12:27:00,3.08334,168,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.69678,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326249",2020-02-12 12:28:00,3.08676,758,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-1.7325,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326250",2020-02-12 12:29:00,3.07472,706,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,-0.82026,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326251",2020-02-12 12:30:00,3.05033,627,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-1.41939,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326252",2020-02-12 12:31:00,2.91294,281,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-0.97083,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326253",2020-02-12 12:32:00,2.92779,235,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.75663,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326254",2020-02-12 12:33:00,2.71976,209,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.63756,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326255",2020-02-12 12:34:00,2.53485,172,0,28,22,23,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.45549,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326256",2020-02-12 12:35:00,2.63983,149,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.6,-0.39816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326257",2020-02-12 12:36:00,0.220681,141,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.37296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326258",2020-02-12 12:37:00,0,140,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.35973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326259",2020-02-12 12:38:00,0,150,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326260",2020-02-12 12:39:00,0,259,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-1.12896,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326261",2020-02-12 12:40:00,0,387,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-1.5057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326262",2020-02-12 12:41:00,0,411,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-1.48176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326263",2020-02-12 12:42:00,0,360,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-1.51137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326264",2020-02-12 12:43:00,0,405,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326265",2020-02-12 12:44:00,0,312,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-1.17369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326266",2020-02-12 12:45:00,0,237,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.82089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326267",2020-02-12 12:46:00,0,176,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326268",2020-02-12 12:47:00,0,157,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326269",2020-02-12 12:48:00,0,164,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326270",2020-02-12 12:49:00,0,190,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326271",2020-02-12 12:50:00,0,217,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326272",2020-02-12 12:51:00,0,235,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326273",2020-02-12 12:52:00,0,476,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326274",2020-02-12 12:53:00,0,278,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326275",2020-02-12 12:54:00,0,230,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.756,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1
"326276",2020-02-12 12:55:00,0,206,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,-0.69993,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326277",2020-02-12 12:56:00,0,209,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.7371,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326278",2020-02-12 12:57:00,0,203,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.69426,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326279",2020-02-12 12:58:00,0,191,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.56511,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326280",2020-02-12 12:59:00,0,156,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.40383,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326281",2020-02-12 13:00:00,0,130,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.27153,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326282",2020-02-12 13:01:00,-0.441981,121,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-0.08001,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326283",2020-02-12 13:02:00,1.07037,111,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.06237,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326284",2020-02-12 13:03:00,1.64884,106,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,0.05229,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326285",2020-02-12 13:04:00,2.73987,101,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,-0.07623,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1,1,1,1
"326286",2020-02-12 13:05:00,3.25649,127,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-0.25956,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326287",2020-02-12 13:06:00,2.07222,149,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.47376,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326288",2020-02-12 13:07:00,0,143,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.41706,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326289",2020-02-12 13:08:00,0,134,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.37485,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326290",2020-02-12 13:09:00,0,143,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.45801,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326291",2020-02-12 13:10:00,0,166,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.58023,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326292",2020-02-12 13:11:00,0,187,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.6615,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326293",2020-02-12 13:12:00,0,189,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.6678,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326294",2020-02-12 13:13:00,0,184,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.65583,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326295",2020-02-12 13:14:00,0,180,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-0.59976,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326296",2020-02-12 13:15:00,0,165,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.4977,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326297",2020-02-12 13:16:00,0,150,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,-0.44667,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326298",2020-02-12 13:17:00,0,168,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.55125,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326299",2020-02-12 13:18:00,0,197,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.70938,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326300",2020-02-12 13:19:00,0,221,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.86499,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326301",2020-02-12 13:20:00,0,257,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-1.05651,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326302",2020-02-12 13:21:00,0,334,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-1.41246,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326303",2020-02-12 13:22:00,0,385,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-1.42569,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326304",2020-02-12 13:23:00,0,287,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-1.09053,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326305",2020-02-12 13:24:00,0,246,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.80766,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,1,1
"326306",2020-02-12 13:25:00,0,212,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.71316,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326307",2020-02-12 13:26:00,0,209,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.76167,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326308",2020-02-12 13:27:00,0,251,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-1.00233,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326309",2020-02-12 13:28:00,0,266,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-1.00989,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326310",2020-02-12 13:29:00,0,236,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.83979,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326311",2020-02-12 13:30:00,0,208,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.66843,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326312",2020-02-12 13:31:00,-0.677569,192,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.60984,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326313",2020-02-12 13:32:00,1.69323,175,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.50463,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326314",2020-02-12 13:33:00,2.95943,145,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,-0.35343,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326315",2020-02-12 13:34:00,3.73796,122,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,-0.25578,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326316",2020-02-12 13:35:00,4.22826,128,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,-0.36603,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326317",2020-02-12 13:36:00,3.63438,160,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-0.54432,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326318",2020-02-12 13:37:00,0,194,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.68859,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326319",2020-02-12 13:38:00,0,188,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-0.61929,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326320",2020-02-12 13:39:00,0,161,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.6,-0.49896,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326321",2020-02-12 13:40:00,0,166,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.6,-0.59724,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326322",2020-02-12 13:41:00,0,208,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-0.79443,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326323",2020-02-12 13:42:00,0,198,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.6,-0.65709,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326324",2020-02-12 13:43:00,0,158,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.3,-0.45486,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326325",2020-02-12 13:44:00,0,130,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.3,-0.34713,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326326",2020-02-12 13:45:00,0,136,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.2,-0.43722,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326327",2020-02-12 13:46:00,0,186,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5,-0.73647,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326328",2020-02-12 13:47:00,0,263,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-1.01871,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326329",2020-02-12 13:48:00,0,278,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-1.11888,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326330",2020-02-12 13:49:00,0,246,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.91161,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326331",2020-02-12 13:50:00,0,202,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.70434,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326332",2020-02-12 13:51:00,0,185,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.6237,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
