"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"326333",2020-02-12 13:52:00,0,189,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.41706,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326334",2020-02-12 13:53:00,0,209,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.3087,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326335",2020-02-12 13:54:00,0,228,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.47943,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326336",2020-02-12 13:55:00,0,206,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.37359,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326337",2020-02-12 13:56:00,0,195,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.45612,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326338",2020-02-12 13:57:00,0,216,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.5859,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326339",2020-02-12 13:58:00,0,229,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.60606,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326340",2020-02-12 13:59:00,0,209,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326341",2020-02-12 14:00:00,1.01828,203,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,-0.4662,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326342",2020-02-12 14:01:00,0,207,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,-0.68103,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326343",2020-02-12 14:02:00,1.5043,237,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.6,-0.87633,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326344",2020-02-12 14:03:00,3.11454,299,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-1.22661,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326345",2020-02-12 14:04:00,4.64312,648,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,-1.91709,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326346",2020-02-12 14:05:00,4.90909,707,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-2.1735,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326347",2020-02-12 14:06:00,3.72967,397,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-1.55547,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326348",2020-02-12 14:07:00,0,377,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,5.8,-1.49436,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326349",2020-02-12 14:08:00,0,626,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,5.9,-1.56051,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326350",2020-02-12 14:09:00,0,305,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,5.8,-1.04832,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326351",2020-02-12 14:10:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,5.9,-0.78876,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326352",2020-02-12 14:11:00,0,221,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6,-0.7371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326353",2020-02-12 14:12:00,0,236,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6,-0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326354",2020-02-12 14:13:00,0,343,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,5.8,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326355",2020-02-12 14:14:00,0,619,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.1,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326356",2020-02-12 14:15:00,0,435,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6,-1.33749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326357",2020-02-12 14:16:00,0,310,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.2,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326358",2020-02-12 14:17:00,0,321,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6,-1.71801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326359",2020-02-12 14:18:00,0,626,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.4,-1.53909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326360",2020-02-12 14:19:00,0,633,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.2,-1.55799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326361",2020-02-12 14:20:00,0,266,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.2,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326362",2020-02-12 14:21:00,0,189,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.1,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326363",2020-02-12 14:22:00,0,187,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,5.9,-0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326364",2020-02-12 14:23:00,0,316,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,5.9,-1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"326365",2020-02-12 14:24:00,0,727,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.83853,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326366",2020-02-12 14:25:00,0,723,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-1.92339,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326367",2020-02-12 14:26:00,0,262,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-1.13589,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326368",2020-02-12 14:27:00,0,339,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.3,-1.78416,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326369",2020-02-12 14:28:00,0,258,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.3,-1.07856,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326370",2020-02-12 14:29:00,0,310,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-1.24677,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326371",2020-02-12 14:30:00,1.34979,390,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-1.37529,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326372",2020-02-12 14:31:00,0.427195,515,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-1.3986,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326373",2020-02-12 14:32:00,1.62952,316,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-1.4742,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326374",2020-02-12 14:33:00,3.35668,303,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-1.1529,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326375",2020-02-12 14:34:00,4.98237,328,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.5,-1.18566,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326376",2020-02-12 14:35:00,4.2456,300,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.3,-1.06029,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326377",2020-02-12 14:36:00,0,261,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.4,-0.90909,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326378",2020-02-12 14:37:00,0,252,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.3,-0.90783,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326379",2020-02-12 14:38:00,0,240,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.3,-0.79254,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326380",2020-02-12 14:39:00,0,218,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.70056,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326381",2020-02-12 14:40:00,0,196,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.61236,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326382",2020-02-12 14:41:00,0,176,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.53046,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326383",2020-02-12 14:42:00,0,164,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.48447,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326384",2020-02-12 14:43:00,0,157,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.43344,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326385",2020-02-12 14:44:00,0,152,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.42525,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326386",2020-02-12 14:45:00,0,158,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.40383,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326387",2020-02-12 14:46:00,0,163,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.22176,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326388",2020-02-12 14:47:00,0,159,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.15876,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326389",2020-02-12 14:48:00,0,159,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.315,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326390",2020-02-12 14:49:00,0,165,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.35469,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326391",2020-02-12 14:50:00,0,168,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.49896,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326392",2020-02-12 14:51:00,0,164,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.48384,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326393",2020-02-12 14:52:00,0,168,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.51534,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326394",2020-02-12 14:53:00,0,175,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.54999,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326395",2020-02-12 14:54:00,0,176,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.51849,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326396",2020-02-12 14:55:00,0,169,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.49203,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326397",2020-02-12 14:56:00,0,159,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.4473,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326398",2020-02-12 14:57:00,0,168,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.52416,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326399",2020-02-12 14:58:00,0,199,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.67536,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326400",2020-02-12 14:59:00,0,257,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.89208,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326401",2020-02-12 15:00:00,1.36546,281,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-1.34001,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326402",2020-02-12 15:01:00,0.473587,718,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-1.35009,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326403",2020-02-12 15:02:00,1.55667,708,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-1.26252,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326404",2020-02-12 15:03:00,3.61719,449,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-1.19196,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326405",2020-02-12 15:04:00,5.13892,282,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-0.96516,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326406",2020-02-12 15:05:00,4.95129,243,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.4,-0.82908,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326407",2020-02-12 15:06:00,1.54735,208,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.3,-0.66213,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326408",2020-02-12 15:07:00,0,159,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.2,-0.44163,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326409",2020-02-12 15:08:00,0,136,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.2,-0.34461,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326410",2020-02-12 15:09:00,0,125,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22.5,6.5,-0.2961,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326411",2020-02-12 15:10:00,0,121,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-0.26586,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326412",2020-02-12 15:11:00,0,123,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-0.29673,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326413",2020-02-12 15:12:00,0,136,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.3,-0.36603,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326414",2020-02-12 15:13:00,0,142,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.3,-0.37926,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326415",2020-02-12 15:14:00,0,141,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-0.39753,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326416",2020-02-12 15:15:00,0,139,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.3,-0.37863,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326417",2020-02-12 15:16:00,0,135,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.36099,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326418",2020-02-12 15:17:00,0,134,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.36603,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326419",2020-02-12 15:18:00,0,135,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.34776,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326420",2020-02-12 15:19:00,0.131824,124,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.30933,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326421",2020-02-12 15:20:00,0,126,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.30366,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326422",2020-02-12 15:21:00,0,125,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.30366,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326423",2020-02-12 15:22:00,0,118,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.28413,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326424",2020-02-12 15:23:00,0,116,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.25893,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326425",2020-02-12 15:24:00,0,114,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.22176,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326426",2020-02-12 15:25:00,0,108,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.20538,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326427",2020-02-12 15:26:00,0,102,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.18333,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326428",2020-02-12 15:27:00,0,104,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.17703,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326429",2020-02-12 15:28:00,0,97,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.12159,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326430",2020-02-12 15:29:00,0,97,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.14175,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326431",2020-02-12 15:30:00,1.40687,118,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.23373,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326432",2020-02-12 15:31:00,0.590717,129,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.32571,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326433",2020-02-12 15:32:00,1.44595,138,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.35973,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326434",2020-02-12 15:33:00,3.42791,121,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.22239,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326435",2020-02-12 15:34:00,5.2922,100,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.15876,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326436",2020-02-12 15:35:00,4.53561,89,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.10206,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326437",2020-02-12 15:36:00,0,95,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.08883,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326438",2020-02-12 15:37:00,0,128,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.08316,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326439",2020-02-12 15:38:00,0,158,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.21546,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326440",2020-02-12 15:39:00,0,154,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.29736,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326441",2020-02-12 15:40:00,0,148,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.31563,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326442",2020-02-12 15:41:00,0,166,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.53676,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326443",2020-02-12 15:42:00,0,185,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.66213,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326444",2020-02-12 15:43:00,0,194,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.6741,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326445",2020-02-12 15:44:00,0,204,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.49959,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326446",2020-02-12 15:45:00,0,128,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.31626,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326447",2020-02-12 15:46:00,0,111,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.23499,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326448",2020-02-12 15:47:00,0,119,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.2457,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326449",2020-02-12 15:48:00,0,100,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.19026,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326450",2020-02-12 15:49:00,0,94,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.15246,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326451",2020-02-12 15:50:00,0,84,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.08568,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326452",2020-02-12 15:51:00,0,80,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.0819,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326453",2020-02-12 15:52:00,0,83,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.11655,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326454",2020-02-12 15:53:00,0,95,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.1827,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"326455",2020-02-12 15:54:00,0,106,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.21483,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326456",2020-02-12 15:55:00,0,126,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.27909,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326457",2020-02-12 15:56:00,0,136,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.32823,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326458",2020-02-12 15:57:00,0,152,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-0.39753,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326459",2020-02-12 15:58:00,0,337,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-1.16928,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326460",2020-02-12 15:59:00,0,184,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-0.48069,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326461",2020-02-12 16:00:00,-1.00383,157,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-0.02016,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326462",2020-02-12 16:01:00,1.25936,134,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,0.00000000372529,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326463",2020-02-12 16:02:00,2.37004,129,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-0.01449,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326464",2020-02-12 16:03:00,4.47788,131,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-0.07623,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326465",2020-02-12 16:04:00,5.67308,134,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-0.10584,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326466",2020-02-12 16:05:00,5.8114,133,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-0.08316,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326467",2020-02-12 16:06:00,5.08971,117,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,-0.01575,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326468",2020-02-12 16:07:00,4.28403,100,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,0.0756,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326469",2020-02-12 16:08:00,4.04571,86,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,0.17325,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326470",2020-02-12 16:09:00,4.05865,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.24444,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326471",2020-02-12 16:10:00,4.32955,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.29547,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326472",2020-02-12 16:11:00,4.27778,50,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.33201,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326473",2020-02-12 16:12:00,4.40266,49,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.33327,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326474",2020-02-12 16:13:00,4.19839,48,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.36351,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326475",2020-02-12 16:14:00,3.78561,47,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.33957,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326476",2020-02-12 16:15:00,3.61294,46,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.3528,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326477",2020-02-12 16:16:00,3.67665,46,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6,0.79947,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326478",2020-02-12 16:17:00,4.59523,51,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.8,0.80388,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326479",2020-02-12 16:18:00,3.73457,54,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.6,0.8001,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326480",2020-02-12 16:19:00,3.98136,62,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.5,0.77364,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326481",2020-02-12 16:20:00,3.75945,87,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,0.61551,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326482",2020-02-12 16:21:00,4.13141,122,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,0.44289,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326483",2020-02-12 16:22:00,4.37863,188,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.15057,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326484",2020-02-12 16:23:00,4.62094,242,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.07749,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326485",2020-02-12 16:24:00,4.86248,239,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.0252,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326486",2020-02-12 16:25:00,4.71784,179,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.24444,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326487",2020-02-12 16:26:00,4.36459,154,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.36225,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326488",2020-02-12 16:27:00,4.25047,135,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.44226,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326489",2020-02-12 16:28:00,4.87932,238,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.20601,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326490",2020-02-12 16:29:00,5.37545,181,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.6426,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326491",2020-02-12 16:30:00,5.48481,134,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.89775,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326492",2020-02-12 16:31:00,5.35381,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,1.04391,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326493",2020-02-12 16:32:00,4.83714,66,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.93114,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326494",2020-02-12 16:33:00,4.77506,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.92421,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326495",2020-02-12 16:34:00,4.72225,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.7938,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326496",2020-02-12 16:35:00,NA,66,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"326497",2020-02-12 16:36:00,4.97969,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.81837,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326498",2020-02-12 16:37:00,5.22219,53,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.83853,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326499",2020-02-12 16:38:00,5.2179,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.87381,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326500",2020-02-12 16:39:00,5.21607,63,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.85365,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326501",2020-02-12 16:40:00,5.41523,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,0.84924,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326502",2020-02-12 16:41:00,5.04043,74,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,0.7749,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326503",2020-02-12 16:42:00,4.93786,73,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,0.76797,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326504",2020-02-12 16:43:00,4.8431,93,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,0.77301,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326505",2020-02-12 16:44:00,4.81244,142,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.7119,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326506",2020-02-12 16:45:00,4.78232,157,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.72261,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326507",2020-02-12 16:46:00,4.87351,124,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.80451,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326508",2020-02-12 16:47:00,4.96529,166,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.78687,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326509",2020-02-12 16:48:00,4.91497,121,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.63441,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326510",2020-02-12 16:49:00,4.83112,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.62937,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326511",2020-02-12 16:50:00,4.836,69,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.81837,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326512",2020-02-12 16:51:00,4.63284,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.83601,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326513",2020-02-12 16:52:00,4.76112,85,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.7749,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326514",2020-02-12 16:53:00,4.88894,84,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.74907,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326515",2020-02-12 16:54:00,4.75471,81,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.73962,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326516",2020-02-12 16:55:00,4.86325,74,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.75474,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326517",2020-02-12 16:56:00,4.80778,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.7875,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326518",2020-02-12 16:57:00,4.78327,49,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,0.88074,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326519",2020-02-12 16:58:00,4.68302,NA,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,NA,0.94437,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326520",2020-02-12 16:59:00,4.71414,42,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,0.96894,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326521",2020-02-12 17:00:00,4.30864,38,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.97335,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326522",2020-02-12 17:01:00,3.88852,37,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.98973,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326523",2020-02-12 17:02:00,3.61609,36,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,1.0017,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326524",2020-02-12 17:03:00,2.26565,37,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.37044,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326525",2020-02-12 17:04:00,0.693123,39,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326526",2020-02-12 17:05:00,0,38,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326527",2020-02-12 17:06:00,0.0428672,37,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326528",2020-02-12 17:07:00,0,34,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326529",2020-02-12 17:08:00,0,32,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.3,0.38871,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326530",2020-02-12 17:09:00,0,29,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,5.3,0.38934,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326531",2020-02-12 17:10:00,0,28,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,5.3,0.37863,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326532",2020-02-12 17:11:00,0,25,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,5.4,0.38997,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326533",2020-02-12 17:12:00,0,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,5.4,0.39564,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326534",2020-02-12 17:13:00,0,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,5.4,0.39627,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326535",2020-02-12 17:14:00,0,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,5.4,0.42714,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326536",2020-02-12 17:15:00,0,24,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,5.3,0.40887,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326537",2020-02-12 17:16:00,0,24,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,5.3,0.39564,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"326538",2020-02-12 17:17:00,0,25,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.4,0.40635,0,1,1,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"326539",2020-02-12 17:18:00,0,25,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.4,0.39312,0,1,1,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"326540",2020-02-12 17:19:00,0,26,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.4,0.4347,0,1,1,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"326541",2020-02-12 17:20:00,0,23,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.4,0.45045,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326542",2020-02-12 17:21:00,0,23,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.4,0.45864,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326543",2020-02-12 17:22:00,0,22,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.5,0.45234,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326544",2020-02-12 17:23:00,0.768574,22,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.5,0.47376,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326545",2020-02-12 17:24:00,0,22,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.5,0.47439,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326546",2020-02-12 17:25:00,0.939885,23,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.5,0.49644,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326547",2020-02-12 17:26:00,1.69091,23,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.5,0.60354,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326548",2020-02-12 17:27:00,3.43245,20,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.6,0.74907,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326549",2020-02-12 17:28:00,4.36025,19,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.6,0.71316,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326550",2020-02-12 17:29:00,4.93648,18,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.6,0.5922,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"326551",2020-02-12 17:30:00,5.28159,16,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.6,0.60921,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326552",2020-02-12 17:31:00,5.55053,16,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.7,0.5166,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326553",2020-02-12 17:32:00,4.36211,15,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.7,0.49644,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326554",2020-02-12 17:33:00,3.8613,16,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.7,0.4977,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326555",2020-02-12 17:34:00,3.54877,14,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.7,0.50085,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326556",2020-02-12 17:35:00,3.26114,14,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.8,0.50715,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326557",2020-02-12 17:36:00,2.70262,14,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.8,0.51534,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326558",2020-02-12 17:37:00,1.9127,12,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.8,0.51534,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326559",2020-02-12 17:38:00,1.64085,12,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.8,0.52731,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326560",2020-02-12 17:39:00,1.61128,11,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.8,0.52731,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326561",2020-02-12 17:40:00,1.61246,10,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.8,0.51597,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326562",2020-02-12 17:41:00,1.50179,10,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.8,0.52227,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326563",2020-02-12 17:42:00,1.59604,10,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.8,0.52164,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326564",2020-02-12 17:43:00,2.18218,11,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.51597,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326565",2020-02-12 17:44:00,1.63307,10,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.51597,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326566",2020-02-12 17:45:00,1.49167,10,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.52794,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326567",2020-02-12 17:46:00,1.60695,9,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.53865,0,0,1,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"326568",2020-02-12 17:47:00,1.6319,10,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.53739,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"326569",2020-02-12 17:48:00,1.77908,9,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.5229,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"326570",2020-02-12 17:49:00,1.67102,9,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.52668,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"326571",2020-02-12 17:50:00,1.60061,9,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.55314,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326572",2020-02-12 17:51:00,1.88726,9,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.55188,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326573",2020-02-12 17:52:00,2.3111,8,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.54747,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326574",2020-02-12 17:53:00,1.45489,9,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.57267,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326575",2020-02-12 17:54:00,2.58321,7,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.56637,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326576",2020-02-12 17:55:00,2.68421,6,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.57771,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326577",2020-02-12 17:56:00,2.85991,7,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.56574,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"326578",2020-02-12 17:57:00,3.08838,8,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.56574,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326579",2020-02-12 17:58:00,2.82516,10,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.56574,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326580",2020-02-12 17:59:00,3.03225,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.56637,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"326581",2020-02-12 18:00:00,3.46214,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.55314,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326582",2020-02-12 18:01:00,3.69809,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.54369,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326583",2020-02-12 18:02:00,3.81967,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.55314,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326584",2020-02-12 18:03:00,3.60672,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.54747,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326585",2020-02-12 18:04:00,3.08009,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.54054,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326586",2020-02-12 18:05:00,2.66813,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.53487,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326587",2020-02-12 18:06:00,2.17477,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.54117,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326588",2020-02-12 18:07:00,1.73549,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.54684,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326589",2020-02-12 18:08:00,1.6544,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6.1,0.54684,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326590",2020-02-12 18:09:00,1.52924,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.54684,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326591",2020-02-12 18:10:00,1.46882,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.52164,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326592",2020-02-12 18:11:00,1.42515,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,5.9,0.51597,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326593",2020-02-12 18:12:00,1.48816,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.51534,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326594",2020-02-12 18:13:00,1.80973,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6.1,0.52101,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326595",2020-02-12 18:14:00,1.41945,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.50967,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326596",2020-02-12 18:15:00,1.50529,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.51471,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"326597",2020-02-12 18:16:00,1.58818,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.52731,0,1,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"326598",2020-02-12 18:17:00,1.60324,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,6,0.52038,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"326599",2020-02-12 18:18:00,1.6027,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.53424,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"326600",2020-02-12 18:19:00,1.38716,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.53991,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"326601",2020-02-12 18:20:00,1.54087,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.55314,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"326602",2020-02-12 18:21:00,1.86169,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.5418,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"326603",2020-02-12 18:22:00,1.80439,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.55062,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"326604",2020-02-12 18:23:00,1.29303,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"326605",2020-02-12 18:24:00,2.84109,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6.1,0.52164,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"326606",2020-02-12 18:25:00,2.79997,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.52731,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"326607",2020-02-12 18:26:00,3.38334,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6.2,0.50967,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"326608",2020-02-12 18:27:00,3.94338,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6.2,0.62559,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"326609",2020-02-12 18:28:00,4.09373,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6.1,0.8127,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"326610",2020-02-12 18:29:00,4.37061,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.81711,1,0,1,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"326611",2020-02-12 18:30:00,4.42151,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.78057,0,0,1,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"326612",2020-02-12 18:31:00,4.4751,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.78309,0,0,1,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"326613",2020-02-12 18:32:00,4.80628,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,6,0.78057,0,0,1,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0
"326614",2020-02-12 18:33:00,4.11517,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,0.88641,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326615",2020-02-12 18:34:00,3.76313,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,0.89397,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326616",2020-02-12 18:35:00,3.33653,0,0.371,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,1.4616,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326617",2020-02-12 18:36:00,2.92094,0,0.368,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,1.45404,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326618",2020-02-12 18:37:00,2.57017,0,1.402,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,3.16701,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326619",2020-02-12 18:38:00,2.54626,0,2.039,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,3.58344,0,0,1,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326620",2020-02-12 18:39:00,3.23964,0,2.052,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,3.61557,0,0,1,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326621",2020-02-12 18:40:00,2.02033,0,2.039,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,3.47697,0,0,1,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326622",2020-02-12 18:41:00,2.647,0,1.961,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,3.4461,0,0,1,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326623",2020-02-12 18:42:00,2.95511,0,1.557,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,2.5641,0,0,1,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"326624",2020-02-12 18:43:00,3.04439,0,1.669,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,4.70547,0,0,1,0,0,1,1,0,0,0,1,0,1,1,0,0,0,0,0,0,0
"326625",2020-02-12 18:44:00,2.80699,0,1.678,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,4.7817,0,0,1,0,0,1,1,0,0,0,1,0,1,1,0,0,0,0,0,0,0
"326626",2020-02-12 18:45:00,2.07852,0,0.912,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,3.89277,0,0,1,0,0,1,1,0,0,0,1,0,1,1,0,0,0,0,0,0,0
"326627",2020-02-12 18:46:00,2.38364,0,0.725,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,1.92654,0,1,1,0,0,1,1,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"326628",2020-02-12 18:47:00,2.23908,0,0.721,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,1.91394,0,1,1,0,0,1,1,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"326629",2020-02-12 18:48:00,2.07951,0,0.608,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,1.7577,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"326630",2020-02-12 18:49:00,1.93596,0,0.633,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,1.81251,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"326631",2020-02-12 18:50:00,1.93569,0,0.647,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.3,1.92717,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"326632",2020-02-12 18:51:00,2.18557,0,0.642,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,1.91016,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"326633",2020-02-12 18:52:00,1.98207,0,0.645,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,1.90386,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"326634",2020-02-12 18:53:00,2.40348,0,0.628,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,1.88874,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"326635",2020-02-12 18:54:00,2.55085,0,0.63,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,1.90071,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"326636",2020-02-12 18:55:00,2.95628,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,1.03383,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"326637",2020-02-12 18:56:00,3.25139,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,6.1,1.04517,1,0,1,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"326638",2020-02-12 18:57:00,3.34896,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.9891,1,0,1,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"326639",2020-02-12 18:58:00,3.55709,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,6.2,0.98847,1,0,1,1,0,0,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"326640",2020-02-12 18:59:00,3.66913,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.97713,1,0,1,1,0,0,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"326641",2020-02-12 19:00:00,3.99713,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.97587,0,0,1,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0
"326642",2020-02-12 19:01:00,3.64713,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.96957,0,0,1,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0
"326643",2020-02-12 19:02:00,4.46254,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.96894,0,0,1,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0
"326644",2020-02-12 19:03:00,4.47649,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.98532,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0
"326645",2020-02-12 19:04:00,4.28402,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.98091,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0
"326646",2020-02-12 19:05:00,4.29687,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.97587,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,0
"326647",2020-02-12 19:06:00,4.41287,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,21.5,21.5,6.2,0.96327,0,0,1,0,1,0,0,0,1,1,1,1,0,0,0,1,0,0,0,1,0
"326648",2020-02-12 19:07:00,4.21046,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,21.5,21.5,6.1,0.97461,0,0,1,0,1,0,0,0,1,1,1,1,0,0,0,1,0,0,0,1,0
"326649",2020-02-12 19:08:00,4.11923,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,21.5,21.5,6.2,0.97461,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,1,0
"326650",2020-02-12 19:09:00,3.50845,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.96579,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,1,0
"326651",2020-02-12 19:10:00,3.47409,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.97398,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,1,0
"326652",2020-02-12 19:11:00,3.28143,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.96264,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,1,0
"326653",2020-02-12 19:12:00,3.38386,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.9576,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,1,0
"326654",2020-02-12 19:13:00,3.10284,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.97461,0,0,1,0,0,1,0,0,1,1,0,1,0,0,0,1,0,0,0,1,0
"326655",2020-02-12 19:14:00,2.76618,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.9639,0,0,1,0,0,1,0,0,1,1,0,1,0,0,0,1,0,0,0,1,0
"326656",2020-02-12 19:15:00,2.4181,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.96264,0,0,1,0,0,1,0,0,1,1,0,1,0,0,0,1,0,0,0,1,0
