"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"326657",2020-02-12 19:16:00,2.2943,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.96894,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,1,0,0,0,1,0
"326658",2020-02-12 19:17:00,2.52243,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.96831,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,1,0,0,0,1,0
"326659",2020-02-12 19:18:00,2.8628,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.97209,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,1,0,0,1,0
"326660",2020-02-12 19:19:00,2.87548,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.9639,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,1,1,0,0,1,0
"326661",2020-02-12 19:20:00,2.47849,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.98847,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"326662",2020-02-12 19:21:00,2.48535,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,1.08234,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"326663",2020-02-12 19:22:00,2.33544,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.98721,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"326664",2020-02-12 19:23:00,2.47889,0,0.063,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,1.00107,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"326665",2020-02-12 19:24:00,3.18985,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.97083,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"326666",2020-02-12 19:25:00,3.25295,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.96957,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"326667",2020-02-12 19:26:00,3.49583,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.98658,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"326668",2020-02-12 19:27:00,3.88848,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.97524,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"326669",2020-02-12 19:28:00,4.02149,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.95697,1,1,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"326670",2020-02-12 19:29:00,4.03528,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.95067,1,1,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"326671",2020-02-12 19:30:00,4.12072,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.95067,0,1,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"326672",2020-02-12 19:31:00,4.41118,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.95067,0,1,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"326673",2020-02-12 19:32:00,4.48803,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.96831,0,1,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"326674",2020-02-12 19:33:00,3.82766,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.95067,0,1,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"326675",2020-02-12 19:34:00,4.28022,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.96831,0,1,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"326676",2020-02-12 19:35:00,4.16959,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.96831,0,1,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"326677",2020-02-12 19:36:00,3.95611,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.95571,0,1,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"326678",2020-02-12 19:37:00,3.82254,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.93366,0,1,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"326679",2020-02-12 19:38:00,3.49245,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.93744,0,1,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"326680",2020-02-12 19:39:00,3.05635,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.93618,0,1,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"326681",2020-02-12 19:40:00,3.50723,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.9387,0,1,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"326682",2020-02-12 19:41:00,3.16583,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.92106,0,1,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"326683",2020-02-12 19:42:00,2.99137,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.92673,0,1,1,0,0,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"326684",2020-02-12 19:43:00,2.7723,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.93177,0,1,1,0,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"326685",2020-02-12 19:44:00,2.62874,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.92925,0,1,1,0,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"326686",2020-02-12 19:45:00,2.64756,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.92358,0,1,1,0,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"326687",2020-02-12 19:46:00,2.67948,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.93681,0,1,1,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,0,0,0
"326688",2020-02-12 19:47:00,2.59155,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.94437,0,1,1,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,0,0,0
"326689",2020-02-12 19:48:00,2.68579,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.93807,0,1,1,0,0,1,1,1,1,0,1,1,0,1,1,0,1,0,0,0,0
"326690",2020-02-12 19:49:00,2.26866,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.95697,0,1,1,0,0,1,1,1,1,0,1,1,0,1,1,0,1,0,0,0,0
"326691",2020-02-12 19:50:00,2.30093,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.91791,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326692",2020-02-12 19:51:00,2.38671,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.91224,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326693",2020-02-12 19:52:00,2.55782,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.89901,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326694",2020-02-12 19:53:00,2.36062,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.89397,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326695",2020-02-12 19:54:00,2.6771,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.89901,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326696",2020-02-12 19:55:00,2.55751,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,1.01934,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326697",2020-02-12 19:56:00,3.13859,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,1.13841,1,0,1,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"326698",2020-02-12 19:57:00,4.05603,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,1.16865,1,0,1,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"326699",2020-02-12 19:58:00,4.13966,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,1.03824,1,0,1,1,0,0,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"326700",2020-02-12 19:59:00,4.00554,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.98217,1,0,1,1,0,0,0,1,1,1,1,1,1,0,1,0,0,1,1,1,1
"326701",2020-02-12 20:00:00,3.87134,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.86814,0,0,1,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0,1
"326702",2020-02-12 20:01:00,4.08025,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.87255,0,0,1,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0,1
"326703",2020-02-12 20:02:00,4.17457,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.87444,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1
"326704",2020-02-12 20:03:00,4.15905,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.8883,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1
"326705",2020-02-12 20:04:00,4.21468,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.89334,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1
"326706",2020-02-12 20:05:00,4.28544,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,2.19114,0,0,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1
"326707",2020-02-12 20:06:00,3.9924,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.89334,0,0,1,1,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"326708",2020-02-12 20:07:00,3.86867,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,1.01241,0,0,1,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"326709",2020-02-12 20:08:00,3.41383,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.88011,0,0,1,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"326710",2020-02-12 20:09:00,3.36128,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.87444,0,0,1,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"326711",2020-02-12 20:10:00,3.39849,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.87507,0,0,1,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"326712",2020-02-12 20:11:00,3.15912,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.86877,0,0,1,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"326713",2020-02-12 20:12:00,2.96391,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.86625,0,0,1,1,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"326714",2020-02-12 20:13:00,2.83011,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.86751,0,0,1,1,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"326715",2020-02-12 20:14:00,2.71123,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.86751,0,0,1,1,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"326716",2020-02-12 20:15:00,2.56209,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.86247,0,0,1,1,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"326717",2020-02-12 20:16:00,2.49336,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.87444,0,1,1,1,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"326718",2020-02-12 20:17:00,2.48316,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.87507,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"326719",2020-02-12 20:18:00,2.56681,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.87444,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"326720",2020-02-12 20:19:00,2.31625,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90594,0,1,1,1,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,1,1
"326721",2020-02-12 20:20:00,2.51746,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90594,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"326722",2020-02-12 20:21:00,2.48351,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.89397,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"326723",2020-02-12 20:22:00,2.59949,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.8883,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"326724",2020-02-12 20:23:00,2.33873,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.89397,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"326725",2020-02-12 20:24:00,2.81069,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.88767,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"326726",2020-02-12 20:25:00,2.94575,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.87633,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"326727",2020-02-12 20:26:00,3.32089,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.9135,1,0,1,1,0,0,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"326728",2020-02-12 20:27:00,3.68396,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.9072,1,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"326729",2020-02-12 20:28:00,3.78148,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.9072,1,0,1,1,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,1
"326730",2020-02-12 20:29:00,3.94639,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.89901,1,0,1,1,0,0,1,0,0,1,0,0,0,1,1,1,0,0,1,0,0
"326731",2020-02-12 20:30:00,4.09228,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.89649,0,0,1,1,0,0,1,0,0,1,0,0,0,1,1,1,0,0,1,0,0
"326732",2020-02-12 20:31:00,4.34984,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90531,0,0,1,1,0,0,1,0,0,1,0,0,0,1,1,1,0,0,1,0,0
"326733",2020-02-12 20:32:00,4.32847,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90531,0,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"326734",2020-02-12 20:33:00,4.24164,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.91161,0,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"326735",2020-02-12 20:34:00,4.14918,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90027,0,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"326736",2020-02-12 20:35:00,3.87942,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90657,0,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"326737",2020-02-12 20:36:00,3.37786,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90846,0,0,1,0,1,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,0
"326738",2020-02-12 20:37:00,3.45807,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90027,0,0,1,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,1,0,0
"326739",2020-02-12 20:38:00,2.82476,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.89397,0,0,1,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,1,0,0
"326740",2020-02-12 20:39:00,2.60208,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.90027,0,0,1,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,1,0,0
"326741",2020-02-12 20:40:00,2.42494,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.90594,0,0,1,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,1,0,0
"326742",2020-02-12 20:41:00,3.04499,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.90216,0,0,1,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,1,0,0
"326743",2020-02-12 20:42:00,3.07876,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.89334,0,0,1,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0
"326744",2020-02-12 20:43:00,2.82136,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.88137,0,0,1,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0
"326745",2020-02-12 20:44:00,2.4761,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.88893,0,0,1,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0
"326746",2020-02-12 20:45:00,2.16547,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90153,0,0,1,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0
"326747",2020-02-12 20:46:00,2.29405,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90027,0,1,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,1,0,0
"326748",2020-02-12 20:47:00,2.55075,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.90027,0,1,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,0,0
"326749",2020-02-12 20:48:00,2.24739,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90594,0,1,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,0,1,0,0
"326750",2020-02-12 20:49:00,2.1168,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.93114,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"326751",2020-02-12 20:50:00,2.26733,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.92547,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"326752",2020-02-12 20:51:00,2.1872,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.92547,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"326753",2020-02-12 20:52:00,2.27204,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.92421,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"326754",2020-02-12 20:53:00,2.62374,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.91287,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"326755",2020-02-12 20:54:00,2.63715,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.91791,1,1,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"326756",2020-02-12 20:55:00,2.81053,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.91854,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"326757",2020-02-12 20:56:00,3.24658,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.9135,1,0,1,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"326758",2020-02-12 20:57:00,3.52216,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90027,1,0,1,1,1,0,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"326759",2020-02-12 20:58:00,3.73924,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.90594,1,0,1,1,1,0,0,1,1,1,0,1,1,0,1,0,0,1,1,1,1
"326760",2020-02-12 20:59:00,3.79138,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.89649,0,0,1,1,1,0,0,1,1,1,0,1,0,0,1,0,0,0,0,0,0
"326761",2020-02-12 21:00:00,3.82444,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.945,0,0,1,1,1,0,0,1,1,1,0,1,0,0,1,0,0,0,0,0,0
"326762",2020-02-12 21:01:00,3.93111,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.95571,0,0,1,1,1,0,0,1,1,1,0,1,0,0,1,0,0,0,0,0,0
"326763",2020-02-12 21:02:00,4.11444,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.96264,0,0,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"326764",2020-02-12 21:03:00,3.99833,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.96264,0,0,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"326765",2020-02-12 21:04:00,3.83193,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.9513,0,0,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"326766",2020-02-12 21:05:00,3.88502,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.94626,0,0,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"326767",2020-02-12 21:06:00,3.72807,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.94437,0,0,1,0,1,0,0,1,1,0,1,1,0,0,1,1,0,0,0,0,0
"326768",2020-02-12 21:07:00,3.35286,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.94437,0,0,1,0,1,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,0
"326769",2020-02-12 21:08:00,3.29803,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.95004,0,0,1,0,1,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,0
"326770",2020-02-12 21:09:00,3.04086,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.95004,0,0,1,0,1,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,0
"326771",2020-02-12 21:10:00,2.94649,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.95004,0,0,1,0,1,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,0
"326772",2020-02-12 21:11:00,2.82973,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.95067,0,0,1,0,1,1,0,1,1,0,1,1,0,0,1,1,0,0,0,0,0
"326773",2020-02-12 21:12:00,2.30352,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.94185,0,0,1,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0
"326774",2020-02-12 21:13:00,2.52266,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.9387,0,0,1,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0
"326775",2020-02-12 21:14:00,2.45416,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.94374,0,0,1,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0
"326776",2020-02-12 21:15:00,2.39001,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.9513,0,0,1,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,0,0,0
"326777",2020-02-12 21:16:00,2.24207,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.95067,0,1,1,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,0,0,0
"326778",2020-02-12 21:17:00,2.24573,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.95067,0,1,1,0,0,1,1,1,1,0,1,1,0,1,1,0,1,0,0,0,0
"326779",2020-02-12 21:18:00,2.18198,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.95571,0,1,1,0,0,1,1,1,1,0,1,1,0,1,1,0,1,0,0,0,0
"326780",2020-02-12 21:19:00,2.03523,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,1.2285,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326781",2020-02-12 21:20:00,2.21215,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,1.24488,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326782",2020-02-12 21:21:00,2.15401,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,1.10817,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326783",2020-02-12 21:22:00,2.16485,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,1.07667,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326784",2020-02-12 21:23:00,2.59044,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.97461,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326785",2020-02-12 21:24:00,2.56828,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.9639,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326786",2020-02-12 21:25:00,2.62847,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.96579,1,0,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"326787",2020-02-12 21:26:00,3.26945,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.9702,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"326788",2020-02-12 21:27:00,3.89944,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.9576,1,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"326789",2020-02-12 21:28:00,3.82244,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,1.08297,1,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"326790",2020-02-12 21:29:00,3.65357,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,1.06092,0,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"326791",2020-02-12 21:30:00,3.83524,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,1.05966,0,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"326792",2020-02-12 21:31:00,3.9903,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.96579,0,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"326793",2020-02-12 21:32:00,4.16487,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,1.08234,0,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"326794",2020-02-12 21:33:00,4.06429,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,1.05084,0,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"326795",2020-02-12 21:34:00,4.11333,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.96327,0,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"326796",2020-02-12 21:35:00,3.92747,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.98784,0,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"326797",2020-02-12 21:36:00,3.88513,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.94437,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"326798",2020-02-12 21:37:00,3.53504,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,1.17117,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"326799",2020-02-12 21:38:00,3.25685,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.77364,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"326800",2020-02-12 21:39:00,3.27198,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.77994,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"326801",2020-02-12 21:40:00,3.14194,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.7749,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"326802",2020-02-12 21:41:00,2.68273,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.76167,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"326803",2020-02-12 21:42:00,2.96578,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.76167,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"326804",2020-02-12 21:43:00,2.49293,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.76167,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"326805",2020-02-12 21:44:00,2.40746,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.76167,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"326806",2020-02-12 21:45:00,2.24784,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.76734,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"326807",2020-02-12 21:46:00,2.12931,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.76797,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"326808",2020-02-12 21:47:00,2.08539,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.77364,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"326809",2020-02-12 21:48:00,2.13395,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.76797,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"326810",2020-02-12 21:49:00,2.025,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.79947,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"326811",2020-02-12 21:50:00,1.83187,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.79254,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"326812",2020-02-12 21:51:00,1.98934,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.79254,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"326813",2020-02-12 21:52:00,2.18809,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.78813,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"326814",2020-02-12 21:53:00,2.6724,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.78687,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"326815",2020-02-12 21:54:00,2.66823,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.78057,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"326816",2020-02-12 21:55:00,2.96057,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.78813,1,0,1,1,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"326817",2020-02-12 21:56:00,3.65671,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.78183,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"326818",2020-02-12 21:57:00,3.68196,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.78624,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"326819",2020-02-12 21:58:00,3.68642,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.78624,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"326820",2020-02-12 21:59:00,3.79477,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.7686,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"326821",2020-02-12 22:00:00,4.08614,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.60417,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"326822",2020-02-12 22:01:00,4.1742,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.60921,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"326823",2020-02-12 22:02:00,4.18865,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.59787,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"326824",2020-02-12 22:03:00,4.15154,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.59787,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"326825",2020-02-12 22:04:00,4.09057,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.5985,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"326826",2020-02-12 22:05:00,3.89591,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.59661,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"326827",2020-02-12 22:06:00,3.35914,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.59157,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"326828",2020-02-12 22:07:00,3.11733,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.60291,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"326829",2020-02-12 22:08:00,2.9623,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.58653,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"326830",2020-02-12 22:09:00,2.82524,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.59661,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"326831",2020-02-12 22:10:00,2.53489,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.59598,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"326832",2020-02-12 22:11:00,2.16458,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.58527,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"326833",2020-02-12 22:12:00,2.09721,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.59094,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"326834",2020-02-12 22:13:00,2.3921,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.59094,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"326835",2020-02-12 22:14:00,2.52474,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.58527,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"326836",2020-02-12 22:15:00,2.31916,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.59094,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"326837",2020-02-12 22:16:00,2.19203,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.60039,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"326838",2020-02-12 22:17:00,1.85899,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.60039,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"326839",2020-02-12 22:18:00,1.862,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.59157,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"326840",2020-02-12 22:19:00,1.69473,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.6363,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"326841",2020-02-12 22:20:00,1.87737,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.64197,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"326842",2020-02-12 22:21:00,2.10989,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.64134,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"326843",2020-02-12 22:22:00,2.20786,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.64197,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"326844",2020-02-12 22:23:00,2.25599,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.64197,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"326845",2020-02-12 22:24:00,2.69144,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.63567,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"326846",2020-02-12 22:25:00,3.07834,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.64764,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"326847",2020-02-12 22:26:00,3.47249,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.6426,1,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"326848",2020-02-12 22:27:00,3.68191,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.6363,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"326849",2020-02-12 22:28:00,3.8125,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.64134,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"326850",2020-02-12 22:29:00,3.73665,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.62874,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326851",2020-02-12 22:30:00,3.80814,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.62307,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326852",2020-02-12 22:31:00,4.02847,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.6237,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326853",2020-02-12 22:32:00,3.90971,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.63063,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326854",2020-02-12 22:33:00,3.70815,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.62622,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326855",2020-02-12 22:34:00,3.5537,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.62811,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326856",2020-02-12 22:35:00,2.98061,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.61614,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"326857",2020-02-12 22:36:00,2.91877,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.61614,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"326858",2020-02-12 22:37:00,2.17649,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.61614,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"326859",2020-02-12 22:38:00,2.24709,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.61614,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"326860",2020-02-12 22:39:00,2.28958,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.61677,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"326861",2020-02-12 22:40:00,2.06271,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.61677,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"326862",2020-02-12 22:41:00,1.85983,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.6048,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"326863",2020-02-12 22:42:00,1.71325,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.6048,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"326864",2020-02-12 22:43:00,1.62677,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.61047,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"326865",2020-02-12 22:44:00,1.57116,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.61047,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"326866",2020-02-12 22:45:00,1.59483,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.62244,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"326867",2020-02-12 22:46:00,1.66649,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.61614,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326868",2020-02-12 22:47:00,1.65076,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.61614,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326869",2020-02-12 22:48:00,1.49636,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.62307,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326870",2020-02-12 22:49:00,1.42268,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.60858,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326871",2020-02-12 22:50:00,1.58793,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.84987,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326872",2020-02-12 22:51:00,1.84971,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.89082,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326873",2020-02-12 22:52:00,1.78501,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.71694,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326874",2020-02-12 22:53:00,1.83717,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.70497,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326875",2020-02-12 22:54:00,1.87906,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.61551,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"326876",2020-02-12 22:55:00,2.08227,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.6111,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"326877",2020-02-12 22:56:00,2.26397,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.61047,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326878",2020-02-12 22:57:00,2.37265,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.60417,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326879",2020-02-12 22:58:00,2.5882,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.60984,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326880",2020-02-12 22:59:00,2.28693,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.61047,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326881",2020-02-12 23:00:00,2.22113,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.2,0.61173,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326882",2020-02-12 23:01:00,2.10808,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.2,0.61614,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"326883",2020-02-12 23:02:00,1.95092,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.2,0.62244,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"326884",2020-02-12 23:03:00,1.91617,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.3,0.62244,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"326885",2020-02-12 23:04:00,1.94108,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.1,0.62811,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"326886",2020-02-12 23:05:00,1.89179,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.1,0.62811,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"326887",2020-02-12 23:06:00,2.27818,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.2,0.61677,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"326888",2020-02-12 23:07:00,2.00628,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.2,0.62874,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"326889",2020-02-12 23:08:00,2.15018,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.3,0.6174,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"326890",2020-02-12 23:09:00,2.14998,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.4,0.62244,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"326891",2020-02-12 23:10:00,2.11653,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.4,0.61677,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"326892",2020-02-12 23:11:00,1.88651,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.5,0.61614,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"326893",2020-02-12 23:12:00,1.84028,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.6,0.61047,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"326894",2020-02-12 23:13:00,1.70914,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.5,0.60669,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"326895",2020-02-12 23:14:00,1.54704,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.4,0.61047,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"326896",2020-02-12 23:15:00,1.48048,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.4,0.61614,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"326897",2020-02-12 23:16:00,1.54222,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.2,0.62244,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326898",2020-02-12 23:17:00,1.49995,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5.2,0.61614,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326899",2020-02-12 23:18:00,1.36098,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5,0.62244,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326900",2020-02-12 23:19:00,1.2819,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5,0.6237,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326901",2020-02-12 23:20:00,1.27964,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.61677,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326902",2020-02-12 23:21:00,1.62903,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.9,0.60354,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326903",2020-02-12 23:22:00,1.50435,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.9,0.5985,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326904",2020-02-12 23:23:00,1.51669,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5,0.57834,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326905",2020-02-12 23:24:00,1.64765,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5,0.34587,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"326906",2020-02-12 23:25:00,2.02164,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5,0.3339,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"326907",2020-02-12 23:26:00,1.87915,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5,0.34587,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326908",2020-02-12 23:27:00,1.86891,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5,0.35154,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326909",2020-02-12 23:28:00,1.84835,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,5,0.34839,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326910",2020-02-12 23:29:00,2.00186,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.1,0.35154,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326911",2020-02-12 23:30:00,2.15521,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5,1.71234,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326912",2020-02-12 23:31:00,1.91863,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.9,0.35658,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326913",2020-02-12 23:32:00,2.26257,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.35847,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326914",2020-02-12 23:33:00,2.08217,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.35217,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326915",2020-02-12 23:34:00,2.08119,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.34839,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326916",2020-02-12 23:35:00,2.22321,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.35784,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"326917",2020-02-12 23:36:00,2.16895,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.5,0.35784,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"326918",2020-02-12 23:37:00,2.03184,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.5,0.35154,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"326919",2020-02-12 23:38:00,2.08839,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.5,0.35154,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"326920",2020-02-12 23:39:00,2.1673,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.5,0.35154,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"326921",2020-02-12 23:40:00,2.07294,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.6,0.35217,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"326922",2020-02-12 23:41:00,1.74324,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.5,0.3465,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"326923",2020-02-12 23:42:00,1.70673,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.4,0.35154,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"326924",2020-02-12 23:43:00,1.59409,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.5,0.34587,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"326925",2020-02-12 23:44:00,1.42925,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.4,0.34587,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"326926",2020-02-12 23:45:00,1.34664,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.4,0.34524,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"326927",2020-02-12 23:46:00,1.54869,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.4,0.35154,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326928",2020-02-12 23:47:00,1.53758,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.4,0.35154,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326929",2020-02-12 23:48:00,1.29014,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.2,0.34902,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326930",2020-02-12 23:49:00,1.34482,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.2,0.35469,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326931",2020-02-12 23:50:00,1.45487,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.3,0.36477,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326932",2020-02-12 23:51:00,1.72932,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.33894,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326933",2020-02-12 23:52:00,1.64564,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.32067,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326934",2020-02-12 23:53:00,1.56809,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.32445,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326935",2020-02-12 23:54:00,1.74578,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.32634,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326936",2020-02-12 23:55:00,1.86668,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.34272,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"326937",2020-02-12 23:56:00,1.93773,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.32193,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326938",2020-02-12 23:57:00,1.90318,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.32634,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326939",2020-02-12 23:58:00,1.85281,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.32067,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326940",2020-02-12 23:59:00,2.14411,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.315,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326941",2020-02-13 00:00:00,2.13205,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.32697,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326942",2020-02-13 00:01:00,2.00021,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.33264,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"326943",2020-02-13 00:02:00,2.00621,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.32697,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"326944",2020-02-13 00:03:00,2.01916,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.32571,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"326945",2020-02-13 00:04:00,2.06651,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.31437,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"326946",2020-02-13 00:05:00,1.99581,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.315,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"326947",2020-02-13 00:06:00,2.15295,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.43659,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"326948",2020-02-13 00:07:00,1.946,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.315,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"326949",2020-02-13 00:08:00,2.01562,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.32634,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"326950",2020-02-13 00:09:00,2.07115,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.31752,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"326951",2020-02-13 00:10:00,1.98341,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.3087,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"326952",2020-02-13 00:11:00,1.73493,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4,0.32571,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"326953",2020-02-13 00:12:00,1.63626,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4,0.32571,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"326954",2020-02-13 00:13:00,1.55393,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4,0.31437,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"326955",2020-02-13 00:14:00,1.47721,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.31437,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"326956",2020-02-13 00:15:00,1.46833,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.32571,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"326957",2020-02-13 00:16:00,1.46648,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.31563,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326958",2020-02-13 00:17:00,1.41508,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.32004,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326959",2020-02-13 00:18:00,1.28122,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.33957,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326960",2020-02-13 00:19:00,1.36074,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.3402,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326961",2020-02-13 00:20:00,1.48284,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.34587,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326962",2020-02-13 00:21:00,1.57354,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.34587,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326963",2020-02-13 00:22:00,1.49387,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.35154,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326964",2020-02-13 00:23:00,1.59024,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.3402,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326965",2020-02-13 00:24:00,1.68593,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.3528,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"326966",2020-02-13 00:25:00,1.80371,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.35154,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0
"326967",2020-02-13 00:26:00,1.76309,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.3402,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326968",2020-02-13 00:27:00,1.74242,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.3465,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326969",2020-02-13 00:28:00,1.70349,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.34587,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326970",2020-02-13 00:29:00,1.89094,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.3465,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"326971",2020-02-13 00:30:00,2.10472,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.3528,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326972",2020-02-13 00:31:00,2.12777,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.35343,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326973",2020-02-13 00:32:00,2.22816,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.34713,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326974",2020-02-13 00:33:00,2.06188,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.35154,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326975",2020-02-13 00:34:00,2.17835,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.34587,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"326976",2020-02-13 00:35:00,2.38389,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.34083,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"326977",2020-02-13 00:36:00,1.94437,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.33894,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"326978",2020-02-13 00:37:00,1.95887,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.34587,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"326979",2020-02-13 00:38:00,1.96369,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.58527,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"326980",2020-02-13 00:39:00,1.89819,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.5733,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
