"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"326981",2020-02-13 00:40:00,1.54858,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.46557,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"326982",2020-02-13 00:41:00,1.45708,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.44604,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"326983",2020-02-13 00:42:00,1.61018,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.43092,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"326984",2020-02-13 00:43:00,1.51077,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.3402,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"326985",2020-02-13 00:44:00,1.3862,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.33453,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"326986",2020-02-13 00:45:00,1.44073,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.4,0.3402,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326987",2020-02-13 00:46:00,1.4089,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.3,0.33327,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326988",2020-02-13 00:47:00,1.36678,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.35154,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326989",2020-02-13 00:48:00,1.32423,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.34461,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326990",2020-02-13 00:49:00,1.26306,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.33957,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326991",2020-02-13 00:50:00,1.50366,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.33327,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326992",2020-02-13 00:51:00,1.52026,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.33957,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326993",2020-02-13 00:52:00,1.5044,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.33957,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326994",2020-02-13 00:53:00,1.6841,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3,0.34461,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"326995",2020-02-13 00:54:00,1.80507,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3,0.34209,0,0,1,1,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"326996",2020-02-13 00:55:00,1.90863,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3,0.33957,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326997",2020-02-13 00:56:00,1.88468,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.34524,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326998",2020-02-13 00:57:00,1.84291,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.34524,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"326999",2020-02-13 00:58:00,1.85281,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.33894,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"327000",2020-02-13 00:59:00,2.07213,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.33894,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"327001",2020-02-13 01:00:00,2.15626,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.34587,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"327002",2020-02-13 01:01:00,2.05069,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.34524,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"327003",2020-02-13 01:02:00,1.95802,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.34524,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"327004",2020-02-13 01:03:00,1.90519,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.33894,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"327005",2020-02-13 01:04:00,1.91812,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.34461,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"327006",2020-02-13 01:05:00,2.0978,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.34335,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"327007",2020-02-13 01:06:00,1.85555,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.3276,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"327008",2020-02-13 01:07:00,1.99396,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.33264,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"327009",2020-02-13 01:08:00,1.97812,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.33894,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"327010",2020-02-13 01:09:00,1.9377,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.33201,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"327011",2020-02-13 01:10:00,1.83635,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.33264,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"327012",2020-02-13 01:11:00,1.63506,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3,0.31563,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"327013",2020-02-13 01:12:00,1.65904,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.35784,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"327014",2020-02-13 01:13:00,1.50199,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.35784,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"327015",2020-02-13 01:14:00,1.39854,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.35784,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"327016",2020-02-13 01:15:00,1.38747,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.36414,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"327017",2020-02-13 01:16:00,1.37571,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.36351,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"327018",2020-02-13 01:17:00,1.68549,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.1,0.35658,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"327019",2020-02-13 01:18:00,2.15632,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.33894,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"327020",2020-02-13 01:19:00,1.93981,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33894,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"327021",2020-02-13 01:20:00,2.80488,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.32697,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327022",2020-02-13 01:21:00,3.6848,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.33264,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327023",2020-02-13 01:22:00,4.09836,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.31878,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"327024",2020-02-13 01:23:00,4.32271,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.1,0.3087,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"327025",2020-02-13 01:24:00,4.47549,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.1,0.32634,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"327026",2020-02-13 01:25:00,4.49691,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.31374,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327027",2020-02-13 01:26:00,4.04164,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.30807,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327028",2020-02-13 01:27:00,4.05526,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.3087,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327029",2020-02-13 01:28:00,2.8967,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.31374,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327030",2020-02-13 01:29:00,2.85247,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.31437,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327031",2020-02-13 01:30:00,2.21898,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.32004,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327032",2020-02-13 01:31:00,2.15564,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.32067,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327033",2020-02-13 01:32:00,1.78372,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.31374,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327034",2020-02-13 01:33:00,1.21002,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.31437,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327035",2020-02-13 01:34:00,1.29749,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.30807,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327036",2020-02-13 01:35:00,1.65162,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.31374,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327037",2020-02-13 01:36:00,1.06652,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.31815,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327038",2020-02-13 01:37:00,1.07774,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.31941,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327039",2020-02-13 01:38:00,1.30223,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.32067,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327040",2020-02-13 01:39:00,1.1592,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.31374,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327041",2020-02-13 01:40:00,1.13545,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.30807,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327042",2020-02-13 01:41:00,1.41631,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.31941,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327043",2020-02-13 01:42:00,1.19706,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.33327,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327044",2020-02-13 01:43:00,1.14105,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.32697,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327045",2020-02-13 01:44:00,1.16297,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.32697,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327046",2020-02-13 01:45:00,1.2058,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.3276,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327047",2020-02-13 01:46:00,2.18303,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.33894,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327048",2020-02-13 01:47:00,2.17187,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.32823,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327049",2020-02-13 01:48:00,2.30313,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.32697,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327050",2020-02-13 01:49:00,2.84083,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.33264,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327051",2020-02-13 01:50:00,3.61569,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.33264,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327052",2020-02-13 01:51:00,3.86875,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.33264,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327053",2020-02-13 01:52:00,4.0381,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.3087,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"327054",2020-02-13 01:53:00,4.0905,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.32067,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"327055",2020-02-13 01:54:00,3.95627,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.31122,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"327056",2020-02-13 01:55:00,4.0944,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.31374,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"327057",2020-02-13 01:56:00,3.93259,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"327058",2020-02-13 01:57:00,3.624,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"327059",2020-02-13 01:58:00,3.10202,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"327060",2020-02-13 01:59:00,2.76119,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"327061",2020-02-13 02:00:00,2.45651,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.31941,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327062",2020-02-13 02:01:00,2.18094,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.30807,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327063",2020-02-13 02:02:00,1.92555,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.31815,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327064",2020-02-13 02:03:00,1.34269,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.31878,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327065",2020-02-13 02:04:00,1.35596,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.31941,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327066",2020-02-13 02:05:00,1.72166,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.30807,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327067",2020-02-13 02:06:00,1.20741,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.30807,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327068",2020-02-13 02:07:00,1.36423,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.32004,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327069",2020-02-13 02:08:00,1.68378,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.35091,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327070",2020-02-13 02:09:00,1.36975,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.3276,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327071",2020-02-13 02:10:00,1.16551,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.30933,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"327072",2020-02-13 02:11:00,1.21085,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.31563,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"327073",2020-02-13 02:12:00,1.24705,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.33453,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"327074",2020-02-13 02:13:00,1.22938,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.36414,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"327075",2020-02-13 02:14:00,1.33288,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.33894,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"327076",2020-02-13 02:15:00,1.44394,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.33327,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327077",2020-02-13 02:16:00,2.37247,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33327,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327078",2020-02-13 02:17:00,2.22263,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33894,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327079",2020-02-13 02:18:00,2.44743,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33327,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327080",2020-02-13 02:19:00,2.88897,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.33264,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327081",2020-02-13 02:20:00,3.71715,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.33831,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327082",2020-02-13 02:21:00,3.66859,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.35217,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327083",2020-02-13 02:22:00,3.8638,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.3339,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"327084",2020-02-13 02:23:00,3.83243,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.33957,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"327085",2020-02-13 02:24:00,3.88031,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33894,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"327086",2020-02-13 02:25:00,3.79918,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.34461,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327087",2020-02-13 02:26:00,3.7171,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.33894,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327088",2020-02-13 02:27:00,3.28019,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.33327,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327089",2020-02-13 02:28:00,2.85296,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.33957,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327090",2020-02-13 02:29:00,2.60717,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.34524,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327091",2020-02-13 02:30:00,2.27413,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.33957,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327092",2020-02-13 02:31:00,2.05654,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.34524,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327093",2020-02-13 02:32:00,1.54355,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33957,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327094",2020-02-13 02:33:00,1.16868,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.33957,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327095",2020-02-13 02:34:00,1.57444,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.34524,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327096",2020-02-13 02:35:00,1.30591,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.3402,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327097",2020-02-13 02:36:00,1.15466,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33957,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327098",2020-02-13 02:37:00,1.32361,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.34524,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327099",2020-02-13 02:38:00,1.23865,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33894,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327100",2020-02-13 02:39:00,1.22856,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.34524,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"327101",2020-02-13 02:40:00,1.11933,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.57204,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"327102",2020-02-13 02:41:00,1.24883,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.56574,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"327103",2020-02-13 02:42:00,1.39496,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.47187,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327104",2020-02-13 02:43:00,1.36833,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.45234,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327105",2020-02-13 02:44:00,1.14965,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.3591,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327106",2020-02-13 02:45:00,1.5099,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.3591,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327107",2020-02-13 02:46:00,2.45693,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.1,0.35217,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327108",2020-02-13 02:47:00,2.1151,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.3528,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327109",2020-02-13 02:48:00,2.06198,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.35217,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327110",2020-02-13 02:49:00,2.86372,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.35154,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327111",2020-02-13 02:50:00,3.62872,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.34839,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327112",2020-02-13 02:51:00,3.83849,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.34839,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327113",2020-02-13 02:52:00,3.98078,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33957,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"327114",2020-02-13 02:53:00,3.97458,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33831,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"327115",2020-02-13 02:54:00,4.00045,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33894,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327116",2020-02-13 02:55:00,3.96572,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33201,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327117",2020-02-13 02:56:00,3.78004,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.29169,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327118",2020-02-13 02:57:00,2.30714,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327119",2020-02-13 02:58:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327120",2020-02-13 02:59:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.29988,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327121",2020-02-13 03:00:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.29988,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327122",2020-02-13 03:01:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327123",2020-02-13 03:02:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327124",2020-02-13 03:03:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327125",2020-02-13 03:04:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327126",2020-02-13 03:05:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327127",2020-02-13 03:06:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327128",2020-02-13 03:07:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.30681,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327129",2020-02-13 03:08:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.31374,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327130",2020-02-13 03:09:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327131",2020-02-13 03:10:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.30051,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327132",2020-02-13 03:11:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.32634,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"327133",2020-02-13 03:12:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.32634,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"327134",2020-02-13 03:13:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.31941,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"327135",2020-02-13 03:14:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.32697,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327136",2020-02-13 03:15:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.32634,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327137",2020-02-13 03:16:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.32634,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327138",2020-02-13 03:17:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33327,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327139",2020-02-13 03:18:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.34335,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327140",2020-02-13 03:19:00,0.642717,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.33327,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327141",2020-02-13 03:20:00,1.34455,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.32193,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327142",2020-02-13 03:21:00,2.90343,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.31374,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327143",2020-02-13 03:22:00,3.93285,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.31311,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"327144",2020-02-13 03:23:00,4.5298,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.31815,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"327145",2020-02-13 03:24:00,4.57095,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.31374,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327146",2020-02-13 03:25:00,4.81723,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.30177,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327147",2020-02-13 03:26:00,4.73005,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.27657,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327148",2020-02-13 03:27:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.28224,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327149",2020-02-13 03:28:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.29421,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327150",2020-02-13 03:29:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.27531,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327151",2020-02-13 03:30:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.27783,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327152",2020-02-13 03:31:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.27783,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327153",2020-02-13 03:32:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.27657,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327154",2020-02-13 03:33:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.28224,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327155",2020-02-13 03:34:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.27342,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327156",2020-02-13 03:35:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.27216,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327157",2020-02-13 03:36:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.7,0.27657,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327158",2020-02-13 03:37:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.27657,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327159",2020-02-13 03:38:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,0.28224,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327160",2020-02-13 03:39:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.27657,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327161",2020-02-13 03:40:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.29358,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327162",2020-02-13 03:41:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.31941,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327163",2020-02-13 03:42:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.3024,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327164",2020-02-13 03:43:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.30114,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327165",2020-02-13 03:44:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.7,0.31374,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327166",2020-02-13 03:45:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.7,0.33327,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327167",2020-02-13 03:46:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.32067,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327168",2020-02-13 03:47:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,0.3276,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327169",2020-02-13 03:48:00,-0.416801,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,0.33516,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327170",2020-02-13 03:49:00,0.568751,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.33201,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327171",2020-02-13 03:50:00,1.52297,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,0.33264,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327172",2020-02-13 03:51:00,3.30469,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,0.35028,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,1
"327173",2020-02-13 03:52:00,4.35048,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,0.32697,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"327174",2020-02-13 03:53:00,4.99505,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.32634,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"327175",2020-02-13 03:54:00,5.3428,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.30807,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327176",2020-02-13 03:55:00,5.30818,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3,0.30807,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327177",2020-02-13 03:56:00,4.80031,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,0.27657,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327178",2020-02-13 03:57:00,3.08914,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,0.30177,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327179",2020-02-13 03:58:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.7,0.28791,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327180",2020-02-13 03:59:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.28224,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327181",2020-02-13 04:00:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.27783,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327182",2020-02-13 04:01:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.7,0.28224,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327183",2020-02-13 04:02:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.7,0.28224,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327184",2020-02-13 04:03:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.2772,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327185",2020-02-13 04:04:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.9,0.28098,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327186",2020-02-13 04:05:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,2.8,0.28224,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327187",2020-02-13 04:06:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.28287,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327188",2020-02-13 04:07:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.29484,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327189",2020-02-13 04:08:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.8,0.2898,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327190",2020-02-13 04:09:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.6,0.28854,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327191",2020-02-13 04:10:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.28287,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"327192",2020-02-13 04:11:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.30366,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327193",2020-02-13 04:12:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.6,0.31185,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327194",2020-02-13 04:13:00,0.877129,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.6,0.33264,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327195",2020-02-13 04:14:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.6,0.33831,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327196",2020-02-13 04:15:00,0.702493,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.6,0.33894,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327197",2020-02-13 04:16:00,2.02907,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.6,0.33894,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327198",2020-02-13 04:17:00,3.28792,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.33264,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327199",2020-02-13 04:18:00,4.53687,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.3276,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327200",2020-02-13 04:19:00,5.32098,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.33264,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327201",2020-02-13 04:20:00,5.81324,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.33264,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327202",2020-02-13 04:21:00,5.62361,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.31563,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"327203",2020-02-13 04:22:00,5.11811,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.31122,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"327204",2020-02-13 04:23:00,4.70527,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.3087,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"327205",2020-02-13 04:24:00,4.58518,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.31374,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327206",2020-02-13 04:25:00,4.47725,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327207",2020-02-13 04:26:00,3.91948,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327208",2020-02-13 04:27:00,2.34174,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327209",2020-02-13 04:28:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327210",2020-02-13 04:29:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327211",2020-02-13 04:30:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327212",2020-02-13 04:31:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327213",2020-02-13 04:32:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"327214",2020-02-13 04:33:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.4,0.54117,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"327215",2020-02-13 04:34:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.4,0.4914,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"327216",2020-02-13 04:35:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.5,0.41832,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"327217",2020-02-13 04:36:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.5,0.40887,0,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"327218",2020-02-13 04:37:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.6,0.33327,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"327219",2020-02-13 04:38:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.7,0.31815,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"327220",2020-02-13 04:39:00,0.576288,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.8,0.33327,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"327221",2020-02-13 04:40:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.7,0.35091,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"327222",2020-02-13 04:41:00,0.864518,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.6,0.36477,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327223",2020-02-13 04:42:00,2.02354,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.5,0.36603,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327224",2020-02-13 04:43:00,2.73993,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.3,0.36729,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"327225",2020-02-13 04:44:00,4.10628,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.1,0.37044,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"327226",2020-02-13 04:45:00,4.86726,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.1,0.36225,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"327227",2020-02-13 04:46:00,4.77093,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.1,0.35847,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"327228",2020-02-13 04:47:00,4.1731,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.1,0.3591,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"327229",2020-02-13 04:48:00,4.58556,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.1,0.35847,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"327230",2020-02-13 04:49:00,5.48727,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,2.1,0.36414,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"327231",2020-02-13 04:50:00,5.50698,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.9,0.35721,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"327232",2020-02-13 04:51:00,4.90475,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.8,0.33957,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327233",2020-02-13 04:52:00,4.42824,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.33894,0,0,1,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327234",2020-02-13 04:53:00,4.78961,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.9,0.33894,0,0,1,0,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327235",2020-02-13 04:54:00,4.11492,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.9,0.33264,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327236",2020-02-13 04:55:00,4.13633,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.33516,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327237",2020-02-13 04:56:00,3.93292,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.6,0.3339,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327238",2020-02-13 04:57:00,3.41972,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.5,0.32949,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327239",2020-02-13 04:58:00,3.20283,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.6,0.33201,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327240",2020-02-13 04:59:00,2.97485,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.33201,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327241",2020-02-13 05:00:00,2.67086,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.84924,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327242",2020-02-13 05:01:00,2.16203,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.65457,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327243",2020-02-13 05:02:00,1.61129,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.59661,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"327244",2020-02-13 05:03:00,1.51485,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.56007,0,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"327245",2020-02-13 05:04:00,1.50243,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.54117,0,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"327246",2020-02-13 05:05:00,1.42551,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.52227,0,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"327247",2020-02-13 05:06:00,1.27231,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.52227,0,1,0,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"327248",2020-02-13 05:07:00,1.12245,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.6,0.51723,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"327249",2020-02-13 05:08:00,1.80575,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.7,0.51723,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"327250",2020-02-13 05:09:00,1.65771,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.6,0.51597,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"327251",2020-02-13 05:10:00,1.28192,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.5,0.51471,0,1,1,0,0,1,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"327252",2020-02-13 05:11:00,1.93602,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,1.4,0.54054,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327253",2020-02-13 05:12:00,2.02919,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,1.4,0.53487,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327254",2020-02-13 05:13:00,2.30745,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,1.4,0.5292,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327255",2020-02-13 05:14:00,2.266,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,1.5,0.5418,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327256",2020-02-13 05:15:00,2.65904,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,1.5,0.53928,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327257",2020-02-13 05:16:00,2.82546,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.4,0.52794,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327258",2020-02-13 05:17:00,2.90359,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.5,0.51597,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327259",2020-02-13 05:18:00,3.39312,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.5,0.51597,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327260",2020-02-13 05:19:00,3.82789,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,22,1.5,0.5355,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327261",2020-02-13 05:20:00,4.2673,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,21.5,21.5,1.5,0.52227,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"327262",2020-02-13 05:21:00,4.25641,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.5,0.54621,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"327263",2020-02-13 05:22:00,4.08476,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.5,0.52794,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"327264",2020-02-13 05:23:00,4.05001,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.4,0.51534,1,1,1,1,0,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327265",2020-02-13 05:24:00,4.0126,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.4,0.49077,1,1,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327266",2020-02-13 05:25:00,3.75019,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.4,0.51534,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327267",2020-02-13 05:26:00,3.90675,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.3,0.4914,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327268",2020-02-13 05:27:00,3.57058,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.3,0.49644,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327269",2020-02-13 05:28:00,4.33888,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.50211,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327270",2020-02-13 05:29:00,4.19391,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.49644,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327271",2020-02-13 05:30:00,4.16422,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.3,0.49644,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327272",2020-02-13 05:31:00,4.13684,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.3,0.4788,1,1,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,1,1,1,1
"327273",2020-02-13 05:32:00,4.15138,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.49014,1,1,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,1,1,1,1
"327274",2020-02-13 05:33:00,4.06335,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.3,0.49959,1,1,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327275",2020-02-13 05:34:00,3.98083,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.3,0.48762,1,1,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327276",2020-02-13 05:35:00,4.00855,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.50274,1,1,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327277",2020-02-13 05:36:00,3.84268,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.3,0.50274,1,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327278",2020-02-13 05:37:00,4.16101,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.4914,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327279",2020-02-13 05:38:00,3.88372,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.49266,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327280",2020-02-13 05:39:00,3.80745,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.4977,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327281",2020-02-13 05:40:00,3.5378,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.49581,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327282",2020-02-13 05:41:00,2.97213,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.48321,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,1
"327283",2020-02-13 05:42:00,3.49308,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.4788,0,1,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0,1
"327284",2020-02-13 05:43:00,3.50508,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.1,0.47817,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,1
"327285",2020-02-13 05:44:00,3.48584,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.1,0.48321,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,1
"327286",2020-02-13 05:45:00,3.4747,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.1,0.4725,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,1
"327287",2020-02-13 05:46:00,3.26662,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.1,0.47817,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,1
"327288",2020-02-13 05:47:00,3.27027,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1,0.48384,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,1
"327289",2020-02-13 05:48:00,3.3864,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.1,0.47439,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,1
"327290",2020-02-13 05:49:00,3.08777,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1,0.47187,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,1
"327291",2020-02-13 05:50:00,2.92385,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.1,0.47124,0,0,1,0,0,1,1,0,1,1,0,1,0,0,0,0,1,0,0,0,1
"327292",2020-02-13 05:51:00,2.77038,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,0.9,0.47817,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"327293",2020-02-13 05:52:00,2.73582,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,0.9,0.47817,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"327294",2020-02-13 05:53:00,2.728,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,0.8,0.47124,0,0,1,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"327295",2020-02-13 05:54:00,2.67643,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,0.9,0.47124,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"327296",2020-02-13 05:55:00,2.79347,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1,0.4599,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"327297",2020-02-13 05:56:00,2.77311,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1,0.46746,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"327298",2020-02-13 05:57:00,2.83631,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.2,0.4662,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"327299",2020-02-13 05:58:00,2.75583,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,22,21.5,21.5,1.1,0.46557,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"327300",2020-02-13 05:59:00,2.89666,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.1,0.4599,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"327301",2020-02-13 06:00:00,2.99947,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.49014,0,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"327302",2020-02-13 06:01:00,2.86762,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.1,0.47754,1,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"327303",2020-02-13 06:02:00,2.69135,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.47754,1,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"327304",2020-02-13 06:03:00,2.65317,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.48384,1,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327305",2020-02-13 06:04:00,2.53253,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.48447,1,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327306",2020-02-13 06:05:00,3.17061,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.48762,1,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327307",2020-02-13 06:06:00,3.01335,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.48573,1,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327308",2020-02-13 06:07:00,3.18122,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.47817,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327309",2020-02-13 06:08:00,4.4573,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.48384,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327310",2020-02-13 06:09:00,3.8563,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.47817,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"327311",2020-02-13 06:10:00,3.93024,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.46557,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
