"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"327312",2020-02-13 06:11:00,3.99014,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.4599,0,1,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"327313",2020-02-13 06:12:00,3.90295,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.46557,0,1,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"327314",2020-02-13 06:13:00,3.85997,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.46557,0,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"327315",2020-02-13 06:14:00,3.84579,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.4599,0,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"327316",2020-02-13 06:15:00,4.17997,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.46557,0,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"327317",2020-02-13 06:16:00,3.47676,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.4662,0,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"327318",2020-02-13 06:17:00,3.09434,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.4599,0,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"327319",2020-02-13 06:18:00,3.0981,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.45927,0,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"327320",2020-02-13 06:19:00,2.47041,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.46431,0,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"327321",2020-02-13 06:20:00,2.67492,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.45864,0,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"327322",2020-02-13 06:21:00,2.50217,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.46998,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"327323",2020-02-13 06:22:00,2.5747,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.46557,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"327324",2020-02-13 06:23:00,2.61025,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.4,0.45864,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327325",2020-02-13 06:24:00,2.46816,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.4,0.45927,0,0,0,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327326",2020-02-13 06:25:00,2.4196,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.3,0.45864,0,0,0,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327327",2020-02-13 06:26:00,2.39905,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.2,0.45297,0,0,0,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327328",2020-02-13 06:27:00,2.50139,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.3,0.45297,0,0,0,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327329",2020-02-13 06:28:00,2.41842,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.4,0.4473,0,0,0,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327330",2020-02-13 06:29:00,2.63605,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.5,0.45234,0,0,0,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327331",2020-02-13 06:30:00,2.57596,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.4725,0,0,0,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327332",2020-02-13 06:31:00,2.63226,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.49581,1,0,0,0,0,0,0,1,0,0,0,1,1,1,1,0,0,1,1,1,1
"327333",2020-02-13 06:32:00,2.34572,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.50463,1,0,0,0,0,0,0,1,0,0,0,1,1,1,1,0,0,1,1,1,1
"327334",2020-02-13 06:33:00,2.33019,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.50211,1,1,0,0,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"327335",2020-02-13 06:34:00,2.31956,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.49707,1,1,0,0,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"327336",2020-02-13 06:35:00,2.89389,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.50841,1,1,0,0,0,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"327337",2020-02-13 06:36:00,2.84343,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.50337,1,1,1,0,0,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"327338",2020-02-13 06:37:00,3.01986,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.50274,1,1,1,0,0,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"327339",2020-02-13 06:38:00,3.53869,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.55314,1,1,1,0,0,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"327340",2020-02-13 06:39:00,3.68497,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.71127,1,1,1,0,0,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"327341",2020-02-13 06:40:00,3.82519,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.71064,0,1,1,0,0,1,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"327342",2020-02-13 06:41:00,3.93492,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.567,0,1,1,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0
"327343",2020-02-13 06:42:00,3.98414,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.57897,0,1,1,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0
"327344",2020-02-13 06:43:00,3.74227,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.50211,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"327345",2020-02-13 06:44:00,3.71007,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.5166,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"327346",2020-02-13 06:45:00,3.55073,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.49518,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"327347",2020-02-13 06:46:00,3.45876,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.50085,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"327348",2020-02-13 06:47:00,3.10954,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.48447,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"327349",2020-02-13 06:48:00,3.0276,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.49203,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"327350",2020-02-13 06:49:00,2.96671,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.49014,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"327351",2020-02-13 06:50:00,2.68359,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.49014,0,0,1,0,0,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0
"327352",2020-02-13 06:51:00,2.70055,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.4,0.4914,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"327353",2020-02-13 06:52:00,2.58067,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.5,0.4851,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"327354",2020-02-13 06:53:00,2.56609,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.50337,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"327355",2020-02-13 06:54:00,2.50708,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,1.88496,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"327356",2020-02-13 06:55:00,2.08289,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.48447,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"327357",2020-02-13 06:56:00,2.6564,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.48951,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"327358",2020-02-13 06:57:00,2.54631,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.48447,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"327359",2020-02-13 06:58:00,2.54014,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.48447,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"327360",2020-02-13 06:59:00,2.74599,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.4788,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"327361",2020-02-13 07:00:00,2.7119,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.49896,1,0,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,1,1,1,1
"327362",2020-02-13 07:01:00,2.58109,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.49707,1,0,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"327363",2020-02-13 07:02:00,2.67296,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.504,1,0,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"327364",2020-02-13 07:03:00,2.5592,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.50274,1,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"327365",2020-02-13 07:04:00,2.55447,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.49707,1,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"327366",2020-02-13 07:05:00,3.10597,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.4,0.50274,1,1,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"327367",2020-02-13 07:06:00,3.06508,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.5,0.50841,1,1,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"327368",2020-02-13 07:07:00,3.22278,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.49959,1,1,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"327369",2020-02-13 07:08:00,3.93885,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.5,0.4851,1,1,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"327370",2020-02-13 07:09:00,4.04158,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.4,0.50274,1,1,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"327371",2020-02-13 07:10:00,3.84363,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.5,0.47439,0,1,0,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0,1
"327372",2020-02-13 07:11:00,3.85703,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.48321,0,1,0,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0,1
"327373",2020-02-13 07:12:00,3.8211,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.4914,0,1,1,0,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,1
"327374",2020-02-13 07:13:00,3.75249,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.48447,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"327375",2020-02-13 07:14:00,3.66782,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.48951,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"327376",2020-02-13 07:15:00,3.76929,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.1,0.48258,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"327377",2020-02-13 07:16:00,3.01598,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.1,0.47376,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"327378",2020-02-13 07:17:00,2.99024,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.4725,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"327379",2020-02-13 07:18:00,3.08196,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.47502,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"327380",2020-02-13 07:19:00,2.87862,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.4662,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"327381",2020-02-13 07:20:00,2.66691,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.4788,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"327382",2020-02-13 07:21:00,2.58988,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.48447,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"327383",2020-02-13 07:22:00,2.564,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.47817,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"327384",2020-02-13 07:23:00,2.55952,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.47124,0,1,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"327385",2020-02-13 07:24:00,2.71119,6,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.47187,0,1,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"327386",2020-02-13 07:25:00,2.54068,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.47124,0,1,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"327387",2020-02-13 07:26:00,2.64324,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.47124,0,1,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"327388",2020-02-13 07:27:00,2.59278,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.47124,0,1,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"327389",2020-02-13 07:28:00,2.60686,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.46998,0,1,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"327390",2020-02-13 07:29:00,2.85769,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.46053,0,1,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"327391",2020-02-13 07:30:00,2.52008,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.47691,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"327392",2020-02-13 07:31:00,2.44768,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.46494,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"327393",2020-02-13 07:32:00,2.44838,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.47124,1,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327394",2020-02-13 07:33:00,2.43738,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.46557,1,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327395",2020-02-13 07:34:00,2.62083,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.46557,1,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327396",2020-02-13 07:35:00,3.02891,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.47124,1,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327397",2020-02-13 07:36:00,3.01409,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.6,0.4599,1,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327398",2020-02-13 07:37:00,3.3857,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.7,0.4599,1,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327399",2020-02-13 07:38:00,3.71955,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.1,0.47061,1,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327400",2020-02-13 07:39:00,3.77437,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.45864,1,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"327401",2020-02-13 07:40:00,3.78614,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.1,0.44604,0,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0
"327402",2020-02-13 07:41:00,3.72985,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.1,0.45864,0,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0
"327403",2020-02-13 07:42:00,3.66048,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.4536,0,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327404",2020-02-13 07:43:00,3.63248,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1,0.441,0,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327405",2020-02-13 07:44:00,3.55871,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.44037,0,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327406",2020-02-13 07:45:00,3.64927,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.43974,0,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327407",2020-02-13 07:46:00,3.02371,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.43407,0,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327408",2020-02-13 07:47:00,2.99033,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.43281,0,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327409",2020-02-13 07:48:00,2.87985,24,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.8,0.41517,0,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327410",2020-02-13 07:49:00,2.8707,30,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.40761,0,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0
"327411",2020-02-13 07:50:00,2.56054,33,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,0.9,0.40887,0,0,1,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0
"327412",2020-02-13 07:51:00,2.52654,36,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.1,0.40257,0,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0
"327413",2020-02-13 07:52:00,2.95951,32,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.2,0.3906,0,0,1,1,0,1,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"327414",2020-02-13 07:53:00,2.50086,29,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.5,0.38745,0,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"327415",2020-02-13 07:54:00,2.44348,36,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.6,0.3591,0,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"327416",2020-02-13 07:55:00,2.51677,42,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.8,0.35847,0,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"327417",2020-02-13 07:56:00,2.4314,45,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.9,0.36099,0,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"327418",2020-02-13 07:57:00,2.5269,50,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.1,0.33642,0,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"327419",2020-02-13 07:58:00,2.53212,52,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.4,0.32571,0,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"327420",2020-02-13 07:59:00,2.65114,50,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.6,0.32067,0,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"327421",2020-02-13 08:00:00,2.5002,46,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.8,0.37737,1,0,0,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"327422",2020-02-13 08:01:00,2.44143,39,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.8,0.42084,1,0,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"327423",2020-02-13 08:02:00,2.44362,32,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.7,0.40257,1,1,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"327424",2020-02-13 08:03:00,2.36712,32,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.6,0.39564,1,1,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"327425",2020-02-13 08:04:00,2.7745,32,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.3,0.39501,1,1,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"327426",2020-02-13 08:05:00,3.01444,32,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2.1,0.3843,1,1,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"327427",2020-02-13 08:06:00,3.01448,32,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,2,0.38367,1,1,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"327428",2020-02-13 08:07:00,3.35083,33,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.9,0.38304,1,1,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"327429",2020-02-13 08:08:00,3.7854,34,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.7,0.38241,1,1,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"327430",2020-02-13 08:09:00,3.95058,34,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.6,0.37107,1,1,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"327431",2020-02-13 08:10:00,3.79187,35,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.4,0.35847,0,1,0,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"327432",2020-02-13 08:11:00,3.66843,36,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.4,0.35721,0,1,0,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"327433",2020-02-13 08:12:00,3.69719,37,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.4,0.3465,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0
"327434",2020-02-13 08:13:00,3.76466,40,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.4,0.33327,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0
"327435",2020-02-13 08:14:00,3.81576,41,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.5,0.32697,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0
"327436",2020-02-13 08:15:00,3.20069,43,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.6,0.30807,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0
"327437",2020-02-13 08:16:00,3.07708,45,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.6,0.28917,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0
"327438",2020-02-13 08:17:00,2.93814,47,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.6,0.27657,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0
"327439",2020-02-13 08:18:00,2.76352,48,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.6,0.26649,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0
"327440",2020-02-13 08:19:00,2.65076,51,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,22,21.5,21.5,1.6,0.26271,0,0,1,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0
"327441",2020-02-13 08:20:00,2.46146,52,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,1.6,0.25767,0,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"327442",2020-02-13 08:21:00,2.45974,53,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,1.6,0.37107,0,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0
"327443",2020-02-13 08:22:00,2.35898,53,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,1.6,0.38934,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327444",2020-02-13 08:23:00,2.17903,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,1.6,0.32193,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327445",2020-02-13 08:24:00,2.19881,56,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,1.6,0.21987,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327446",2020-02-13 08:25:00,2.33332,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,1.6,0.35091,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327447",2020-02-13 08:26:00,2.34943,61,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,1.6,0.40194,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327448",2020-02-13 08:27:00,2.30373,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,1.6,0.35154,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327449",2020-02-13 08:28:00,2.35333,67,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.6,0.2898,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327450",2020-02-13 08:29:00,2.20835,70,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.6,0.23877,0,0,1,1,0,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0
"327451",2020-02-13 08:30:00,2.49757,72,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.15057,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,0,0,1,1,1,1
"327452",2020-02-13 08:31:00,2.35656,74,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.12537,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,0,0,1,1,1,1
"327453",2020-02-13 08:32:00,2.33415,75,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.126,1,1,1,0,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327454",2020-02-13 08:33:00,2.33704,79,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.11844,1,1,1,0,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327455",2020-02-13 08:34:00,2.81022,80,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.10647,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327456",2020-02-13 08:35:00,2.86938,81,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.10521,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327457",2020-02-13 08:36:00,2.98986,83,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.12411,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327458",2020-02-13 08:37:00,3.29437,83,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.10584,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327459",2020-02-13 08:38:00,3.74285,85,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.7,0.21546,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327460",2020-02-13 08:39:00,4.36156,88,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.8,0.18837,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327461",2020-02-13 08:40:00,3.83559,93,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.8,0.16317,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327462",2020-02-13 08:41:00,3.81311,98,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.9,0.1386,1,1,1,0,0,1,0,1,1,1,0,1,1,1,0,0,0,1,1,1,1
"327463",2020-02-13 08:42:00,3.76778,106,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.9,0.09513,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"327464",2020-02-13 08:43:00,3.94292,110,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2,0.07938,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"327465",2020-02-13 08:44:00,3.66516,114,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.1,0.05103,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"327466",2020-02-13 08:45:00,3.57308,118,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.1,0.04851,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"327467",2020-02-13 08:46:00,3.00112,120,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.2,0.04095,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"327468",2020-02-13 08:47:00,3.56205,117,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.2,0.04914,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"327469",2020-02-13 08:48:00,3.53589,116,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.2,0.06174,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"327470",2020-02-13 08:49:00,3.53145,114,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.3,0.06237,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"327471",2020-02-13 08:50:00,3.39085,113,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.3,0.08631,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"327472",2020-02-13 08:51:00,3.36572,112,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.3,0.08064,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"327473",2020-02-13 08:52:00,3.35868,112,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.4,0.08694,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"327474",2020-02-13 08:53:00,3.38624,112,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.5,0.16317,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"327475",2020-02-13 08:54:00,3.40339,115,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.7,0.14427,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"327476",2020-02-13 08:55:00,3.63931,118,0.004,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,2.9,-0.01323,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"327477",2020-02-13 08:56:00,3.78492,124,0.003,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,3.2,-0.04536,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"327478",2020-02-13 08:57:00,3.91977,128,0.002,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,3.4,-0.08946,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"327479",2020-02-13 08:58:00,3.96567,130,0.001,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,3.6,-0.06993,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"327480",2020-02-13 08:59:00,4.05555,130,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,3.7,-0.12096,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"327481",2020-02-13 09:00:00,3.80715,130,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,3.8,-0.07623,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"327482",2020-02-13 09:01:00,3.75609,131,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,3.8,-0.07686,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"327483",2020-02-13 09:02:00,3.74766,133,0.003,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,3.9,-0.12033,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"327484",2020-02-13 09:03:00,3.7216,138,0.003,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,3.9,-0.10899,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"327485",2020-02-13 09:04:00,4.00366,139,0.002,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,4,-0.10773,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"327486",2020-02-13 09:05:00,3.4568,142,0.004,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,3.9,-0.14049,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"327487",2020-02-13 09:06:00,3.70861,144,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,4,-0.08316,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"327488",2020-02-13 09:07:00,3.94848,152,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,4,-0.12159,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"327489",2020-02-13 09:08:00,3.91022,154,1.94,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.9,1.84401,1,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327490",2020-02-13 09:09:00,4.0324,155,1.935,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.8,1.8081,1,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327491",2020-02-13 09:10:00,3.82593,163,1.929,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.8,1.78794,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327492",2020-02-13 09:11:00,3.65637,174,1.932,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.8,1.72494,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327493",2020-02-13 09:12:00,3.48546,186,1.929,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.7,1.67454,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327494",2020-02-13 09:13:00,3.41333,193,1.933,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.6,1.6254,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327495",2020-02-13 09:14:00,3.27496,200,1.926,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.6,1.60083,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327496",2020-02-13 09:15:00,3.24324,205,1.944,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.6,1.58445,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327497",2020-02-13 09:16:00,3.31941,219,1.946,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.6,1.55547,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327498",2020-02-13 09:17:00,3.54795,235,1.916,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,3.7,1.51074,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327499",2020-02-13 09:18:00,3.28447,251,1.953,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,4,1.53657,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327500",2020-02-13 09:19:00,3.23749,272,1.963,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,4,1.53027,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327501",2020-02-13 09:20:00,3.26622,260,1.946,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,4.1,1.512,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"327502",2020-02-13 09:21:00,3.21048,273,1.935,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,1.48869,1,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"327503",2020-02-13 09:22:00,3.22693,276,1.935,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,1.47861,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"327504",2020-02-13 09:23:00,3.04855,265,1.946,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,1.45341,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"327505",2020-02-13 09:24:00,3.19323,274,1.933,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,1.37403,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"327506",2020-02-13 09:25:00,3.37433,280,1.944,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,1.34757,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"327507",2020-02-13 09:26:00,3.42595,294,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,-0.77805,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"327508",2020-02-13 09:27:00,3.52046,278,0.034,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.4,-0.70119,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"327509",2020-02-13 09:28:00,3.58913,273,0.034,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.4,-0.66339,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"327510",2020-02-13 09:29:00,3.48988,261,0.021,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.5,-0.66969,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"327511",2020-02-13 09:30:00,3.09273,260,0.028,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.6,-0.67788,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327512",2020-02-13 09:31:00,2.96787,247,0.027,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.7,-0.6489,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327513",2020-02-13 09:32:00,2.7411,260,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.7,-0.71694,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327514",2020-02-13 09:33:00,3.19791,275,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.67473,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327515",2020-02-13 09:34:00,2.81009,284,0.021,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.70686,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327516",2020-02-13 09:35:00,2.56796,292,0.029,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.6867,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327517",2020-02-13 09:36:00,2.52252,288,0.027,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.63126,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327518",2020-02-13 09:37:00,2.12546,260,0.032,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.60039,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327519",2020-02-13 09:38:00,1.82933,248,0.032,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.6174,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327520",2020-02-13 09:39:00,1.72831,244,0.02,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.6426,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327521",2020-02-13 09:40:00,1.30915,236,0.028,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.60039,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327522",2020-02-13 09:41:00,1.26262,235,0.026,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.60732,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327523",2020-02-13 09:42:00,1.25634,239,0.033,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.60543,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327524",2020-02-13 09:43:00,1.19195,242,0.033,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.60669,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327525",2020-02-13 09:44:00,1.25634,238,0.02,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.8,-0.64323,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327526",2020-02-13 09:45:00,0.966397,237,0.029,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.7,-0.62496,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327527",2020-02-13 09:46:00,1.75186,240,0.029,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.5,-0.64134,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327528",2020-02-13 09:47:00,1.46094,246,0.038,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5,-0.6867,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327529",2020-02-13 09:48:00,1.80495,256,0.038,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.4,-0.60543,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327530",2020-02-13 09:49:00,2.04094,267,0.029,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.5,-0.54999,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327531",2020-02-13 09:50:00,2.66542,278,0.036,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.7,-0.66213,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327532",2020-02-13 09:51:00,2.74345,305,0.04,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.5,-0.84609,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327533",2020-02-13 09:52:00,2.85397,318,0.051,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.6,-0.90846,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327534",2020-02-13 09:53:00,2.93099,325,0.052,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.6,-1.00359,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327535",2020-02-13 09:54:00,3.01546,344,0.044,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.5,-1.06722,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327536",2020-02-13 09:55:00,2.94308,342,0.039,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.2,-0.86058,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327537",2020-02-13 09:56:00,2.98217,267,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.4,-0.82026,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327538",2020-02-13 09:57:00,2.77874,260,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,5.1,-0.69489,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327539",2020-02-13 09:58:00,2.54827,261,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.7,-0.68103,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327540",2020-02-13 09:59:00,1.74044,247,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.6,-0.71379,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327541",2020-02-13 10:00:00,1.5589,241,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.2,-0.78372,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327542",2020-02-13 10:01:00,1.25712,234,0.023,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.4,-0.7812,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327543",2020-02-13 10:02:00,1.1476,231,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.3,-0.79821,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327544",2020-02-13 10:03:00,1.99681,228,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.2,-0.7812,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327545",2020-02-13 10:04:00,1.05774,223,0.02,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,4.2,-0.71316,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327546",2020-02-13 10:05:00,1.36023,221,1.927,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,1.31985,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327547",2020-02-13 10:06:00,1.46347,223,0.023,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,-0.72387,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327548",2020-02-13 10:07:00,1.37349,226,0.028,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,-0.74844,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327549",2020-02-13 10:08:00,1.39186,237,0.029,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,-0.80073,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327550",2020-02-13 10:09:00,1.31717,250,0.027,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,-0.85995,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327551",2020-02-13 10:10:00,1.0268,259,1.931,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,1.13337,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327552",2020-02-13 10:11:00,1.46046,266,1.884,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,1.11384,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327553",2020-02-13 10:12:00,1.05517,269,1.907,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.4,1.10691,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327554",2020-02-13 10:13:00,1.047,263,1.907,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.4,1.15164,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327555",2020-02-13 10:14:00,0.937087,246,1.917,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,1.2285,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327556",2020-02-13 10:15:00,0.857388,225,1.92,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,1.32993,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327557",2020-02-13 10:16:00,1.69904,213,0.018,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.6678,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327558",2020-02-13 10:17:00,1.02877,209,0.012,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.66024,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327559",2020-02-13 10:18:00,1.44115,208,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.65394,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327560",2020-02-13 10:19:00,2.06512,209,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.69174,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327561",2020-02-13 10:20:00,2.57111,218,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-0.7308,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327562",2020-02-13 10:21:00,2.80206,224,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.4,-0.74529,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327563",2020-02-13 10:22:00,2.97943,227,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.5,-0.77049,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327564",2020-02-13 10:23:00,3.06949,226,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.4,-0.76734,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327565",2020-02-13 10:24:00,3.02524,222,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-0.74466,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327566",2020-02-13 10:25:00,3.32468,213,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-0.70119,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327567",2020-02-13 10:26:00,3.29315,203,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.61488,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327568",2020-02-13 10:27:00,2.89221,192,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.59346,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327569",2020-02-13 10:28:00,2.57907,180,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.53424,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327570",2020-02-13 10:29:00,1.64475,176,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.50463,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327571",2020-02-13 10:30:00,1.49695,173,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.5166,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327572",2020-02-13 10:31:00,1.36377,175,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.52605,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327573",2020-02-13 10:32:00,1.08609,180,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.5733,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327574",2020-02-13 10:33:00,1.88882,185,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.57456,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327575",2020-02-13 10:34:00,1.19254,187,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.58716,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327576",2020-02-13 10:35:00,1.42709,186,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.58023,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327577",2020-02-13 10:36:00,1.51009,184,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.55377,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327578",2020-02-13 10:37:00,1.36215,182,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.55629,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327579",2020-02-13 10:38:00,1.55739,183,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4,-0.56322,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327580",2020-02-13 10:39:00,1.48242,183,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.52983,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327581",2020-02-13 10:40:00,1.23026,184,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.54306,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327582",2020-02-13 10:41:00,1.12763,181,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.47313,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327583",2020-02-13 10:42:00,1.32764,174,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.45801,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327584",2020-02-13 10:43:00,1.0783,161,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.40194,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327585",2020-02-13 10:44:00,1.00976,152,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.35973,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327586",2020-02-13 10:45:00,0.961039,143,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.6,-0.29736,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327587",2020-02-13 10:46:00,1.75568,135,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.5,-0.27279,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327588",2020-02-13 10:47:00,1.52248,131,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.24066,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327589",2020-02-13 10:48:00,1.82249,127,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.22554,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327590",2020-02-13 10:49:00,2.39072,124,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.20916,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327591",2020-02-13 10:50:00,2.584,123,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.21168,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327592",2020-02-13 10:51:00,2.66576,128,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.7,-0.02646,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327593",2020-02-13 10:52:00,2.93485,133,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.8,-0.01575,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327594",2020-02-13 10:53:00,3.0495,139,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,3.9,-0.2142,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327595",2020-02-13 10:54:00,2.82404,144,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,-0.2394,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327596",2020-02-13 10:55:00,3.00886,144,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.4,-0.29799,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327597",2020-02-13 10:56:00,3.6068,137,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.6,0.22554,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327598",2020-02-13 10:57:00,3.78878,131,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.6,0.23877,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327599",2020-02-13 10:58:00,3.48662,125,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.5,0.31311,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327600",2020-02-13 10:59:00,3.20099,122,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,0.32067,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327601",2020-02-13 11:00:00,2.73046,128,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.28161,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327602",2020-02-13 11:01:00,2.22918,141,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,0.24696,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327603",2020-02-13 11:02:00,2.98324,147,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.1,0.22554,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327604",2020-02-13 11:03:00,3.67773,148,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.20664,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327605",2020-02-13 11:04:00,3.26092,149,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.21168,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327606",2020-02-13 11:05:00,3.61026,151,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.18837,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327607",2020-02-13 11:06:00,3.71678,156,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.18459,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327608",2020-02-13 11:07:00,3.62098,151,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.20097,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"327609",2020-02-13 11:08:00,3.38038,147,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.2268,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"327610",2020-02-13 11:09:00,3.5395,150,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.3,0.22176,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"327611",2020-02-13 11:10:00,3.4866,151,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.21861,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"327612",2020-02-13 11:11:00,3.51482,152,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.2,0.3591,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"327613",2020-02-13 11:12:00,3.43183,161,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.5,0.1575,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327614",2020-02-13 11:13:00,3.52605,172,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.4,0.14994,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327615",2020-02-13 11:14:00,3.29452,187,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.5,0.04977,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327616",2020-02-13 11:15:00,2.53471,200,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.02583,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327617",2020-02-13 11:16:00,3.31801,207,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.06363,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327618",2020-02-13 11:17:00,3.90824,211,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.09513,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327619",2020-02-13 11:18:00,4.16999,219,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.12663,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327620",2020-02-13 11:19:00,4.72591,232,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.19971,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327621",2020-02-13 11:20:00,5.10874,241,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.23436,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327622",2020-02-13 11:21:00,5.231,245,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.6,-0.25956,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1
"327623",2020-02-13 11:22:00,5.21498,246,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.7,-0.27216,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327624",2020-02-13 11:23:00,5.17645,247,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.28413,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327625",2020-02-13 11:24:00,5.21028,252,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.30366,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327626",2020-02-13 11:25:00,5.27114,259,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,-0.33516,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327627",2020-02-13 11:26:00,5.36288,270,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,-0.17955,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327628",2020-02-13 11:27:00,4.77497,271,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.35532,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
