"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"327629",2020-02-13 11:28:00,4.02095,266,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,-0.32823,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327630",2020-02-13 11:29:00,3.48958,265,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,-0.3276,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327631",2020-02-13 11:30:00,3.01124,273,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.4,-0.32886,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327632",2020-02-13 11:31:00,2.78037,270,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.7,-0.31626,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327633",2020-02-13 11:32:00,3.29421,272,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-0.2772,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327634",2020-02-13 11:33:00,4.04401,251,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.22806,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327635",2020-02-13 11:34:00,3.90501,249,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.23436,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327636",2020-02-13 11:35:00,3.83223,256,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-0.27153,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327637",2020-02-13 11:36:00,3.72171,263,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-0.30366,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327638",2020-02-13 11:37:00,1.73328,269,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-0.98973,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327639",2020-02-13 11:38:00,2.04348,270,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.6,-1.00296,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327640",2020-02-13 11:39:00,2.37144,265,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.3,-0.97713,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327641",2020-02-13 11:40:00,1.70851,258,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.95256,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327642",2020-02-13 11:41:00,1.44548,257,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-0.882,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327643",2020-02-13 11:42:00,1.23608,260,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-0.94563,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327644",2020-02-13 11:43:00,0.780358,261,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.94248,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327645",2020-02-13 11:44:00,0.647608,263,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.94626,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327646",2020-02-13 11:45:00,1.65624,262,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.94059,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327647",2020-02-13 11:46:00,1.76699,258,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.93303,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327648",2020-02-13 11:47:00,1.28406,249,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.882,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327649",2020-02-13 11:48:00,1.87578,241,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-0.82593,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327650",2020-02-13 11:49:00,2.26989,231,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.8,-0.78372,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327651",2020-02-13 11:50:00,2.53656,224,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.1,-0.75033,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327652",2020-02-13 11:51:00,2.905,219,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-0.7119,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327653",2020-02-13 11:52:00,2.82389,217,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.8,-0.48636,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327654",2020-02-13 11:53:00,2.88483,214,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-0.44289,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327655",2020-02-13 11:54:00,2.94044,208,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.7,-0.54936,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327656",2020-02-13 11:55:00,2.89251,196,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-0.47439,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327657",2020-02-13 11:56:00,2.76879,185,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-0.50904,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327658",2020-02-13 11:57:00,2.55051,186,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-0.55566,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327659",2020-02-13 11:58:00,2.23759,191,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-0.58023,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327660",2020-02-13 11:59:00,1.47307,192,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-0.57078,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327661",2020-02-13 12:00:00,1.40495,195,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.61173,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327662",2020-02-13 12:01:00,1.09803,196,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.62433,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327663",2020-02-13 12:02:00,1.87161,206,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.67347,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327664",2020-02-13 12:03:00,1.20423,221,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.74655,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327665",2020-02-13 12:04:00,1.37474,229,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.79443,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327666",2020-02-13 12:05:00,1.37952,235,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.81522,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327667",2020-02-13 12:06:00,1.24233,239,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.83853,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327668",2020-02-13 12:07:00,1.16019,237,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.82719,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327669",2020-02-13 12:08:00,1.1538,225,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-0.77679,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327670",2020-02-13 12:09:00,1.03498,218,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.70686,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327671",2020-02-13 12:10:00,1.1144,202,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-0.6489,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327672",2020-02-13 12:11:00,0.971743,192,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-0.54306,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327673",2020-02-13 12:12:00,0.899504,184,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-0.53046,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327674",2020-02-13 12:13:00,0.892848,180,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-0.51786,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327675",2020-02-13 12:14:00,0.805677,182,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-0.54873,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327676",2020-02-13 12:15:00,1.11663,194,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.5,-0.61299,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327677",2020-02-13 12:16:00,1.24958,212,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.5,-0.71253,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327678",2020-02-13 12:17:00,1.53368,235,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.7,-0.81333,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327679",2020-02-13 12:18:00,2.05485,257,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.6,-0.9261,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327680",2020-02-13 12:19:00,2.43843,278,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.1,-1.02123,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327681",2020-02-13 12:20:00,2.65001,294,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-1.10943,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327682",2020-02-13 12:21:00,2.80727,308,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-1.21842,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"327683",2020-02-13 12:22:00,3.00729,330,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.8,-1.31166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"327684",2020-02-13 12:23:00,3.00795,362,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-1.49436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"327685",2020-02-13 12:24:00,3.06914,374,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.8,-1.48176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"327686",2020-02-13 12:25:00,2.88849,375,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-1.52586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"327687",2020-02-13 12:26:00,2.9173,385,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-1.53972,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"327688",2020-02-13 12:27:00,2.67628,373,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-1.46916,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327689",2020-02-13 12:28:00,2.03284,353,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.9,-1.36395,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327690",2020-02-13 12:29:00,1.54872,336,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.5,-1.28709,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327691",2020-02-13 12:30:00,1.11697,325,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.8,-1.22409,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327692",2020-02-13 12:31:00,1.43442,324,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.9,-1.25433,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327693",2020-02-13 12:32:00,1.35494,336,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.9,-1.30473,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327694",2020-02-13 12:33:00,1.23806,347,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.9,-1.36269,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327695",2020-02-13 12:34:00,1.33083,354,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.7,-1.39923,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327696",2020-02-13 12:35:00,1.33674,341,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.5,-1.3482,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327697",2020-02-13 12:36:00,1.23191,321,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.6,-1.19259,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327698",2020-02-13 12:37:00,1.01112,284,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.6,-1.00926,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327699",2020-02-13 12:38:00,0.158794,246,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.9,-0.85176,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327700",2020-02-13 12:39:00,0,210,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-0.70686,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327701",2020-02-13 12:40:00,0,190,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.1,-0.504,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327702",2020-02-13 12:41:00,0,181,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6,-0.26649,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327703",2020-02-13 12:42:00,0,176,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,5.9,-0.23373,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327704",2020-02-13 12:43:00,0,175,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-0.36666,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327705",2020-02-13 12:44:00,0,189,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.46746,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327706",2020-02-13 12:45:00,0,213,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6,-0.70497,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327707",2020-02-13 12:46:00,0,238,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,5.9,-0.89586,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327708",2020-02-13 12:47:00,0.196254,279,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-1.0836,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327709",2020-02-13 12:48:00,1.03326,316,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.3,-1.22724,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327710",2020-02-13 12:49:00,0.559707,335,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.4,-1.29339,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327711",2020-02-13 12:50:00,0.455749,348,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-1.3608,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327712",2020-02-13 12:51:00,0.98003,356,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6,-1.40679,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327713",2020-02-13 12:52:00,2.08655,361,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.2,-1.43703,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327714",2020-02-13 12:53:00,2.84049,360,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-1.42506,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327715",2020-02-13 12:54:00,2.93643,410,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-1.52649,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327716",2020-02-13 12:55:00,3.25793,378,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-1.4931,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327717",2020-02-13 12:56:00,3.11717,372,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.3,-1.46223,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327718",2020-02-13 12:57:00,3.02582,369,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-1.45719,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327719",2020-02-13 12:58:00,2.48735,360,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.3,-1.39986,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327720",2020-02-13 12:59:00,1.97775,353,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.2,-1.38033,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327721",2020-02-13 13:00:00,1.54715,357,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-1.4049,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327722",2020-02-13 13:01:00,1.79969,425,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.6,-1.7703,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327723",2020-02-13 13:02:00,1.65591,374,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.4,-1.45026,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327724",2020-02-13 13:03:00,1.40265,359,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.5,-1.37466,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327725",2020-02-13 13:04:00,1.6327,350,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.9,-1.36206,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327726",2020-02-13 13:05:00,2.02851,337,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7,-1.28646,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327727",2020-02-13 13:06:00,1.43472,321,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327728",2020-02-13 13:07:00,0.226041,310,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.2,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327729",2020-02-13 13:08:00,0,291,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.1,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327730",2020-02-13 13:09:00,0,262,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7,-0.92421,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327731",2020-02-13 13:10:00,0.0197883,237,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.3,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327732",2020-02-13 13:11:00,0,217,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.1,-0.693,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327733",2020-02-13 13:12:00,0,210,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.9,-0.66906,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327734",2020-02-13 13:13:00,0,213,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.1,-0.69426,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327735",2020-02-13 13:14:00,0,230,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.6,-0.79002,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327736",2020-02-13 13:15:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.3,-0.90846,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327737",2020-02-13 13:16:00,0,265,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.2,-0.95193,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327738",2020-02-13 13:17:00,0.310278,261,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7,-0.92106,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327739",2020-02-13 13:18:00,1.12382,257,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.3,-0.88137,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327740",2020-02-13 13:19:00,0.485567,246,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.6,-0.80136,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327741",2020-02-13 13:20:00,0.558037,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.8,-0.8127,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327742",2020-02-13 13:21:00,1.1308,246,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.6,-0.85743,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327743",2020-02-13 13:22:00,2.33697,245,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.6,-0.86436,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327744",2020-02-13 13:23:00,3.0517,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.9,-0.79569,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327745",2020-02-13 13:24:00,3.45356,220,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.1,-0.68796,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327746",2020-02-13 13:25:00,3.27477,195,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.4,-0.55566,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327747",2020-02-13 13:26:00,2.9242,183,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.2,-0.51156,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327748",2020-02-13 13:27:00,2.5886,182,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.5,-0.51723,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327749",2020-02-13 13:28:00,2.28843,190,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.6,-0.56826,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327750",2020-02-13 13:29:00,2.12525,201,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.1,-0.65646,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327751",2020-02-13 13:30:00,1.43237,224,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.8,-0.55503,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327752",2020-02-13 13:31:00,1.37095,238,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7,-0.52668,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327753",2020-02-13 13:32:00,1.22908,241,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22,7,-0.61173,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327754",2020-02-13 13:33:00,1.01928,231,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22,6.9,-0.65583,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327755",2020-02-13 13:34:00,1.11483,219,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22,7,-0.57456,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327756",2020-02-13 13:35:00,1.40954,201,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22,7.2,-0.61866,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327757",2020-02-13 13:36:00,0.918792,194,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.2,-0.6174,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327758",2020-02-13 13:37:00,0.198444,191,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.2,-0.58716,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327759",2020-02-13 13:38:00,0,181,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.3,-0.567,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327760",2020-02-13 13:39:00,0,175,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.1,-0.50589,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327761",2020-02-13 13:40:00,0,175,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7,-0.56952,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327762",2020-02-13 13:41:00,0,179,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.4,-0.56133,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327763",2020-02-13 13:42:00,0,170,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.3,-0.49203,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327764",2020-02-13 13:43:00,0,144,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.3,-0.32823,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327765",2020-02-13 13:44:00,0,115,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.4,-0.23373,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327766",2020-02-13 13:45:00,0,105,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.3,-0.13419,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327767",2020-02-13 13:46:00,0,95,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7.2,-0.10836,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327768",2020-02-13 13:47:00,0,90,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7,-0.07119,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327769",2020-02-13 13:48:00,1.09592,88,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.9,-0.07623,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327770",2020-02-13 13:49:00,0.463272,92,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.7,-0.04536,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327771",2020-02-13 13:50:00,0.457988,99,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.8,-0.1827,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327772",2020-02-13 13:51:00,0.900698,113,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,7,-0.22743,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327773",2020-02-13 13:52:00,1.67915,117,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.7,-0.23499,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327774",2020-02-13 13:53:00,2.38135,111,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.7,-0.2142,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327775",2020-02-13 13:54:00,5.39618,106,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.7,-0.18396,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327776",2020-02-13 13:55:00,5.92043,106,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.1953,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327777",2020-02-13 13:56:00,4.32325,110,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-0.20727,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327778",2020-02-13 13:57:00,2.20929,107,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.16632,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327779",2020-02-13 13:58:00,1.55429,104,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.16506,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327780",2020-02-13 13:59:00,1.03219,102,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-0.17073,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327781",2020-02-13 14:00:00,1.24165,99,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.12663,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327782",2020-02-13 14:01:00,2.44895,86,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-0.06615,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327783",2020-02-13 14:02:00,1.9539,69,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.7,0.03024,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327784",2020-02-13 14:03:00,2.02802,53,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.7,0.12096,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327785",2020-02-13 14:04:00,1.77049,46,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.5,0.126,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327786",2020-02-13 14:05:00,1.64899,47,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.5,0.14931,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327787",2020-02-13 14:06:00,1.32306,46,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.5,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"327788",2020-02-13 14:07:00,0.30658,45,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.4,0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"327789",2020-02-13 14:08:00,0,46,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,0.11655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"327790",2020-02-13 14:09:00,0,55,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.8,0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"327791",2020-02-13 14:10:00,0,68,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"327792",2020-02-13 14:11:00,0,72,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.4,0.00756,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327793",2020-02-13 14:12:00,0,65,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,0.0252,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327794",2020-02-13 14:13:00,0,59,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.7,0.06237,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327795",2020-02-13 14:14:00,0,54,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,0.08127,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327796",2020-02-13 14:15:00,0,50,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,0.10584,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327797",2020-02-13 14:16:00,0.0853732,48,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.8,0.14364,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327798",2020-02-13 14:17:00,0,45,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7,0.13356,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327799",2020-02-13 14:18:00,0.83613,51,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7,0.1197,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327800",2020-02-13 14:19:00,0.798574,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.9,0.1512,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327801",2020-02-13 14:20:00,0.704413,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.8,0.31815,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327802",2020-02-13 14:21:00,1.99641,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.9,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"327803",2020-02-13 14:22:00,3.01556,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.1,0.15057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"327804",2020-02-13 14:23:00,3.34397,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.1,0.13167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"327805",2020-02-13 14:24:00,3.45969,72,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.1,-0.0252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"327806",2020-02-13 14:25:00,3.71955,77,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.4,-0.02394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"327807",2020-02-13 14:26:00,3.58156,80,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.2,-0.05166,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327808",2020-02-13 14:27:00,2.85482,78,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.1,0.01701,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327809",2020-02-13 14:28:00,2.09701,72,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7.2,0.03528,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327810",2020-02-13 14:29:00,1.71846,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,7,0.04284,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327811",2020-02-13 14:30:00,1.35979,63,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.8,0.03717,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327812",2020-02-13 14:31:00,1.91511,71,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.7,-0.01449,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327813",2020-02-13 14:32:00,1.38165,88,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22.5,22,22,22,6.7,-0.12033,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327814",2020-02-13 14:33:00,1.31506,108,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.7,-0.2142,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327815",2020-02-13 14:34:00,1.63669,121,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.5,-0.25893,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327816",2020-02-13 14:35:00,1.58883,130,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.32004,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"327817",2020-02-13 14:36:00,1.03708,132,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.3654,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327818",2020-02-13 14:37:00,0.450324,130,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.3528,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327819",2020-02-13 14:38:00,0,125,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.3087,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327820",2020-02-13 14:39:00,0,117,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.6,-0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"327821",2020-02-13 14:40:00,0,109,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.8,-0.20223,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,1
"327822",2020-02-13 14:41:00,0,100,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.8,-0.15246,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327823",2020-02-13 14:42:00,0,96,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.8,-0.10836,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327824",2020-02-13 14:43:00,0,96,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.9,-0.12663,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327825",2020-02-13 14:44:00,0,100,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7,-0.10458,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327826",2020-02-13 14:45:00,0,96,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7,-0.1071,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327827",2020-02-13 14:46:00,0,90,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7,-0.04536,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327828",2020-02-13 14:47:00,0,80,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.8,-0.0063,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327829",2020-02-13 14:48:00,1.02636,72,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,6.8,0.04977,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327830",2020-02-13 14:49:00,0.602008,64,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7,0.08127,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327831",2020-02-13 14:50:00,0.741901,61,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.2,0.09954,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327832",2020-02-13 14:51:00,2.168,63,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.4,0.09387,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327833",2020-02-13 14:52:00,2.93069,68,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.2,0.04914,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327834",2020-02-13 14:53:00,3.41469,73,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.2,0.01764,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327835",2020-02-13 14:54:00,3.51887,81,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.1,-0.0315,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327836",2020-02-13 14:55:00,3.53637,90,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.1,-0.0567,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"327837",2020-02-13 14:56:00,3.00723,96,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.2,-0.0819,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327838",2020-02-13 14:57:00,2.84614,95,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.2,-0.07434,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327839",2020-02-13 14:58:00,2.31702,98,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.3,-0.08694,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327840",2020-02-13 14:59:00,1.72466,102,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.2,-0.12789,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327841",2020-02-13 15:00:00,1.79675,108,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.3,-0.17073,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327842",2020-02-13 15:01:00,1.84982,111,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.3,-0.1512,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327843",2020-02-13 15:02:00,1.40259,106,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.4,-0.12159,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327844",2020-02-13 15:03:00,1.38389,102,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.5,-0.11466,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327845",2020-02-13 15:04:00,1.63106,102,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.4,-0.1323,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327846",2020-02-13 15:05:00,1.38776,100,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.3,-0.12096,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327847",2020-02-13 15:06:00,0.394684,99,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.4,-0.1449,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327848",2020-02-13 15:07:00,0,95,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.4,-0.09009,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327849",2020-02-13 15:08:00,0,91,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.5,-0.08379,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327850",2020-02-13 15:09:00,0,90,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.5,-0.1134,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327851",2020-02-13 15:10:00,0,90,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.4,-0.06804,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327852",2020-02-13 15:11:00,0,94,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.5,-0.0945,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327853",2020-02-13 15:12:00,0,89,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.4,-0.03969,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327854",2020-02-13 15:13:00,0,87,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.5,-0.04158,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327855",2020-02-13 15:14:00,0,86,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.5,-0.03591,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327856",2020-02-13 15:15:00,0,87,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.22176,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327857",2020-02-13 15:16:00,0,83,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.7,0.27531,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327858",2020-02-13 15:17:00,1.18083,84,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.10584,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327859",2020-02-13 15:18:00,0.523793,86,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.10773,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327860",2020-02-13 15:19:00,0.600337,81,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.7,0.01134,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327861",2020-02-13 15:20:00,0.866346,75,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.7,0.0189,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327862",2020-02-13 15:21:00,1.88919,68,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.9,0.08631,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327863",2020-02-13 15:22:00,2.97568,62,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.7,0.08631,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327864",2020-02-13 15:23:00,3.44705,58,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.10521,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327865",2020-02-13 15:24:00,3.46436,55,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.1512,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"327866",2020-02-13 15:25:00,3.37354,53,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.14427,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327867",2020-02-13 15:26:00,3.14595,54,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.13041,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327868",2020-02-13 15:27:00,2.74814,49,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.5,0.16317,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327869",2020-02-13 15:28:00,1.89087,45,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.7,0.18144,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327870",2020-02-13 15:29:00,1.72724,41,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.21924,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327871",2020-02-13 15:30:00,2.01974,38,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.5,0.22806,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327872",2020-02-13 15:31:00,1.53049,36,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.6,0.23184,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327873",2020-02-13 15:32:00,1.71229,35,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,7.8,0.23814,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327874",2020-02-13 15:33:00,2.06915,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.6,0.24507,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327875",2020-02-13 15:34:00,1.72881,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.25641,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"327876",2020-02-13 15:35:00,1.6318,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.2835,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327877",2020-02-13 15:36:00,1.47391,28,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.37737,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327878",2020-02-13 15:37:00,0,25,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,1.22661,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327879",2020-02-13 15:38:00,0,24,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.38934,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327880",2020-02-13 15:39:00,0,21,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.4,0.3969,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"327881",2020-02-13 15:40:00,0,18,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.6,0.44604,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327882",2020-02-13 15:41:00,0,19,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.42714,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327883",2020-02-13 15:42:00,0,19,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.42021,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327884",2020-02-13 15:43:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.6,1.03635,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327885",2020-02-13 15:44:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.6,1.01304,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327886",2020-02-13 15:45:00,0,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.6,1.13022,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327887",2020-02-13 15:46:00,0.296897,34,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.97776,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327888",2020-02-13 15:47:00,0.960472,37,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.9576,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327889",2020-02-13 15:48:00,0.500768,34,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,1.12581,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327890",2020-02-13 15:49:00,0.519027,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.5,0.98469,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327891",2020-02-13 15:50:00,1.27952,35,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.4,0.9261,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327892",2020-02-13 15:51:00,1.72726,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.4,0.88704,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327893",2020-02-13 15:52:00,0,39,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.3,0.9324,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327894",2020-02-13 15:53:00,0,37,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.3,0.25641,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327895",2020-02-13 15:54:00,0,37,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.2,0.22113,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"327896",2020-02-13 15:55:00,0,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.22554,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327897",2020-02-13 15:56:00,0,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.20727,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327898",2020-02-13 15:57:00,0,42,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7,0.21861,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327899",2020-02-13 15:58:00,0,37,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7,0.25704,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327900",2020-02-13 15:59:00,0.0420817,28,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7,0.3024,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327901",2020-02-13 16:00:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7,1.03824,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327902",2020-02-13 16:01:00,0.311703,23,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7,0.9198,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327903",2020-02-13 16:02:00,0,26,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.71253,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327904",2020-02-13 16:03:00,1.04095,30,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.66717,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327905",2020-02-13 16:04:00,2.30165,31,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.2,0.52101,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"327906",2020-02-13 16:05:00,2.42333,30,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.51156,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327907",2020-02-13 16:06:00,1.51107,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.4347,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327908",2020-02-13 16:07:00,0,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.2,0.43659,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327909",2020-02-13 16:08:00,0,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.2,0.44541,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327910",2020-02-13 16:09:00,0,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.2,0.44352,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"327911",2020-02-13 16:10:00,0,33,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.2,0.4599,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327912",2020-02-13 16:11:00,0,33,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.2,0.44667,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327913",2020-02-13 16:12:00,0,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.2,0.45297,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327914",2020-02-13 16:13:00,0,30,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.47691,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327915",2020-02-13 16:14:00,0,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.47061,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327916",2020-02-13 16:15:00,0,31,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7.1,0.45297,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327917",2020-02-13 16:16:00,0.557745,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7,0.50211,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327918",2020-02-13 16:17:00,0.741743,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,7,0.47313,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327919",2020-02-13 16:18:00,1.30794,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.9,0.50904,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327920",2020-02-13 16:19:00,2.46972,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.9,0.49644,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"327921",2020-02-13 16:20:00,3.67887,30,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.48447,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"327922",2020-02-13 16:21:00,4.55233,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.50778,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"327923",2020-02-13 16:22:00,4.73676,28,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.50778,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"327924",2020-02-13 16:23:00,4.73853,27,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.4473,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"327925",2020-02-13 16:24:00,4.38856,27,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.45675,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"327926",2020-02-13 16:25:00,3.27097,28,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.45612,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327927",2020-02-13 16:26:00,2.55634,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.45927,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327928",2020-02-13 16:27:00,2.09594,30,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.45864,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327929",2020-02-13 16:28:00,1.61837,33,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.43155,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327930",2020-02-13 16:29:00,1.8692,35,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.40572,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327931",2020-02-13 16:30:00,2.34215,38,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.37485,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327932",2020-02-13 16:31:00,1.47303,42,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.38871,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327933",2020-02-13 16:32:00,1.62768,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.40257,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327934",2020-02-13 16:33:00,1.63272,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.38115,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327935",2020-02-13 16:34:00,1.48285,44,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,0.33201,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"327936",2020-02-13 16:35:00,1.23452,48,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.7,0.28917,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327937",2020-02-13 16:36:00,0.438273,46,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.6,0.33831,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327938",2020-02-13 16:37:00,0,42,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.5,0.36981,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327939",2020-02-13 16:38:00,0,45,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.5,0.315,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327940",2020-02-13 16:39:00,0,42,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.5,0.35658,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"327941",2020-02-13 16:40:00,0,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.4,0.37674,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327942",2020-02-13 16:41:00,0,37,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.4,0.39564,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327943",2020-02-13 16:42:00,0,31,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.4,0.42777,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327944",2020-02-13 16:43:00,0,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.4,0.4725,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327945",2020-02-13 16:44:00,0,33,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.3,0.41202,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327946",2020-02-13 16:45:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.3,0.34524,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327947",2020-02-13 16:46:00,0,66,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.3,0.24444,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327948",2020-02-13 16:47:00,1.08474,87,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.3,0.14553,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327949",2020-02-13 16:48:00,0.851432,93,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.2,0.15561,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"327950",2020-02-13 16:49:00,0.744092,83,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.2,0.2016,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"327951",2020-02-13 16:50:00,1.26706,83,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.3,0.44856,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"327952",2020-02-13 16:51:00,2.88114,95,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,6.3,0.39501,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"327953",2020-02-13 16:52:00,3.39503,97,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,6.3,0.21609,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"327954",2020-02-13 16:53:00,3.57001,82,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.3,0.30618,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"327955",2020-02-13 16:54:00,4.10411,59,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.3,0.3213,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"327956",2020-02-13 16:55:00,4.53152,44,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.3,0.43281,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"327957",2020-02-13 16:56:00,4.15725,34,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,0.4599,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
