"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"327958",2020-02-13 16:57:00,3.77584,30,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,0.4536,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"327959",2020-02-13 16:58:00,3.19846,25,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,6.2,0.49644,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"327960",2020-02-13 16:59:00,3.09624,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,6.1,0.50652,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327961",2020-02-13 17:00:00,3.09613,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,6.1,0.5229,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327962",2020-02-13 17:01:00,2.85072,32,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,6.1,0.43785,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327963",2020-02-13 17:02:00,2.7792,47,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,6.1,0.34587,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327964",2020-02-13 17:03:00,2.32586,55,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,6.1,0.33831,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"327965",2020-02-13 17:04:00,2.32308,42,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.40824,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327966",2020-02-13 17:05:00,1.64736,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,1.7388,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327967",2020-02-13 17:06:00,1.48124,38,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.40509,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327968",2020-02-13 17:07:00,1.43756,35,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.43407,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327969",2020-02-13 17:08:00,1.46744,27,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.63315,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327970",2020-02-13 17:09:00,1.49872,20,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.52668,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"327971",2020-02-13 17:10:00,1.48892,17,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.55377,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327972",2020-02-13 17:11:00,1.28433,17,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.63693,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327973",2020-02-13 17:12:00,1.01921,17,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.62937,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327974",2020-02-13 17:13:00,0.80318,21,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.60921,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327975",2020-02-13 17:14:00,1.91933,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.5418,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327976",2020-02-13 17:15:00,1.97876,42,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.47817,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327977",2020-02-13 17:16:00,2.06204,41,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.4662,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327978",2020-02-13 17:17:00,2.75141,37,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.50904,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"327979",2020-02-13 17:18:00,3.30593,31,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.55125,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327980",2020-02-13 17:19:00,3.46651,21,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.58842,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"327981",2020-02-13 17:20:00,3.29865,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.62181,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"327982",2020-02-13 17:21:00,3.58417,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.2,0.62307,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"327983",2020-02-13 17:22:00,3.5625,14,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.64071,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"327984",2020-02-13 17:23:00,3.73516,14,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.63315,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"327985",2020-02-13 17:24:00,3.86399,15,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6.1,0.64071,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"327986",2020-02-13 17:25:00,3.7821,15,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.62874,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"327987",2020-02-13 17:26:00,3.37475,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"327988",2020-02-13 17:27:00,3.01164,17,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.61551,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"327989",2020-02-13 17:28:00,2.83768,19,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.5733,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327990",2020-02-13 17:29:00,2.73227,20,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.5922,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327991",2020-02-13 17:30:00,2.74029,20,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.59787,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327992",2020-02-13 17:31:00,2.54912,18,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.6048,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327993",2020-02-13 17:32:00,2.45455,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.67158,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327994",2020-02-13 17:33:00,2.2785,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.67473,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"327995",2020-02-13 17:34:00,1.97759,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.67347,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"327996",2020-02-13 17:35:00,1.60356,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.67284,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"327997",2020-02-13 17:36:00,1.54737,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.70245,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"327998",2020-02-13 17:37:00,1.62673,14,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.63,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"327999",2020-02-13 17:38:00,1.37648,15,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.65142,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"328000",2020-02-13 17:39:00,1.23247,13,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.66717,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"328001",2020-02-13 17:40:00,1.21561,13,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.6741,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328002",2020-02-13 17:41:00,1.1805,12,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.6804,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328003",2020-02-13 17:42:00,1.10712,11,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.68607,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328004",2020-02-13 17:43:00,1.30852,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.69174,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328005",2020-02-13 17:44:00,1.93798,11,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.6804,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328006",2020-02-13 17:45:00,1.76346,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.69111,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328007",2020-02-13 17:46:00,2.25201,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.67977,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328008",2020-02-13 17:47:00,2.80766,9,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.8,0.68607,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328009",2020-02-13 17:48:00,3.09879,8,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.77994,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"328010",2020-02-13 17:49:00,3.27011,9,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.76167,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"328011",2020-02-13 17:50:00,3.33448,8,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.68481,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"328012",2020-02-13 17:51:00,3.37303,6,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.67851,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"328013",2020-02-13 17:52:00,3.27569,7,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.79947,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"328014",2020-02-13 17:53:00,3.63057,8,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.92799,0,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"328015",2020-02-13 17:54:00,3.61962,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.8883,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"328016",2020-02-13 17:55:00,3.5078,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.78057,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"328017",2020-02-13 17:56:00,3.07192,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.76734,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"328018",2020-02-13 17:57:00,3.12613,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.65457,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"328019",2020-02-13 17:58:00,2.52965,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,0.64827,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"328020",2020-02-13 17:59:00,2.73308,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,6,0.64764,0,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"328021",2020-02-13 18:00:00,2.37805,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.9,0.65961,0,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"328022",2020-02-13 18:01:00,2.31502,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.8,0.62307,0,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"328023",2020-02-13 18:02:00,2.713,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.8,0.61803,0,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"328024",2020-02-13 18:03:00,2.14454,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.9,0.8001,0,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"328025",2020-02-13 18:04:00,1.34146,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.9,0.8001,0,1,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328026",2020-02-13 18:05:00,2.4473,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,6,0.7938,0,1,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328027",2020-02-13 18:06:00,2.36399,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,6,0.87255,0,1,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328028",2020-02-13 18:07:00,1.77851,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,6,0.87444,0,1,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328029",2020-02-13 18:08:00,1.99311,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,6.2,0.87822,0,1,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328030",2020-02-13 18:09:00,2.41438,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,6.2,0.8946,0,1,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"328031",2020-02-13 18:10:00,2.59075,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,6.2,0.88893,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328032",2020-02-13 18:11:00,2.46379,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,6.1,0.88263,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328033",2020-02-13 18:12:00,2.34491,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.9,0.882,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328034",2020-02-13 18:13:00,2.72107,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.8,0.88641,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328035",2020-02-13 18:14:00,2.90136,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.9,0.87633,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328036",2020-02-13 18:15:00,2.69261,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.6,0.88137,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328037",2020-02-13 18:16:00,2.57696,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.6,0.87759,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328038",2020-02-13 18:17:00,2.86501,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.6,0.87507,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328039",2020-02-13 18:18:00,3.00289,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.5,0.88578,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"328040",2020-02-13 18:19:00,3.28023,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,5.2,0.87381,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,1,0
"328041",2020-02-13 18:20:00,3.40952,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,4.9,0.86247,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,1,0
"328042",2020-02-13 18:21:00,3.40475,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,4.4,0.8883,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,1,0
"328043",2020-02-13 18:22:00,3.3469,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,3.9,0.89334,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,1,0
"328044",2020-02-13 18:23:00,3.59552,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,3.4,0.89334,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,1,0
"328045",2020-02-13 18:24:00,3.54547,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,3.4,0.89964,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"328046",2020-02-13 18:25:00,3.5839,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,3.3,0.89397,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"328047",2020-02-13 18:26:00,2.81108,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,3.2,0.89964,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"328048",2020-02-13 18:27:00,2.84761,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3.1,0.90027,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"328049",2020-02-13 18:28:00,2.6631,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.88137,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"328050",2020-02-13 18:29:00,2.97672,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,3,0.90027,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"328051",2020-02-13 18:30:00,2.39652,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.9,0.8946,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"328052",2020-02-13 18:31:00,2.27985,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.7,0.88767,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"328053",2020-02-13 18:32:00,2.28589,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.6,0.89334,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"328054",2020-02-13 18:33:00,1.99764,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.4,0.89334,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"328055",2020-02-13 18:34:00,2.67473,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.3,0.88137,0,1,0,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"328056",2020-02-13 18:35:00,2.30864,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.4,0.88767,0,1,0,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"328057",2020-02-13 18:36:00,1.7551,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.5,0.88704,0,1,0,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"328058",2020-02-13 18:37:00,1.85928,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,2.3,0.882,0,1,0,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"328059",2020-02-13 18:38:00,1.95682,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.9,0.89271,0,1,0,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,1,0
"328060",2020-02-13 18:39:00,1.99582,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,1.7,0.9009,1,1,0,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"328061",2020-02-13 18:40:00,1.93098,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.7,0.90594,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328062",2020-02-13 18:41:00,1.73169,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.6,0.86877,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328063",2020-02-13 18:42:00,1.73746,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.6,0.89271,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328064",2020-02-13 18:43:00,2.32271,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.5,0.8883,1,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328065",2020-02-13 18:44:00,2.26397,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.5,0.88074,1,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328066",2020-02-13 18:45:00,2.12609,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.4,0.88074,1,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328067",2020-02-13 18:46:00,2.38961,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.5,0.8757,1,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328068",2020-02-13 18:47:00,2.66182,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,22,1.3,0.92484,1,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"328069",2020-02-13 18:48:00,2.91109,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.4,0.94248,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"328070",2020-02-13 18:49:00,3.41116,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.3,0.90279,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"328071",2020-02-13 18:50:00,3.44341,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.2,0.9261,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"328072",2020-02-13 18:51:00,3.56777,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.2,1.10124,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"328073",2020-02-13 18:52:00,3.69936,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.3,1.10124,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"328074",2020-02-13 18:53:00,3.57741,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.3,1.10187,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"328075",2020-02-13 18:54:00,3.54502,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.4,1.10754,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"328076",2020-02-13 18:55:00,3.38662,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.4,1.10187,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"328077",2020-02-13 18:56:00,3.19454,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.3,1.0962,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"328078",2020-02-13 18:57:00,2.82634,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.3,1.09494,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"328079",2020-02-13 18:58:00,2.71238,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.4,1.10502,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"328080",2020-02-13 18:59:00,2.6927,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.4,1.10754,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"328081",2020-02-13 19:00:00,2.49187,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.3,1.10187,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"328082",2020-02-13 19:01:00,1.86008,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.3,1.09872,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"328083",2020-02-13 19:02:00,2.2396,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.2,1.09557,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"328084",2020-02-13 19:03:00,2.08921,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1,1.08927,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"328085",2020-02-13 19:04:00,2.28776,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.1,1.08927,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"328086",2020-02-13 19:05:00,2.28781,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1,1.0899,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"328087",2020-02-13 19:06:00,1.85206,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1,1.09431,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"328088",2020-02-13 19:07:00,1.76853,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1,1.08927,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"328089",2020-02-13 19:08:00,1.81535,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.1,1.09557,0,1,1,0,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0
"328090",2020-02-13 19:09:00,2.05468,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1,1.12644,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"328091",2020-02-13 19:10:00,2.22455,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1,1.12644,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328092",2020-02-13 19:11:00,2.18142,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.1,1.12077,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328093",2020-02-13 19:12:00,1.65803,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.1,1.10817,1,0,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328094",2020-02-13 19:13:00,2.33247,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.1,1.11384,1,0,0,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328095",2020-02-13 19:14:00,2.17228,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,1.1,1.10754,1,0,0,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328096",2020-02-13 19:15:00,2.27772,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.2,1.12581,1,0,0,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328097",2020-02-13 19:16:00,2.66371,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.2,1.1025,1,0,0,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328098",2020-02-13 19:17:00,3.17785,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.3,1.11951,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"328099",2020-02-13 19:18:00,3.68487,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.6,1.1025,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"328100",2020-02-13 19:19:00,3.45005,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.5,1.10124,0,0,0,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"328101",2020-02-13 19:20:00,3.26145,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.7,1.0899,0,0,0,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"328102",2020-02-13 19:21:00,3.28914,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.9,1.11384,0,0,0,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"328103",2020-02-13 19:22:00,3.48363,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.8,1.10187,0,0,0,0,0,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"328104",2020-02-13 19:23:00,3.53553,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.9,1.12014,0,0,0,0,1,1,1,0,1,0,0,1,0,0,0,1,1,0,0,0,1
"328105",2020-02-13 19:24:00,3.32464,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.1,1.10754,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"328106",2020-02-13 19:25:00,3.3207,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.4,1.10817,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"328107",2020-02-13 19:26:00,2.84485,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,1.08927,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"328108",2020-02-13 19:27:00,2.68745,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.6,1.07163,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"328109",2020-02-13 19:28:00,2.76413,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,1.07667,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"328110",2020-02-13 19:29:00,2.37424,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.8,1.08864,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"328111",2020-02-13 19:30:00,2.17086,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,1.0773,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"328112",2020-02-13 19:31:00,2.19427,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.9,1.08864,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"328113",2020-02-13 19:32:00,2.00522,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3,1.07667,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"328114",2020-02-13 19:33:00,2.11527,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3,1.07604,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"328115",2020-02-13 19:34:00,2.37326,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,1.07415,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"328116",2020-02-13 19:35:00,2.17028,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,1.07163,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"328117",2020-02-13 19:36:00,1.99107,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.3,1.06407,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"328118",2020-02-13 19:37:00,2.07796,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.3,1.0647,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"328119",2020-02-13 19:38:00,2.1016,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.4,1.06974,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"328120",2020-02-13 19:39:00,2.28889,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.4,1.08864,1,0,1,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"328121",2020-02-13 19:40:00,1.92493,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.5,1.08927,1,0,1,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"328122",2020-02-13 19:41:00,1.89951,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.4,1.08297,1,0,1,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"328123",2020-02-13 19:42:00,1.82216,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.6,1.09431,1,0,1,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"328124",2020-02-13 19:43:00,2.45662,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.6,1.08297,1,0,1,0,1,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"328125",2020-02-13 19:44:00,2.10144,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.7,1.08864,1,0,1,0,1,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"328126",2020-02-13 19:45:00,2.23582,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.7,1.07667,1,0,1,0,1,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"328127",2020-02-13 19:46:00,2.53741,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.8,0.81144,1,0,1,0,1,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"328128",2020-02-13 19:47:00,2.87643,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.9,0.81207,1,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"328129",2020-02-13 19:48:00,3.04769,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4,0.81774,1,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"328130",2020-02-13 19:49:00,3.47672,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.80514,0,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"328131",2020-02-13 19:50:00,4.1183,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.79947,0,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"328132",2020-02-13 19:51:00,4.41551,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.79317,0,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"328133",2020-02-13 19:52:00,3.70603,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.79254,0,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0
"328134",2020-02-13 19:53:00,3.30942,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"328135",2020-02-13 19:54:00,2.59442,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.4,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"328136",2020-02-13 19:55:00,2.40536,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.5,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"328137",2020-02-13 19:56:00,2.29209,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.6,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"328138",2020-02-13 19:57:00,2.14548,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.6,0.79254,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"328139",2020-02-13 19:58:00,1.88172,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.7,0.79884,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"328140",2020-02-13 19:59:00,2.03551,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.8,0.80514,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"328141",2020-02-13 20:00:00,1.89761,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.8,0.81396,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"328142",2020-02-13 20:01:00,1.73761,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.9,0.79947,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"328143",2020-02-13 20:02:00,1.87965,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.9,0.79884,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"328144",2020-02-13 20:03:00,1.88901,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.9,0.79254,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328145",2020-02-13 20:04:00,1.92706,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.9,0.7812,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328146",2020-02-13 20:05:00,1.88643,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.79254,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328147",2020-02-13 20:06:00,1.72572,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.78624,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328148",2020-02-13 20:07:00,1.7725,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.78057,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328149",2020-02-13 20:08:00,1.77863,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5,0.81081,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"328150",2020-02-13 20:09:00,1.7238,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.82467,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328151",2020-02-13 20:10:00,1.60618,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.819,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328152",2020-02-13 20:11:00,1.66042,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.4,0.8253,1,0,1,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328153",2020-02-13 20:12:00,1.93321,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.83034,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328154",2020-02-13 20:13:00,2.40259,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.8253,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328155",2020-02-13 20:14:00,2.42345,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.82404,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328156",2020-02-13 20:15:00,2.58383,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.83034,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328157",2020-02-13 20:16:00,2.77531,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.82971,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"328158",2020-02-13 20:17:00,3.15943,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.82782,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"328159",2020-02-13 20:18:00,3.02659,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.82782,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,1,1,1
"328160",2020-02-13 20:19:00,3.37828,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.4,0.8064,0,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"328161",2020-02-13 20:20:00,3.2522,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.5,0.81207,0,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"328162",2020-02-13 20:21:00,3.39324,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.4,0.80955,0,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"328163",2020-02-13 20:22:00,3.53903,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,0.819,0,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0
"328164",2020-02-13 20:23:00,3.34371,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.83916,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"328165",2020-02-13 20:24:00,3.18976,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.83664,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"328166",2020-02-13 20:25:00,2.68499,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.83349,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"328167",2020-02-13 20:26:00,2.56002,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.5,0.82845,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"328168",2020-02-13 20:27:00,2.36195,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.5,0.82215,0,0,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"328169",2020-02-13 20:28:00,2.32489,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.79821,0,0,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"328170",2020-02-13 20:29:00,2.80677,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.82467,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"328171",2020-02-13 20:30:00,2.44895,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.5,2.2491,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"328172",2020-02-13 20:31:00,2.36229,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.4,0.8442,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"328173",2020-02-13 20:32:00,2.29181,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.4,0.87444,0,1,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"328174",2020-02-13 20:33:00,2.54523,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.4,0.86751,0,1,1,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0
"328175",2020-02-13 20:34:00,2.66795,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.3,0.8253,0,1,1,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0
"328176",2020-02-13 20:35:00,2.80385,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.82467,0,1,1,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0
"328177",2020-02-13 20:36:00,2.71378,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.83034,0,1,1,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0
"328178",2020-02-13 20:37:00,2.60716,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.819,0,1,1,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0
"328179",2020-02-13 20:38:00,2.45223,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.84294,0,1,1,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,0,0,0
"328180",2020-02-13 20:39:00,2.45482,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.83664,1,1,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"328181",2020-02-13 20:40:00,2.57624,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.8316,1,1,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"328182",2020-02-13 20:41:00,2.53441,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.83664,1,1,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"328183",2020-02-13 20:42:00,2.46254,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.83034,1,1,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"328184",2020-02-13 20:43:00,3.06335,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,4.9,0.83034,1,1,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"328185",2020-02-13 20:44:00,2.72921,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.8316,1,1,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"328186",2020-02-13 20:45:00,2.59395,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,4.9,0.83664,1,1,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"328187",2020-02-13 20:46:00,2.79553,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,4.9,0.82467,1,1,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"328188",2020-02-13 20:47:00,3.34861,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.84231,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"328189",2020-02-13 20:48:00,3.42602,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.1,0.81837,1,1,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"328190",2020-02-13 20:49:00,3.56474,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.81837,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,1,0,0
"328191",2020-02-13 20:50:00,3.78227,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,4.9,0.81774,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,1,0,0
"328192",2020-02-13 20:51:00,3.50138,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,4.9,0.82656,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,1,0,0
"328193",2020-02-13 20:52:00,3.71,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,4.9,0.81774,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,1,0,0
"328194",2020-02-13 20:53:00,3.52089,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.82467,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"328195",2020-02-13 20:54:00,3.19056,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.1,0.81837,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"328196",2020-02-13 20:55:00,3.09571,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.81837,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"328197",2020-02-13 20:56:00,2.75899,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.81144,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"328198",2020-02-13 20:57:00,2.64868,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.8127,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"328199",2020-02-13 20:58:00,3.00523,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.8127,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"328200",2020-02-13 20:59:00,2.42585,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5,0.81144,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"328201",2020-02-13 21:00:00,2.61614,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.81144,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"328202",2020-02-13 21:01:00,2.85326,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.1,0.8001,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"328203",2020-02-13 21:02:00,2.73867,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.1,0.79821,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"328204",2020-02-13 21:03:00,2.68277,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.79317,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"328205",2020-02-13 21:04:00,2.72763,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.79821,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"328206",2020-02-13 21:05:00,2.82332,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.79443,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"328207",2020-02-13 21:06:00,2.84605,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.79317,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"328208",2020-02-13 21:07:00,2.70798,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.79695,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"328209",2020-02-13 21:08:00,2.66085,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.81774,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"328210",2020-02-13 21:09:00,3.10172,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.2,0.81207,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"328211",2020-02-13 21:10:00,2.89707,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.4,0.81207,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"328212",2020-02-13 21:11:00,2.56265,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.5,0.81144,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"328213",2020-02-13 21:12:00,2.09646,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.4,0.7938,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"328214",2020-02-13 21:13:00,2.68034,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.5,0.79821,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"328215",2020-02-13 21:14:00,2.49639,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.79128,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"328216",2020-02-13 21:15:00,2.89713,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.78687,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"328217",2020-02-13 21:16:00,3.35909,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.79884,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"328218",2020-02-13 21:17:00,3.5428,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.8,0.7875,1,0,0,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"328219",2020-02-13 21:18:00,3.56458,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.77994,1,0,0,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"328220",2020-02-13 21:19:00,3.46894,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.6,0.78561,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"328221",2020-02-13 21:20:00,3.48944,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.7,0.83664,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"328222",2020-02-13 21:21:00,3.62596,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.7,0.8253,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"328223",2020-02-13 21:22:00,3.73272,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.7,0.8253,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"328224",2020-02-13 21:23:00,3.53949,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.7,0.84042,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"328225",2020-02-13 21:24:00,3.57348,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.7,0.83475,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"328226",2020-02-13 21:25:00,3.22369,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.8,0.83349,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"328227",2020-02-13 21:26:00,2.91261,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.7,0.83979,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"328228",2020-02-13 21:27:00,2.68787,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.7,0.83538,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"328229",2020-02-13 21:28:00,2.8739,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.8,0.8316,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"328230",2020-02-13 21:29:00,2.78428,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.8,0.83097,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"328231",2020-02-13 21:30:00,2.84759,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.8,0.83097,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"328232",2020-02-13 21:31:00,3.06157,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.8,0.83097,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"328233",2020-02-13 21:32:00,3.36408,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.9,0.82593,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"328234",2020-02-13 21:33:00,3.37877,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6,0.82467,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328235",2020-02-13 21:34:00,3.08939,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6,0.83034,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328236",2020-02-13 21:35:00,3.04614,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.9,0.82467,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328237",2020-02-13 21:36:00,2.8125,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.9,0.83412,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328238",2020-02-13 21:37:00,2.76763,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.9,0.83727,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328239",2020-02-13 21:38:00,2.46467,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6,0.84294,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328240",2020-02-13 21:39:00,1.97423,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6,0.83349,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328241",2020-02-13 21:40:00,1.64846,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.1,0.83727,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328242",2020-02-13 21:41:00,1.54449,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6,0.83349,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328243",2020-02-13 21:42:00,1.57149,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.1,0.84105,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328244",2020-02-13 21:43:00,1.52253,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.1,0.83034,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328245",2020-02-13 21:44:00,1.49028,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.2,0.83916,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328246",2020-02-13 21:45:00,1.53717,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.2,0.83097,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"328247",2020-02-13 21:46:00,1.40454,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.2,0.83727,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328248",2020-02-13 21:47:00,0.917414,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.3,0.81774,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328249",2020-02-13 21:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.3,0.80577,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328250",2020-02-13 21:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.4,0.81711,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328251",2020-02-13 21:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.3,0.80262,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328252",2020-02-13 21:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.4,0.81585,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328253",2020-02-13 21:52:00,0.435187,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.4,0.83097,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328254",2020-02-13 21:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.5,0.8568,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328255",2020-02-13 21:54:00,0.331032,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.6,0.85113,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328256",2020-02-13 21:55:00,0.603712,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.6,0.94563,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328257",2020-02-13 21:56:00,1.14377,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.6,0.97398,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328258",2020-02-13 21:57:00,2.15774,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.7,0.87444,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328259",2020-02-13 21:58:00,2.71418,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.7,1.01367,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328260",2020-02-13 21:59:00,2.85248,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.6,0.99603,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328261",2020-02-13 22:00:00,2.98099,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.7,0.70497,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328262",2020-02-13 22:01:00,2.95546,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.7,0.69237,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328263",2020-02-13 22:02:00,2.88279,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.6174,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328264",2020-02-13 22:03:00,3.14844,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.62874,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328265",2020-02-13 22:04:00,2.97266,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.62307,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328266",2020-02-13 22:05:00,2.6725,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.62055,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328267",2020-02-13 22:06:00,2.41317,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.62874,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328268",2020-02-13 22:07:00,2.3865,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.61992,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328269",2020-02-13 22:08:00,2.22441,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.6048,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328270",2020-02-13 22:09:00,1.89235,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.6111,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328271",2020-02-13 22:10:00,1.67832,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7.1,0.62307,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328272",2020-02-13 22:11:00,1.5969,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7,0.61992,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328273",2020-02-13 22:12:00,1.4694,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7.1,0.58464,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328274",2020-02-13 22:13:00,1.51027,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7,0.59976,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328275",2020-02-13 22:14:00,1.45055,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.60291,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328276",2020-02-13 22:15:00,1.42554,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7,0.5418,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"328277",2020-02-13 22:16:00,1.27955,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.5544,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"328278",2020-02-13 22:17:00,0.101003,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.54684,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"328279",2020-02-13 22:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.5292,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"328280",2020-02-13 22:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.54432,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"328281",2020-02-13 22:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7,0.69237,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"328282",2020-02-13 22:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.96201,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"328283",2020-02-13 22:22:00,0.379846,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.8064,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"328284",2020-02-13 22:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.7,0.72891,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328285",2020-02-13 22:24:00,0.549232,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.71757,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328286",2020-02-13 22:25:00,1.1195,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.60984,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328287",2020-02-13 22:26:00,1.28281,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.5985,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
