"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"328288",2020-02-13 22:27:00,2.06915,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7,0.60921,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"328289",2020-02-13 22:28:00,2.77542,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.60165,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"328290",2020-02-13 22:29:00,2.77784,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7.1,0.59157,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"328291",2020-02-13 22:30:00,2.48769,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7,0.60291,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"328292",2020-02-13 22:31:00,2.76543,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.59661,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"328293",2020-02-13 22:32:00,3.05123,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.9,0.58527,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"328294",2020-02-13 22:33:00,3.08172,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7,0.60921,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328295",2020-02-13 22:34:00,2.74025,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,7,0.58842,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328296",2020-02-13 22:35:00,2.52969,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.8,0.58527,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328297",2020-02-13 22:36:00,2.33557,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.7,0.58464,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328298",2020-02-13 22:37:00,2.51028,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,6.2,0.59472,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328299",2020-02-13 22:38:00,2.07181,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,5.1,0.59157,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328300",2020-02-13 22:39:00,1.87094,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,4.4,0.57267,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328301",2020-02-13 22:40:00,1.86895,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.9,0.58338,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328302",2020-02-13 22:41:00,1.56011,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.6,0.5796,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328303",2020-02-13 22:42:00,1.53458,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.5,0.59661,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328304",2020-02-13 22:43:00,1.52005,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.60291,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328305",2020-02-13 22:44:00,1.61229,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.5796,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328306",2020-02-13 22:45:00,1.44298,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.58464,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"328307",2020-02-13 22:46:00,1.23993,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.56889,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"328308",2020-02-13 22:47:00,0.146609,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.5544,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"328309",2020-02-13 22:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.55692,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"328310",2020-02-13 22:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.55755,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"328311",2020-02-13 22:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.57771,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"328312",2020-02-13 22:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.5,0.57141,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"328313",2020-02-13 22:52:00,0.358435,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.60921,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328314",2020-02-13 22:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.5,0.61551,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328315",2020-02-13 22:54:00,0.382615,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.54747,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328316",2020-02-13 22:55:00,0.969596,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.5418,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328317",2020-02-13 22:56:00,1.26637,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.4,0.55944,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328318",2020-02-13 22:57:00,2.07132,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.5,0.51912,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328319",2020-02-13 22:58:00,2.58061,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.5,0.55062,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328320",2020-02-13 22:59:00,2.70052,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,22,3.5,0.54117,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328321",2020-02-13 23:00:00,2.66604,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.6,0.52479,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328322",2020-02-13 23:01:00,2.72792,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.5,0.4977,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328323",2020-02-13 23:02:00,2.93237,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.5,0.4977,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328324",2020-02-13 23:03:00,2.78377,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.5,0.5103,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328325",2020-02-13 23:04:00,2.64109,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.6,0.51534,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328326",2020-02-13 23:05:00,2.34689,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.5,0.51534,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328327",2020-02-13 23:06:00,2.26373,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.4,0.51408,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328328",2020-02-13 23:07:00,2.12664,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.504,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328329",2020-02-13 23:08:00,2.30816,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.50967,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328330",2020-02-13 23:09:00,1.91009,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.4,0.5103,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328331",2020-02-13 23:10:00,1.62512,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.4,0.504,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328332",2020-02-13 23:11:00,1.59534,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.50967,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328333",2020-02-13 23:12:00,1.51975,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.50967,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328334",2020-02-13 23:13:00,1.45028,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.55566,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328335",2020-02-13 23:14:00,1.472,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.50967,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328336",2020-02-13 23:15:00,1.44525,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.64953,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"328337",2020-02-13 23:16:00,1.39563,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.53361,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328338",2020-02-13 23:17:00,1.11785,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.39942,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328339",2020-02-13 23:18:00,1.33713,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.42084,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328340",2020-02-13 23:19:00,1.39936,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.41517,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328341",2020-02-13 23:20:00,1.34523,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.45297,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328342",2020-02-13 23:21:00,1.65149,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.4158,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"328343",2020-02-13 23:22:00,1.64652,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.43344,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328344",2020-02-13 23:23:00,1.53125,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.42147,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328345",2020-02-13 23:24:00,1.76345,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.8,0.43281,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328346",2020-02-13 23:25:00,1.73954,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.41517,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"328347",2020-02-13 23:26:00,1.76644,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328348",2020-02-13 23:27:00,2.12158,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328349",2020-02-13 23:28:00,2.01352,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328350",2020-02-13 23:29:00,2.01884,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.9,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328351",2020-02-13 23:30:00,2.20321,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.8,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"328352",2020-02-13 23:31:00,2.04926,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.8,0.44667,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"328353",2020-02-13 23:32:00,2.27392,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.8,0.44037,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"328354",2020-02-13 23:33:00,1.88431,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.8,0.43974,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"328355",2020-02-13 23:34:00,1.56685,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.8,0.4284,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"328356",2020-02-13 23:35:00,1.7148,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.9,0.43974,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"328357",2020-02-13 23:36:00,2.51457,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.8,0.43974,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"328358",2020-02-13 23:37:00,3.29642,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.9,0.43974,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"328359",2020-02-13 23:38:00,3.81769,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.9,0.43974,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"328360",2020-02-13 23:39:00,4.20439,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.9,0.42903,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"328361",2020-02-13 23:40:00,4.50232,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.9,0.42084,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0
"328362",2020-02-13 23:41:00,4.37093,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4,0.42021,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328363",2020-02-13 23:42:00,4.15318,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3.9,0.4095,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328364",2020-02-13 23:43:00,4.32299,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4,0.42084,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328365",2020-02-13 23:44:00,3.48437,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4,0.4158,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328366",2020-02-13 23:45:00,3.71335,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4,0.4032,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328367",2020-02-13 23:46:00,2.78401,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4,0.40887,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328368",2020-02-13 23:47:00,2.06358,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4,0.41454,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328369",2020-02-13 23:48:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.1,0.41454,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328370",2020-02-13 23:49:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.1,0.41454,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328371",2020-02-13 23:50:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.1,0.42021,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328372",2020-02-13 23:51:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.1,0.40887,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"328373",2020-02-13 23:52:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.1,0.41517,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"328374",2020-02-13 23:53:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.2,0.4095,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"328375",2020-02-13 23:54:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.1,0.41832,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"328376",2020-02-13 23:55:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.2,0.41517,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"328377",2020-02-13 23:56:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.2,0.41517,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"328378",2020-02-13 23:57:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.2,0.41832,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"328379",2020-02-13 23:58:00,0.815676,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.3,0.42777,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"328380",2020-02-13 23:59:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.2,0.44541,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"328381",2020-02-14 00:00:00,0.86682,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.2,0.47691,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"328382",2020-02-14 00:01:00,1.9932,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.2,0.47124,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"328383",2020-02-14 00:02:00,2.62213,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.4,0.45864,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328384",2020-02-14 00:03:00,3.05815,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.3,0.45612,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328385",2020-02-14 00:04:00,3.48429,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.2,0.45864,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328386",2020-02-14 00:05:00,3.9405,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.3,0.44037,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328387",2020-02-14 00:06:00,3.86834,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.3,0.34587,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328388",2020-02-14 00:07:00,4.2677,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.3,0.33264,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328389",2020-02-14 00:08:00,4.61694,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.3,0.32697,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328390",2020-02-14 00:09:00,4.28951,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.3,0.33327,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328391",2020-02-14 00:10:00,3.95236,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.4,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328392",2020-02-14 00:11:00,3.76783,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328393",2020-02-14 00:12:00,2.14795,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328394",2020-02-14 00:13:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.4,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328395",2020-02-14 00:14:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.4,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328396",2020-02-14 00:15:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328397",2020-02-14 00:16:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.5,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328398",2020-02-14 00:17:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328399",2020-02-14 00:18:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328400",2020-02-14 00:19:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328401",2020-02-14 00:20:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328402",2020-02-14 00:21:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328403",2020-02-14 00:22:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328404",2020-02-14 00:23:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328405",2020-02-14 00:24:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328406",2020-02-14 00:25:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328407",2020-02-14 00:26:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328408",2020-02-14 00:27:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328409",2020-02-14 00:28:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328410",2020-02-14 00:29:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328411",2020-02-14 00:30:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.32508,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328412",2020-02-14 00:31:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.32004,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328413",2020-02-14 00:32:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.3024,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328414",2020-02-14 00:33:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.31374,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328415",2020-02-14 00:34:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.31437,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328416",2020-02-14 00:35:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.30996,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328417",2020-02-14 00:36:00,0.86093,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.33831,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328418",2020-02-14 00:37:00,0.424482,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.33957,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328419",2020-02-14 00:38:00,1.74126,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.3339,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328420",2020-02-14 00:39:00,3.43883,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.33957,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328421",2020-02-14 00:40:00,4.52767,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328422",2020-02-14 00:41:00,4.06653,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.3,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328423",2020-02-14 00:42:00,0.983812,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.3,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328424",2020-02-14 00:43:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.3,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328425",2020-02-14 00:44:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328426",2020-02-14 00:45:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328427",2020-02-14 00:46:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328428",2020-02-14 00:47:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328429",2020-02-14 00:48:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328430",2020-02-14 00:49:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328431",2020-02-14 00:50:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328432",2020-02-14 00:51:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328433",2020-02-14 00:52:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328434",2020-02-14 00:53:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328435",2020-02-14 00:54:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328436",2020-02-14 00:55:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328437",2020-02-14 00:56:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328438",2020-02-14 00:57:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.27531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328439",2020-02-14 00:58:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328440",2020-02-14 00:59:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328441",2020-02-14 01:00:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.7,0.30114,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328442",2020-02-14 01:01:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.29547,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328443",2020-02-14 01:02:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.7,0.29484,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328444",2020-02-14 01:03:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.7,0.28917,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328445",2020-02-14 01:04:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.28917,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328446",2020-02-14 01:05:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.2898,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328447",2020-02-14 01:06:00,1.17207,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.9,0.32004,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328448",2020-02-14 01:07:00,0.457292,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.9,0.30807,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328449",2020-02-14 01:08:00,1.56763,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.9,0.32697,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328450",2020-02-14 01:09:00,3.14709,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.32697,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328451",2020-02-14 01:10:00,4.73251,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328452",2020-02-14 01:11:00,1.90538,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328453",2020-02-14 01:12:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328454",2020-02-14 01:13:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328455",2020-02-14 01:14:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328456",2020-02-14 01:15:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328457",2020-02-14 01:16:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328458",2020-02-14 01:17:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328459",2020-02-14 01:18:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.8,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328460",2020-02-14 01:19:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328461",2020-02-14 01:20:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328462",2020-02-14 01:21:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328463",2020-02-14 01:22:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328464",2020-02-14 01:23:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.4,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328465",2020-02-14 01:24:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.3,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328466",2020-02-14 01:25:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328467",2020-02-14 01:26:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328468",2020-02-14 01:27:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.2,0.27279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328469",2020-02-14 01:28:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5.1,0.26397,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328470",2020-02-14 01:29:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.27531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328471",2020-02-14 01:30:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.29547,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328472",2020-02-14 01:31:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.29358,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328473",2020-02-14 01:32:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,5,0.29421,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328474",2020-02-14 01:33:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.8,0.28602,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328475",2020-02-14 01:34:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.7,0.28413,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328476",2020-02-14 01:35:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.7,0.29799,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328477",2020-02-14 01:36:00,-0.408743,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.7,0.31122,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328478",2020-02-14 01:37:00,1.13995,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.6,0.31626,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328479",2020-02-14 01:38:00,1.97213,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.6,0.31374,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328480",2020-02-14 01:39:00,3.87962,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.6,0.30807,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328481",2020-02-14 01:40:00,5.0547,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.5,0.2583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328482",2020-02-14 01:41:00,1.04997,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.5,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328483",2020-02-14 01:42:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.6,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328484",2020-02-14 01:43:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.6,0.27531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328485",2020-02-14 01:44:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.6,0.27468,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328486",2020-02-14 01:45:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328487",2020-02-14 01:46:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328488",2020-02-14 01:47:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328489",2020-02-14 01:48:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328490",2020-02-14 01:49:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328491",2020-02-14 01:50:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328492",2020-02-14 01:51:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328493",2020-02-14 01:52:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328494",2020-02-14 01:53:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,4.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328495",2020-02-14 01:54:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328496",2020-02-14 01:55:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328497",2020-02-14 01:56:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328498",2020-02-14 01:57:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328499",2020-02-14 01:58:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328500",2020-02-14 01:59:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.30555,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328501",2020-02-14 02:00:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.31311,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328502",2020-02-14 02:01:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.8,0.315,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328503",2020-02-14 02:02:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.35154,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328504",2020-02-14 02:03:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.3213,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328505",2020-02-14 02:04:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.33327,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328506",2020-02-14 02:05:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.33201,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328507",2020-02-14 02:06:00,0.945116,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5,0.33894,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328508",2020-02-14 02:07:00,1.25295,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,4.9,0.33894,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328509",2020-02-14 02:08:00,2.41091,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,0.35784,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328510",2020-02-14 02:09:00,4.52133,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,0.33264,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328511",2020-02-14 02:10:00,5.32964,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328512",2020-02-14 02:11:00,4.2123,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328513",2020-02-14 02:12:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328514",2020-02-14 02:13:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328515",2020-02-14 02:14:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,0.30618,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328516",2020-02-14 02:15:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328517",2020-02-14 02:16:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328518",2020-02-14 02:17:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328519",2020-02-14 02:18:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328520",2020-02-14 02:19:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328521",2020-02-14 02:20:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"328522",2020-02-14 02:21:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.2,0.32067,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328523",2020-02-14 02:22:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.2,0.30618,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328524",2020-02-14 02:23:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.2,0.2961,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328525",2020-02-14 02:24:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.2,0.29484,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328526",2020-02-14 02:25:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.2,0.32634,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328527",2020-02-14 02:26:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.2,0.315,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328528",2020-02-14 02:27:00,1.48123,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.2,0.33264,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328529",2020-02-14 02:28:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.33327,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328530",2020-02-14 02:29:00,1.11214,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.35154,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328531",2020-02-14 02:30:00,2.94061,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.3,0.3465,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328532",2020-02-14 02:31:00,4.59657,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.35154,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328533",2020-02-14 02:32:00,5.12894,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.6,0.34587,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328534",2020-02-14 02:33:00,5.30242,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.33957,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328535",2020-02-14 02:34:00,4.90984,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.34524,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328536",2020-02-14 02:35:00,5.09912,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.33642,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328537",2020-02-14 02:36:00,5.07043,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.35532,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328538",2020-02-14 02:37:00,5.0601,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.34524,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328539",2020-02-14 02:38:00,4.90198,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.35091,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328540",2020-02-14 02:39:00,4.7211,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.33831,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328541",2020-02-14 02:40:00,4.71743,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.33264,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328542",2020-02-14 02:41:00,4.43804,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.3276,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328543",2020-02-14 02:42:00,4.27332,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.32634,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328544",2020-02-14 02:43:00,4.06605,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.32634,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328545",2020-02-14 02:44:00,4.02488,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.31374,1,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328546",2020-02-14 02:45:00,4.06899,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.31374,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328547",2020-02-14 02:46:00,3.85486,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.30744,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328548",2020-02-14 02:47:00,3.69512,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.32571,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328549",2020-02-14 02:48:00,3.55355,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.32004,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328550",2020-02-14 02:49:00,3.39711,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.32571,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328551",2020-02-14 02:50:00,3.34015,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.32634,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"328552",2020-02-14 02:51:00,3.34057,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.3,0.31437,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328553",2020-02-14 02:52:00,3.48305,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.3,0.31374,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328554",2020-02-14 02:53:00,3.25744,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.3,0.33894,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328555",2020-02-14 02:54:00,3.19524,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.3276,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328556",2020-02-14 02:55:00,2.66747,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.32571,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328557",2020-02-14 02:56:00,2.86044,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.32004,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328558",2020-02-14 02:57:00,3.16372,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.3,0.32004,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328559",2020-02-14 02:58:00,3.12166,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.31437,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328560",2020-02-14 02:59:00,3.25795,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.33327,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328561",2020-02-14 03:00:00,3.36563,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.32634,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328562",2020-02-14 03:01:00,3.78747,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.3,0.31374,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328563",2020-02-14 03:02:00,3.85056,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.31563,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328564",2020-02-14 03:03:00,3.79463,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.3,0.30555,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328565",2020-02-14 03:04:00,3.83305,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.33894,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328566",2020-02-14 03:05:00,3.5555,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.32067,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328567",2020-02-14 03:06:00,3.52442,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.31374,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328568",2020-02-14 03:07:00,3.3983,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.30807,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328569",2020-02-14 03:08:00,3.48967,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.31374,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328570",2020-02-14 03:09:00,3.20429,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.4,0.30744,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328571",2020-02-14 03:10:00,3.18498,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.32634,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328572",2020-02-14 03:11:00,3.1189,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.32067,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328573",2020-02-14 03:12:00,3.0296,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,5.5,0.30744,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328574",2020-02-14 03:13:00,3.10499,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.32508,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328575",2020-02-14 03:14:00,3.06281,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.32004,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328576",2020-02-14 03:15:00,3.20059,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.33768,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328577",2020-02-14 03:16:00,3.11371,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.32319,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328578",2020-02-14 03:17:00,3.10575,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.31374,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328579",2020-02-14 03:18:00,2.87933,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.31374,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328580",2020-02-14 03:19:00,2.98132,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.31374,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328581",2020-02-14 03:20:00,3.38087,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.32571,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"328582",2020-02-14 03:21:00,3.22537,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.33831,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328583",2020-02-14 03:22:00,2.94105,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.33327,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328584",2020-02-14 03:23:00,3.09709,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.32067,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328585",2020-02-14 03:24:00,3.12994,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.315,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328586",2020-02-14 03:25:00,2.78224,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.32634,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328587",2020-02-14 03:26:00,3.43282,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.33957,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328588",2020-02-14 03:27:00,3.21113,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.7,0.33831,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328589",2020-02-14 03:28:00,3.15612,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,3.27726,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328590",2020-02-14 03:29:00,3.43306,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.79254,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328591",2020-02-14 03:30:00,3.07089,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.81018,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"328592",2020-02-14 03:31:00,4.57169,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.84924,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328593",2020-02-14 03:32:00,4.39301,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.86247,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328594",2020-02-14 03:33:00,4.59326,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.88641,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328595",2020-02-14 03:34:00,4.61991,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.88074,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328596",2020-02-14 03:35:00,5.09063,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.88137,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328597",2020-02-14 03:36:00,5.03337,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.86121,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328598",2020-02-14 03:37:00,4.27403,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.5,0.87948,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328599",2020-02-14 03:38:00,3.73329,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.8757,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328600",2020-02-14 03:39:00,3.72007,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.7,0.87318,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328601",2020-02-14 03:40:00,3.64182,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.86877,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328602",2020-02-14 03:41:00,3.94827,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.87507,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328603",2020-02-14 03:42:00,3.99555,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.90531,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328604",2020-02-14 03:43:00,3.92027,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.91161,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328605",2020-02-14 03:44:00,3.76639,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.6,0.90594,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328606",2020-02-14 03:45:00,3.72652,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.7,0.89964,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328607",2020-02-14 03:46:00,3.82583,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,21.5,21.5,5.7,0.91224,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"328608",2020-02-14 03:47:00,3.43461,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.6,0.93492,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"328609",2020-02-14 03:48:00,3.57682,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.6,0.95067,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"328610",2020-02-14 03:49:00,3.90751,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.97272,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"328611",2020-02-14 03:50:00,3.99188,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328612",2020-02-14 03:51:00,4.10683,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.9702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328613",2020-02-14 03:52:00,3.52795,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328614",2020-02-14 03:53:00,3.6738,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.99414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328615",2020-02-14 03:54:00,4.72774,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328616",2020-02-14 03:55:00,5.05524,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.6,0.98658,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328617",2020-02-14 03:56:00,5.47827,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.97398,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"328618",2020-02-14 03:57:00,5.956,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.96894,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328619",2020-02-14 03:58:00,5.85957,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.96894,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"328620",2020-02-14 03:59:00,5.80828,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.96957,0,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"328621",2020-02-14 04:00:00,5.72157,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.95823,0,0,1,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328622",2020-02-14 04:01:00,5.5073,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.95004,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
