"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"328623",2020-02-14 04:02:00,5.03638,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.95634,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328624",2020-02-14 04:03:00,5.67137,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.96264,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328625",2020-02-14 04:04:00,5.74277,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,1.22787,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328626",2020-02-14 04:05:00,5.56436,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,1.23984,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328627",2020-02-14 04:06:00,4.8001,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,1.1403,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328628",2020-02-14 04:07:00,4.19937,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,1.09494,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328629",2020-02-14 04:08:00,3.85209,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.45864,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328630",2020-02-14 04:09:00,1.60145,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.33264,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328631",2020-02-14 04:10:00,2.34254,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.34461,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328632",2020-02-14 04:11:00,2.32228,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.33894,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328633",2020-02-14 04:12:00,2.02217,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.33264,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328634",2020-02-14 04:13:00,1.6517,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.33264,0,0,1,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328635",2020-02-14 04:14:00,1.28724,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.32634,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328636",2020-02-14 04:15:00,1.30421,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.35154,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"328637",2020-02-14 04:16:00,1.2474,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.34587,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"328638",2020-02-14 04:17:00,1.50587,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.34776,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"328639",2020-02-14 04:18:00,1.34189,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.33075,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"328640",2020-02-14 04:19:00,0.897583,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.35406,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"328641",2020-02-14 04:20:00,1.07761,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328642",2020-02-14 04:21:00,1.30563,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328643",2020-02-14 04:22:00,1.88397,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.36855,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328644",2020-02-14 04:23:00,1.72935,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328645",2020-02-14 04:24:00,2.11319,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328646",2020-02-14 04:25:00,2.49911,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328647",2020-02-14 04:26:00,2.64511,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.37044,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"328648",2020-02-14 04:27:00,3.14877,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.35973,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"328649",2020-02-14 04:28:00,3.34513,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.3528,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"328650",2020-02-14 04:29:00,3.43176,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.33327,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"328651",2020-02-14 04:30:00,3.61867,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.8,0.32634,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"328652",2020-02-14 04:31:00,3.66721,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"328653",2020-02-14 04:32:00,3.61315,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.9,0.3465,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328654",2020-02-14 04:33:00,3.76562,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,0.35154,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328655",2020-02-14 04:34:00,3.35052,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,0.33264,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328656",2020-02-14 04:35:00,3.25079,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,0.32697,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328657",2020-02-14 04:36:00,2.85547,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,0.32697,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328658",2020-02-14 04:37:00,2.57439,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,0.33957,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328659",2020-02-14 04:38:00,3.18762,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,0.33957,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328660",2020-02-14 04:39:00,2.51526,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,0.33957,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328661",2020-02-14 04:40:00,2.31543,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,0.32697,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328662",2020-02-14 04:41:00,2.62152,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,0.32634,0,1,1,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0
"328663",2020-02-14 04:42:00,2.77994,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,0.33201,0,0,1,0,0,1,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0
"328664",2020-02-14 04:43:00,2.40869,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,0.3402,0,0,1,0,0,1,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0
"328665",2020-02-14 04:44:00,2.56753,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.2,0.33768,0,0,0,0,0,1,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0
"328666",2020-02-14 04:45:00,2.73696,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,0.32823,0,0,0,0,0,1,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0
"328667",2020-02-14 04:46:00,2.65852,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,0.31374,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"328668",2020-02-14 04:47:00,2.11575,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,0.31689,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"328669",2020-02-14 04:48:00,1.85854,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,0.32634,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"328670",2020-02-14 04:49:00,1.71601,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6.1,0.35091,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"328671",2020-02-14 04:50:00,1.645,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,6,0.35721,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328672",2020-02-14 04:51:00,1.99283,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.9,0.33894,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328673",2020-02-14 04:52:00,1.89995,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.8,0.33831,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328674",2020-02-14 04:53:00,2.29907,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.6,0.33768,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328675",2020-02-14 04:54:00,2.26251,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,5.2,0.36351,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328676",2020-02-14 04:55:00,2.30426,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.8,0.34524,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328677",2020-02-14 04:56:00,2.62452,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.8,0.32697,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"328678",2020-02-14 04:57:00,2.92785,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.9,0.32634,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"328679",2020-02-14 04:58:00,2.91043,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.8,0.32949,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"328680",2020-02-14 04:59:00,3.28367,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.31752,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"328681",2020-02-14 05:00:00,3.53337,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.73395,0,0,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,1,0
"328682",2020-02-14 05:01:00,3.67657,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.62811,0,1,1,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,1,0
"328683",2020-02-14 05:02:00,3.72176,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.56511,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328684",2020-02-14 05:03:00,3.36377,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.53424,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328685",2020-02-14 05:04:00,3.47219,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.50967,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328686",2020-02-14 05:05:00,3.37351,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.52857,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328687",2020-02-14 05:06:00,3.00922,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.8,0.50967,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328688",2020-02-14 05:07:00,3.19746,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.50274,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328689",2020-02-14 05:08:00,2.44866,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.49329,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328690",2020-02-14 05:09:00,2.36806,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.49014,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328691",2020-02-14 05:10:00,2.68289,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.48384,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328692",2020-02-14 05:11:00,2.3845,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.8,0.49644,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"328693",2020-02-14 05:12:00,2.17854,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.49644,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"328694",2020-02-14 05:13:00,2.06682,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.48384,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"328695",2020-02-14 05:14:00,2.30895,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.48384,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"328696",2020-02-14 05:15:00,1.87686,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.4725,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"328697",2020-02-14 05:16:00,1.95576,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.50904,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"328698",2020-02-14 05:17:00,1.9345,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.8,0.49077,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"328699",2020-02-14 05:18:00,1.78808,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.49014,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"328700",2020-02-14 05:19:00,1.74587,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.8,0.50652,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"328701",2020-02-14 05:20:00,1.66256,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.50337,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328702",2020-02-14 05:21:00,1.69773,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.50589,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328703",2020-02-14 05:22:00,1.56326,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.6,0.51471,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328704",2020-02-14 05:23:00,2.16015,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.6,0.51345,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328705",2020-02-14 05:24:00,1.96353,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.49581,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328706",2020-02-14 05:25:00,2.32415,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.49707,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328707",2020-02-14 05:26:00,2.65051,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.49581,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"328708",2020-02-14 05:27:00,2.88501,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.50967,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"328709",2020-02-14 05:28:00,2.97556,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.49581,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"328710",2020-02-14 05:29:00,3.20513,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.47817,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"328711",2020-02-14 05:30:00,3.51555,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.46053,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"328712",2020-02-14 05:31:00,3.57951,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.47691,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328713",2020-02-14 05:32:00,3.69965,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.46557,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328714",2020-02-14 05:33:00,3.51678,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.47817,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328715",2020-02-14 05:34:00,3.43625,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.48384,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328716",2020-02-14 05:35:00,3.35103,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.47376,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328717",2020-02-14 05:36:00,3.06008,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.4,0.47124,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328718",2020-02-14 05:37:00,2.95669,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.46494,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328719",2020-02-14 05:38:00,2.41377,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.47124,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328720",2020-02-14 05:39:00,2.39042,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.5,0.47754,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328721",2020-02-14 05:40:00,2.38789,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.6,0.47754,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"328722",2020-02-14 05:41:00,2.54394,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.7,0.4536,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"328723",2020-02-14 05:42:00,2.12239,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.8,0.45927,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"328724",2020-02-14 05:43:00,1.95335,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.9,0.46431,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"328725",2020-02-14 05:44:00,1.88649,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.9,0.48321,0,0,0,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"328726",2020-02-14 05:45:00,1.83046,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,4.9,0.48699,0,0,0,0,0,1,0,0,1,0,0,1,0,0,0,1,0,0,0,0,1
"328727",2020-02-14 05:46:00,1.92867,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.1,0.47061,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"328728",2020-02-14 05:47:00,1.82761,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.2,0.46494,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"328729",2020-02-14 05:48:00,1.85496,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.2,0.48951,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"328730",2020-02-14 05:49:00,1.7138,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.3,0.53235,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328731",2020-02-14 05:50:00,1.61802,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.2,0.53361,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328732",2020-02-14 05:51:00,1.94914,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.2,0.52794,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328733",2020-02-14 05:52:00,1.58735,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.3,0.50967,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328734",2020-02-14 05:53:00,2.29265,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.5,0.51534,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328735",2020-02-14 05:54:00,2.0766,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.4,0.52794,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328736",2020-02-14 05:55:00,2.58293,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.52983,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"328737",2020-02-14 05:56:00,2.6613,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.53424,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"328738",2020-02-14 05:57:00,2.9095,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.52164,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"328739",2020-02-14 05:58:00,3.14334,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.504,1,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"328740",2020-02-14 05:59:00,3.30065,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.50211,0,0,1,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0
"328741",2020-02-14 06:00:00,3.48482,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.4977,0,0,1,1,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0
"328742",2020-02-14 06:01:00,4.23882,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.51534,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"328743",2020-02-14 06:02:00,4.37164,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.50337,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"328744",2020-02-14 06:03:00,3.72493,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.4914,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"328745",2020-02-14 06:04:00,3.54958,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.49077,0,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"328746",2020-02-14 06:05:00,3.98891,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.49014,0,1,1,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"328747",2020-02-14 06:06:00,3.85322,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.50274,0,1,1,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"328748",2020-02-14 06:07:00,3.52424,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.50337,0,1,1,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"328749",2020-02-14 06:08:00,3.33012,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.48573,0,1,1,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"328750",2020-02-14 06:09:00,2.78952,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.1,0.48951,0,1,1,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"328751",2020-02-14 06:10:00,2.73849,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.1,0.49581,0,1,1,0,1,0,1,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"328752",2020-02-14 06:11:00,2.45597,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.1,0.4914,0,0,1,0,1,0,1,1,0,1,0,0,0,1,0,0,0,0,0,0,0
"328753",2020-02-14 06:12:00,2.43938,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5,0.4914,0,0,1,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0,0
"328754",2020-02-14 06:13:00,2.29434,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.1,0.48699,0,0,1,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0,0
"328755",2020-02-14 06:14:00,2.16889,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.3,0.47187,0,0,0,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0,0
"328756",2020-02-14 06:15:00,2.13756,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.3,0.48384,0,0,0,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,0,0,0
"328757",2020-02-14 06:16:00,2.0109,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.3,0.48636,0,0,0,0,1,1,1,1,0,1,1,0,0,1,0,1,0,0,0,0,0
"328758",2020-02-14 06:17:00,2.06991,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.3,0.50463,0,0,0,0,1,1,1,1,0,1,1,0,0,1,0,1,0,0,0,0,0
"328759",2020-02-14 06:18:00,2.26356,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.52164,0,0,0,0,1,1,1,1,0,1,1,0,0,1,0,1,0,0,0,1,1
"328760",2020-02-14 06:19:00,2.23114,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.51093,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"328761",2020-02-14 06:20:00,2.18543,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.50904,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"328762",2020-02-14 06:21:00,2.12863,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.504,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"328763",2020-02-14 06:22:00,1.77745,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.4,0.4977,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"328764",2020-02-14 06:23:00,2.2579,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.50967,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"328765",2020-02-14 06:24:00,2.25433,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.5103,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"328766",2020-02-14 06:25:00,2.67393,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.51471,1,0,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1,1
"328767",2020-02-14 06:26:00,3.01479,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.4,0.57771,1,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1,1
"328768",2020-02-14 06:27:00,3.41579,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.7434,1,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1,1
"328769",2020-02-14 06:28:00,3.44939,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.78057,1,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,1,0,0
"328770",2020-02-14 06:29:00,3.65014,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.63315,0,0,1,1,0,0,0,0,0,1,1,1,0,1,1,0,0,0,1,0,0
"328771",2020-02-14 06:30:00,4.25834,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.60606,0,0,1,1,0,0,0,0,0,1,1,1,0,1,1,0,0,0,1,0,0
"328772",2020-02-14 06:31:00,3.75063,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.49644,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,1,0,0
"328773",2020-02-14 06:32:00,4.00989,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.48951,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,1,0,0
"328774",2020-02-14 06:33:00,3.95217,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.49581,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,1,0,0
"328775",2020-02-14 06:34:00,3.9934,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.4788,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0
"328776",2020-02-14 06:35:00,4.16565,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.4725,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0
"328777",2020-02-14 06:36:00,3.36945,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.48825,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0
"328778",2020-02-14 06:37:00,3.15831,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.47502,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0
"328779",2020-02-14 06:38:00,2.93343,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.47754,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0
"328780",2020-02-14 06:39:00,2.77611,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.48132,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0
"328781",2020-02-14 06:40:00,2.66224,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.6,0.48006,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0
"328782",2020-02-14 06:41:00,2.50343,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.47817,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0,1,0,0
"328783",2020-02-14 06:42:00,2.44247,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.47124,0,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0,1,0,0
"328784",2020-02-14 06:43:00,2.2192,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.4662,0,0,0,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0,1,0,0
"328785",2020-02-14 06:44:00,2.09937,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.47691,0,0,0,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0,1,0,0
"328786",2020-02-14 06:45:00,2.03896,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.4662,0,0,0,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"328787",2020-02-14 06:46:00,2.15647,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.49014,0,0,0,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"328788",2020-02-14 06:47:00,2.01999,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.44919,0,0,0,1,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"328789",2020-02-14 06:48:00,1.64748,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.47187,1,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"328790",2020-02-14 06:49:00,1.93877,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.48888,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328791",2020-02-14 06:50:00,2.24604,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.49203,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328792",2020-02-14 06:51:00,1.96525,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.6,0.49959,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328793",2020-02-14 06:52:00,1.95267,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.6,0.4851,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328794",2020-02-14 06:53:00,2.52456,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.6,0.47187,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"328795",2020-02-14 06:54:00,2.48578,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.6,0.49581,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"328796",2020-02-14 06:55:00,2.71045,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.48132,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"328797",2020-02-14 06:56:00,3.02355,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.47817,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"328798",2020-02-14 06:57:00,3.24555,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.49644,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,1,1,1
"328799",2020-02-14 06:58:00,3.16351,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.46053,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,1
"328800",2020-02-14 06:59:00,3.75436,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.441,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"328801",2020-02-14 07:00:00,3.76972,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.47061,0,0,1,1,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,0,1
"328802",2020-02-14 07:01:00,3.9605,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.48321,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"328803",2020-02-14 07:02:00,3.62336,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.46116,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"328804",2020-02-14 07:03:00,3.98837,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.47691,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"328805",2020-02-14 07:04:00,3.9652,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.44667,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"328806",2020-02-14 07:05:00,4.003,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.45801,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"328807",2020-02-14 07:06:00,3.461,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.46431,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"328808",2020-02-14 07:07:00,3.25929,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.47754,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"328809",2020-02-14 07:08:00,3.172,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.47061,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"328810",2020-02-14 07:09:00,3.24056,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.45234,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"328811",2020-02-14 07:10:00,2.77539,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45801,0,1,1,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"328812",2020-02-14 07:11:00,2.689,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45234,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"328813",2020-02-14 07:12:00,2.69967,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.44037,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"328814",2020-02-14 07:13:00,2.4051,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45234,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"328815",2020-02-14 07:14:00,2.22935,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.45297,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"328816",2020-02-14 07:15:00,1.97162,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.45234,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"328817",2020-02-14 07:16:00,2.19068,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45234,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"328818",2020-02-14 07:17:00,2.18349,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.44037,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"328819",2020-02-14 07:18:00,2.14614,6,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.50904,1,0,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"328820",2020-02-14 07:19:00,2.08836,6,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328821",2020-02-14 07:20:00,2.16093,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328822",2020-02-14 07:21:00,2.09665,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328823",2020-02-14 07:22:00,2.02805,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328824",2020-02-14 07:23:00,2.67668,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328825",2020-02-14 07:24:00,2.59367,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.48384,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"328826",2020-02-14 07:25:00,2.70068,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.4851,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"328827",2020-02-14 07:26:00,3.10512,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.47061,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"328828",2020-02-14 07:27:00,3.38958,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.47124,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"328829",2020-02-14 07:28:00,3.49017,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.44037,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"328830",2020-02-14 07:29:00,3.80541,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.441,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"328831",2020-02-14 07:30:00,4.13927,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.46242,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"328832",2020-02-14 07:31:00,4.15436,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45234,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"328833",2020-02-14 07:32:00,4.1765,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45801,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"328834",2020-02-14 07:33:00,4.17445,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45171,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"328835",2020-02-14 07:34:00,4.14212,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.43407,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328836",2020-02-14 07:35:00,3.94951,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.52416,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328837",2020-02-14 07:36:00,3.79058,14,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.46557,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328838",2020-02-14 07:37:00,3.11948,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45234,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328839",2020-02-14 07:38:00,2.95877,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.43974,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328840",2020-02-14 07:39:00,2.88158,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.45171,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328841",2020-02-14 07:40:00,2.69014,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.43911,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328842",2020-02-14 07:41:00,2.46324,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.45234,0,0,1,0,0,1,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328843",2020-02-14 07:42:00,2.60519,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.4347,0,0,1,0,0,1,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328844",2020-02-14 07:43:00,2.15616,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.40887,0,0,0,0,0,1,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328845",2020-02-14 07:44:00,2.13211,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.42777,0,0,0,0,0,1,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"328846",2020-02-14 07:45:00,2.10581,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.4158,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"328847",2020-02-14 07:46:00,1.99195,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.44604,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"328848",2020-02-14 07:47:00,1.80207,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.4095,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"328849",2020-02-14 07:48:00,1.95914,18,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.44667,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328850",2020-02-14 07:49:00,1.80256,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.1,0.42777,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328851",2020-02-14 07:50:00,2.12209,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.50274,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328852",2020-02-14 07:51:00,1.72247,18,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.44982,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328853",2020-02-14 07:52:00,2.07593,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.4662,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328854",2020-02-14 07:53:00,2.26786,22,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.44604,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328855",2020-02-14 07:54:00,2.49456,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.441,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"328856",2020-02-14 07:55:00,2.81532,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.47124,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"328857",2020-02-14 07:56:00,3.27061,18,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.2,0.46494,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"328858",2020-02-14 07:57:00,3.3275,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.43407,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"328859",2020-02-14 07:58:00,3.43966,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.43344,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"328860",2020-02-14 07:59:00,3.84111,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.4158,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"328861",2020-02-14 08:00:00,4.03135,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.44793,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"328862",2020-02-14 08:01:00,3.94395,24,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.44604,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"328863",2020-02-14 08:02:00,4.04734,25,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.43722,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"328864",2020-02-14 08:03:00,4.18146,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.47754,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"328865",2020-02-14 08:04:00,4.09631,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.3,0.49014,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328866",2020-02-14 08:05:00,3.62627,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.54117,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328867",2020-02-14 08:06:00,3.1562,20,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,1.86417,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328868",2020-02-14 08:07:00,2.94094,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.45801,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328869",2020-02-14 08:08:00,2.82876,28,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.3906,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328870",2020-02-14 08:09:00,2.66968,39,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.36288,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328871",2020-02-14 08:10:00,2.53919,41,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.38871,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328872",2020-02-14 08:11:00,2.37938,35,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.38115,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328873",2020-02-14 08:12:00,2.25525,29,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.40824,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328874",2020-02-14 08:13:00,2.10046,27,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.43722,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328875",2020-02-14 08:14:00,1.92999,28,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.4,0.42147,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"328876",2020-02-14 08:15:00,2.03482,28,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.54747,0,0,0,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"328877",2020-02-14 08:16:00,2.36991,30,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,5.5,0.57141,0,0,0,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"328878",2020-02-14 08:17:00,1.87023,33,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.43974,0,0,0,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"328879",2020-02-14 08:18:00,1.82518,31,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.59661,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328880",2020-02-14 08:19:00,1.82367,27,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.50274,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328881",2020-02-14 08:20:00,1.78362,23,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.60417,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328882",2020-02-14 08:21:00,1.58698,22,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.56007,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328883",2020-02-14 08:22:00,2.25764,26,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.49203,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328884",2020-02-14 08:23:00,2.2997,25,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.48384,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328885",2020-02-14 08:24:00,2.31442,25,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.47187,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"328886",2020-02-14 08:25:00,2.65088,30,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.4536,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"328887",2020-02-14 08:26:00,2.98037,40,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.3402,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"328888",2020-02-14 08:27:00,3.28894,44,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.32697,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"328889",2020-02-14 08:28:00,3.40495,42,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.32004,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"328890",2020-02-14 08:29:00,3.59914,41,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.5,0.33264,0,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"328891",2020-02-14 08:30:00,4.18612,43,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.6,0.31185,0,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"328892",2020-02-14 08:31:00,3.93397,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.6,0.22176,0,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"328893",2020-02-14 08:32:00,3.80893,73,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.6,0.1449,0,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"328894",2020-02-14 08:33:00,3.78691,75,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.6,0.13734,0,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"328895",2020-02-14 08:34:00,3.59942,73,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.6,0.14994,0,0,1,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328896",2020-02-14 08:35:00,3.3843,67,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.6,0.23184,0,0,1,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328897",2020-02-14 08:36:00,2.53874,62,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.6,0.20349,0,0,1,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328898",2020-02-14 08:37:00,2.74081,59,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.34524,0,0,1,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328899",2020-02-14 08:38:00,2.94917,59,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.46557,0,0,1,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328900",2020-02-14 08:39:00,2.61194,63,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.4095,0,0,1,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328901",2020-02-14 08:40:00,2.36552,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.2835,0,0,1,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328902",2020-02-14 08:41:00,2.50374,70,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.28224,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328903",2020-02-14 08:42:00,2.09577,69,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.1512,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328904",2020-02-14 08:43:00,2.11894,69,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.16065,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"328905",2020-02-14 08:44:00,2.01328,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.16695,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"328906",2020-02-14 08:45:00,2.01221,67,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.17514,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"328907",2020-02-14 08:46:00,1.92373,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.18837,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"328908",2020-02-14 08:47:00,1.86628,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.2079,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"328909",2020-02-14 08:48:00,1.86031,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328910",2020-02-14 08:49:00,2.22409,56,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.22995,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328911",2020-02-14 08:50:00,1.87108,61,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328912",2020-02-14 08:51:00,1.68803,61,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328913",2020-02-14 08:52:00,2.28232,48,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328914",2020-02-14 08:53:00,2.23088,45,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.28791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"328915",2020-02-14 08:54:00,2.60512,53,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.2331,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"328916",2020-02-14 08:55:00,2.78099,58,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.7,0.20097,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"328917",2020-02-14 08:56:00,3.05096,67,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.13797,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"328918",2020-02-14 08:57:00,3.22095,71,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.14994,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"328919",2020-02-14 08:58:00,3.39683,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.14364,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"328920",2020-02-14 08:59:00,3.78029,80,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.06804,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"328921",2020-02-14 09:00:00,3.91763,88,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.03087,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"328922",2020-02-14 09:01:00,3.86847,86,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.07371,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"328923",2020-02-14 09:02:00,3.79198,74,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.12537,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"328924",2020-02-14 09:03:00,3.8237,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.16002,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"328925",2020-02-14 09:04:00,3.88561,66,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.15561,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328926",2020-02-14 09:05:00,3.44016,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,0.20601,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328927",2020-02-14 09:06:00,3.20314,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.9,0.20727,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328928",2020-02-14 09:07:00,2.83307,59,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.9,0.16506,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328929",2020-02-14 09:08:00,2.59427,75,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.9,0.06615,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328930",2020-02-14 09:09:00,2.56647,90,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,-0.01323,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328931",2020-02-14 09:10:00,2.45826,103,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,-0.06111,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328932",2020-02-14 09:11:00,2.2813,112,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,-0.12663,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328933",2020-02-14 09:12:00,2.14679,121,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,-0.12789,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328934",2020-02-14 09:13:00,2.0179,106,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.8,-0.04473,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"328935",2020-02-14 09:14:00,2.07846,86,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.9,0.05544,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"328936",2020-02-14 09:15:00,1.93569,78,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.9,0.08757,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"328937",2020-02-14 09:16:00,2.09698,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.9,0.08757,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"328938",2020-02-14 09:17:00,1.87073,81,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,5.9,0.09954,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"328939",2020-02-14 09:18:00,1.9145,84,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6,0.08694,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328940",2020-02-14 09:19:00,2.08587,88,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6,0.06741,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
