"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"328941",2020-02-14 09:20:00,1.82801,85,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6,0.08064,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328942",2020-02-14 09:21:00,2.01513,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6,0.12537,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328943",2020-02-14 09:22:00,2.3628,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6.1,0.18144,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328944",2020-02-14 09:23:00,2.26646,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6.1,0.21294,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"328945",2020-02-14 09:24:00,2.76946,62,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6.1,0.19971,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"328946",2020-02-14 09:25:00,2.78905,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6.1,0.17577,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"328947",2020-02-14 09:26:00,3.06352,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6.1,0.18837,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"328948",2020-02-14 09:27:00,3.23128,63,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6.1,0.18207,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"328949",2020-02-14 09:28:00,3.45291,58,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6.2,0.21294,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"328950",2020-02-14 09:29:00,3.75228,53,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,6.2,0.23751,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"328951",2020-02-14 09:30:00,3.58552,51,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.2,0.23247,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"328952",2020-02-14 09:31:00,3.82843,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.21042,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"328953",2020-02-14 09:32:00,4.09028,62,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.1638,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"328954",2020-02-14 09:33:00,3.76424,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.14994,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"328955",2020-02-14 09:34:00,3.47068,67,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.13167,0,0,1,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328956",2020-02-14 09:35:00,3.16841,67,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.14994,0,0,1,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328957",2020-02-14 09:36:00,2.87487,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.14364,0,0,1,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328958",2020-02-14 09:37:00,3.00125,66,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.15372,0,0,1,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328959",2020-02-14 09:38:00,2.65254,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.14364,0,0,1,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328960",2020-02-14 09:39:00,2.50448,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.13671,0,0,1,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328961",2020-02-14 09:40:00,2.35555,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.13419,0,0,1,1,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328962",2020-02-14 09:41:00,1.98995,70,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,0.13104,0,0,1,1,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328963",2020-02-14 09:42:00,1.90466,74,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.1,0.10584,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328964",2020-02-14 09:43:00,1.90036,76,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.1,0.09954,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"328965",2020-02-14 09:44:00,1.93348,75,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.3,0.11277,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"328966",2020-02-14 09:45:00,1.84725,72,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.2,0.11907,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"328967",2020-02-14 09:46:00,1.70703,79,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.2,0.08001,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"328968",2020-02-14 09:47:00,1.69552,93,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.2,0.03969,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1,1
"328969",2020-02-14 09:48:00,1.54231,101,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.1,-0.00189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328970",2020-02-14 09:49:00,1.66769,99,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.2,0.02331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328971",2020-02-14 09:50:00,1.41914,91,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.2,0.03717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328972",2020-02-14 09:51:00,1.17947,101,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.2,0.00315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328973",2020-02-14 09:52:00,2.17212,110,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.2,-0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328974",2020-02-14 09:53:00,1.9162,103,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.1,0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"328975",2020-02-14 09:54:00,2.02171,86,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.1,0.09891,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"328976",2020-02-14 09:55:00,2.69778,81,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6,0.1134,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"328977",2020-02-14 09:56:00,2.99198,83,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.9,0.0945,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"328978",2020-02-14 09:57:00,3.28819,86,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,0.06552,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"328979",2020-02-14 09:58:00,3.28903,90,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,0.0378,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328980",2020-02-14 09:59:00,3.32472,93,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,0.03087,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328981",2020-02-14 10:00:00,3.39041,90,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,-0.08883,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328982",2020-02-14 10:01:00,3.28787,93,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.7,-0.12978,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328983",2020-02-14 10:02:00,3.18047,122,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,-0.28476,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328984",2020-02-14 10:03:00,3.03143,155,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.7,-0.43407,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328985",2020-02-14 10:04:00,2.41955,156,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.41076,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328986",2020-02-14 10:05:00,1.95769,136,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.29106,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328987",2020-02-14 10:06:00,1.46751,111,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.7,-0.17136,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328988",2020-02-14 10:07:00,0.993404,96,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.12096,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328989",2020-02-14 10:08:00,1.22741,96,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.12789,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328990",2020-02-14 10:09:00,1.31712,110,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.24696,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328991",2020-02-14 10:10:00,1.25031,142,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.29673,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328992",2020-02-14 10:11:00,1.28152,185,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.5,-0.38871,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328993",2020-02-14 10:12:00,1.0797,214,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.46746,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328994",2020-02-14 10:13:00,0.968107,218,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.5922,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"328995",2020-02-14 10:14:00,1.12116,185,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.42399,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"328996",2020-02-14 10:15:00,1.00318,157,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.40446,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"328997",2020-02-14 10:16:00,1.00256,142,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.35406,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"328998",2020-02-14 10:17:00,1.0518,137,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.31689,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"328999",2020-02-14 10:18:00,1.27953,136,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.5,-0.31311,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329000",2020-02-14 10:19:00,1.35337,156,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.41139,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329001",2020-02-14 10:20:00,0.93849,176,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.51786,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329002",2020-02-14 10:21:00,1.0948,173,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.7,-0.48573,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329003",2020-02-14 10:22:00,1.71434,186,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-0.58149,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329004",2020-02-14 10:23:00,1.87468,217,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-0.71253,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329005",2020-02-14 10:24:00,2.2823,223,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-0.70056,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"329006",2020-02-14 10:25:00,2.42018,204,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-0.56574,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"329007",2020-02-14 10:26:00,2.62614,169,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6,-0.41706,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"329008",2020-02-14 10:27:00,2.77582,144,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.9,-0.34083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329009",2020-02-14 10:28:00,2.90009,144,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6,-0.35658,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329010",2020-02-14 10:29:00,2.98475,140,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6,-0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329011",2020-02-14 10:30:00,2.93005,134,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.9,-0.29988,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329012",2020-02-14 10:31:00,2.81631,125,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-0.2394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329013",2020-02-14 10:32:00,2.63466,111,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-0.18396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329014",2020-02-14 10:33:00,2.50238,109,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-0.20286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329015",2020-02-14 10:34:00,1.89188,128,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.9,-0.22176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329016",2020-02-14 10:35:00,1.41025,176,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.9,-0.5418,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329017",2020-02-14 10:36:00,1.24374,215,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6,-0.82593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329018",2020-02-14 10:37:00,1.14588,252,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6,-0.94689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329019",2020-02-14 10:38:00,1.1154,265,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.1,-1.0332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329020",2020-02-14 10:39:00,1.12654,303,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.1,-1.1907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329021",2020-02-14 10:40:00,1.10084,306,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.1,-1.17243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329022",2020-02-14 10:41:00,0.996738,288,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.1,-1.04076,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329023",2020-02-14 10:42:00,0.832874,255,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"329024",2020-02-14 10:43:00,0.330165,215,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.72639,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"329025",2020-02-14 10:44:00,0,193,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.64386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"329026",2020-02-14 10:45:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6,-0.64953,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"329027",2020-02-14 10:46:00,0,193,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6,-0.63756,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"329028",2020-02-14 10:47:00,0,193,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.66213,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329029",2020-02-14 10:48:00,0,224,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.83853,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329030",2020-02-14 10:49:00,0,276,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-1.071,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329031",2020-02-14 10:50:00,0,316,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-1.23606,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329032",2020-02-14 10:51:00,0.742287,296,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.4,-1.09809,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329033",2020-02-14 10:52:00,0.678904,238,0,22,22,22,22,22,22,22,4.365,0,22,22,22,22,22,22,22,6.4,-0.74529,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329034",2020-02-14 10:53:00,0,196,0,22,22,22,22,22,22,22,6.78377049180328,0,22,22,22,22,22,22,22,6.2,-0.52353,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"329035",2020-02-14 10:54:00,0.772947,200,0,22,22,22,22,22,22,22,6.73688524590164,0,22,22,22,22,22,22,22,6.2,-0.54684,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"329036",2020-02-14 10:55:00,2.26382,222,0,22,22,22,22,22,22,22,5.87868852459016,0,22,22,22,22,22,22,22,6.2,-0.67599,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"329037",2020-02-14 10:56:00,2.69564,247,0,22,22,22,22,22,22,22,5.10885245901639,0,22,22,22,22,22,22,22,6.1,-0.79506,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"329038",2020-02-14 10:57:00,2.92878,307,0,22,22,22,22,22,22,22,5.09933333333333,0,22,22,22,22,22,22,22,6.2,-1.12896,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329039",2020-02-14 10:58:00,3.26619,410,0,22,22,22,22,22,22,22,5.08491803278689,0,22,22,22,22,22,22,22,6.4,-1.53909,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329040",2020-02-14 10:59:00,3.13852,409,0,22,22,22,22,22,22,22,5.07622950819672,0,22,22,22,22,22,22,22,6.5,-1.82322,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329041",2020-02-14 11:00:00,3.23602,778,0,22,22,22,22,22,22,22,5.0672131147541,0,22,22,22,22,22,22,22,6.7,-2.06073,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329042",2020-02-14 11:01:00,3.04718,928,0,22,22,22,22,22,22,22,5.08783333333333,0,22,22,22,22,22,22,22,7,-2.49606,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329043",2020-02-14 11:02:00,2.99262,762,0,22,22,22,22,22,22,22,5.51950819672131,0,22,22.5,22,22,22,22,22,7.6,-1.61532,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329044",2020-02-14 11:03:00,2.83084,394,0,22,22,22,22,22,22,22,5.52032786885246,0,22,22.5,22,22,22,22,22,7.5,-1.24299,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329045",2020-02-14 11:04:00,2.07249,305,0,22,22,22,22,22,22,22,5.52266666666667,0,22,22.5,22,22,22,22,22,7.5,-1.06596,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329046",2020-02-14 11:05:00,1.51079,302,0,22,22,22,22,22,22,22,5.53266666666667,0,22,22.5,22,22,22,22,22,7.2,-1.08486,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329047",2020-02-14 11:06:00,1.12639,305,0,22,22,22,22,22,22,22,6.43016393442623,0,22,22.5,22,22,22,22,22,7.2,-1.07919,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329048",2020-02-14 11:07:00,1.07042,305,0,22,22,22,22,22,22,22,6.51433333333333,0,22,22.5,22,22,22,22,22,7,-1.07919,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329049",2020-02-14 11:08:00,1.18199,306,0,22,22,22,22,22,22,22,6.49819672131148,0,22,22.5,22,22,22,22,22,7,-1.07226,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329050",2020-02-14 11:09:00,1.31529,305,0,22,22,22,22,22,22,22,6.52,0,22,22.5,22,22,22,22,22,6.9,-1.08234,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329051",2020-02-14 11:10:00,1.46641,304,0,22,22,22,22,22,22,22,6.509,0,22,22.5,22,22,22,22,22,7,-1.0395,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329052",2020-02-14 11:11:00,1.12253,294,0,22,22,22,22,22,22,22,4.48293103448276,0,22,22.5,22,22,22,22,22,7.1,-0.97587,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329053",2020-02-14 11:12:00,1.01254,292,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7,-1.08738,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"329054",2020-02-14 11:13:00,0.580491,440,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7,-1.3041,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"329055",2020-02-14 11:14:00,0,401,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7,-1.76463,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"329056",2020-02-14 11:15:00,0,449,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.9,-1.17999,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"329057",2020-02-14 11:16:00,1.52225,323,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.1,-0.80073,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"329058",2020-02-14 11:17:00,0,395,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.5,-1.00989,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329059",2020-02-14 11:18:00,0.781952,678,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.1,-0.83349,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329060",2020-02-14 11:19:00,1.85397,313,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.2,-0.3339,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329061",2020-02-14 11:20:00,3.8158,270,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.5,-0.19089,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329062",2020-02-14 11:21:00,3.73043,248,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.4,-0.13167,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329063",2020-02-14 11:22:00,4.76299,214,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,-0.09387,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329064",2020-02-14 11:23:00,5.58642,210,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,-0.10269,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"329065",2020-02-14 11:24:00,6.2726,211,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.7,-0.24192,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"329066",2020-02-14 11:25:00,6.0001,210,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.8,-0.20664,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"329067",2020-02-14 11:26:00,5.42278,208,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,6.8,-0.19026,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"329068",2020-02-14 11:27:00,5.18822,204,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,6.8,-0.16506,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"329069",2020-02-14 11:28:00,5.29442,200,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,6.6,-0.126,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"329070",2020-02-14 11:29:00,2.74867,237,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,6.6,-0.09702,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"329071",2020-02-14 11:30:00,2.74833,191,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,6.8,-0.04914,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"329072",2020-02-14 11:31:00,5.22182,197,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,6.8,-0.08442,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"329073",2020-02-14 11:32:00,5.17792,265,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,6.8,-0.35973,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"329074",2020-02-14 11:33:00,2.9144,345,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.8,-0.46809,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"329075",2020-02-14 11:34:00,2.28354,224,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.7,-0.6111,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"329076",2020-02-14 11:35:00,1.99556,162,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.7,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329077",2020-02-14 11:36:00,2.02221,164,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.8,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329078",2020-02-14 11:37:00,2.20242,170,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.8,-0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329079",2020-02-14 11:38:00,2.18082,247,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.8,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329080",2020-02-14 11:39:00,1.95896,825,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329081",2020-02-14 11:40:00,2.27422,853,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329082",2020-02-14 11:41:00,2.38715,891,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.9,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329083",2020-02-14 11:42:00,2.51787,914,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.1,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329084",2020-02-14 11:43:00,2.58058,931,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.6,-2.70459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329085",2020-02-14 11:44:00,2.91159,947,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.8,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329086",2020-02-14 11:45:00,2.55251,977,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.7,-2.84634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329087",2020-02-14 11:46:00,2.56838,999,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.4,-1.98765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329088",2020-02-14 11:47:00,3.28442,1034,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.4,-2.97171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329089",2020-02-14 11:48:00,2.45449,995,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329090",2020-02-14 11:49:00,2.30954,1007,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.1,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329091",2020-02-14 11:50:00,2.29054,1004,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.1,-2.88792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329092",2020-02-14 11:51:00,1.79453,988,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329093",2020-02-14 11:52:00,2.2318,976,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.7,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329094",2020-02-14 11:53:00,2.24368,956,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.9,-2.90556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329095",2020-02-14 11:54:00,2.05923,817,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.6,-2.17665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329096",2020-02-14 11:55:00,2.24074,977,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.7,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329097",2020-02-14 11:56:00,2.19548,649,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329098",2020-02-14 11:57:00,2.14413,419,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.7,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329099",2020-02-14 11:58:00,2.3379,535,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.3,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329100",2020-02-14 11:59:00,2.36342,490,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.2,-2.22579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329101",2020-02-14 12:00:00,2.47122,596,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.2,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329102",2020-02-14 12:01:00,2.49668,395,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.7,-0.93555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329103",2020-02-14 12:02:00,2.39717,385,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.6,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329104",2020-02-14 12:03:00,2.34183,999,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.5,-1.6065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329105",2020-02-14 12:04:00,2.33636,465,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.5,-0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329106",2020-02-14 12:05:00,2.07614,309,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.9,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329107",2020-02-14 12:06:00,2.23363,278,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.8,-0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329108",2020-02-14 12:07:00,2.21153,279,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.5,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329109",2020-02-14 12:08:00,2.20082,356,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.3,-0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329110",2020-02-14 12:09:00,2.23334,412,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.2,-1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329111",2020-02-14 12:10:00,2.17411,639,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.4,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329112",2020-02-14 12:11:00,2.08039,820,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.6,-0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329113",2020-02-14 12:12:00,2.74498,417,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.5,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329114",2020-02-14 12:13:00,2.39548,432,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.7,-1.54917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329115",2020-02-14 12:14:00,2.38705,1099,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.7,-1.82952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329116",2020-02-14 12:15:00,2.3098,619,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9,-1.52523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329117",2020-02-14 12:16:00,2.15689,1124,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.4,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329118",2020-02-14 12:17:00,2.02895,439,0,22,22,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9,-1.63485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329119",2020-02-14 12:18:00,1.86104,1092,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.2,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329120",2020-02-14 12:19:00,0.974312,1014,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.4,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329121",2020-02-14 12:20:00,0,867,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.7,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329122",2020-02-14 12:21:00,0,948,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.6,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329123",2020-02-14 12:22:00,0,899,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,10,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329124",2020-02-14 12:23:00,0,418,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,10.5,-0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329125",2020-02-14 12:24:00,0,153,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.3,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329126",2020-02-14 12:25:00,0,206,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329127",2020-02-14 12:26:00,0,213,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.8,-0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329128",2020-02-14 12:27:00,0,827,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.8,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329129",2020-02-14 12:28:00,0,803,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.3,-0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329130",2020-02-14 12:29:00,0,809,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.72828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329131",2020-02-14 12:30:00,0,803,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.2,-0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329132",2020-02-14 12:31:00,0,853,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.8,-0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329133",2020-02-14 12:32:00,0,210,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.9,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329134",2020-02-14 12:33:00,0,203,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.8,-0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329135",2020-02-14 12:34:00,0,358,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.9,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329136",2020-02-14 12:35:00,0,886,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.1,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329137",2020-02-14 12:36:00,0,254,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.2,-0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329138",2020-02-14 12:37:00,0,210,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.8,-0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329139",2020-02-14 12:38:00,0,176,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329140",2020-02-14 12:39:00,0,149,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.7,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329141",2020-02-14 12:40:00,0,136,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.9,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329142",2020-02-14 12:41:00,0,150,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9,-0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329143",2020-02-14 12:42:00,0,175,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.8,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329144",2020-02-14 12:43:00,0,191,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.8,-0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329145",2020-02-14 12:44:00,0,202,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329146",2020-02-14 12:45:00,0,232,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.2,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329147",2020-02-14 12:46:00,0,248,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.9,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329148",2020-02-14 12:47:00,0,256,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329149",2020-02-14 12:48:00,0,256,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.8,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329150",2020-02-14 12:49:00,0,238,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.1,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329151",2020-02-14 12:50:00,0,212,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.7,-0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329152",2020-02-14 12:51:00,0,192,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.7,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329153",2020-02-14 12:52:00,0,178,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329154",2020-02-14 12:53:00,0,189,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.4,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329155",2020-02-14 12:54:00,0,147,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.2,-0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329156",2020-02-14 12:55:00,0,133,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329157",2020-02-14 12:56:00,0,120,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.4,-0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329158",2020-02-14 12:57:00,0,129,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.4,-0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329159",2020-02-14 12:58:00,0,134,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329160",2020-02-14 12:59:00,0,144,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.3,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329161",2020-02-14 13:00:00,0,366,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.4,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329162",2020-02-14 13:01:00,0,254,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329163",2020-02-14 13:02:00,0,638,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.8,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329164",2020-02-14 13:03:00,0,827,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.3,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329165",2020-02-14 13:04:00,0,806,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.4,-0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329166",2020-02-14 13:05:00,0,768,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.9,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329167",2020-02-14 13:06:00,0,158,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.4,-0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329168",2020-02-14 13:07:00,0,178,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.6,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329169",2020-02-14 13:08:00,0,152,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.1,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329170",2020-02-14 13:09:00,0,159,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329171",2020-02-14 13:10:00,0,127,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.1,-0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329172",2020-02-14 13:11:00,0,182,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329173",2020-02-14 13:12:00,0,173,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.7,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329174",2020-02-14 13:13:00,0,190,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.9,-0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329175",2020-02-14 13:14:00,0,226,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.2,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329176",2020-02-14 13:15:00,0,605,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329177",2020-02-14 13:16:00,0,1001,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.5,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329178",2020-02-14 13:17:00,0,961,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.3,-1.90575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329179",2020-02-14 13:18:00,0,965,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.2,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329180",2020-02-14 13:19:00,0,862,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.3,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329181",2020-02-14 13:20:00,0,789,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.4,-1.55799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329182",2020-02-14 13:21:00,0,803,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.7,-1.36395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329183",2020-02-14 13:22:00,0,682,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.5,-1.36332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329184",2020-02-14 13:23:00,0,578,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.4,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329185",2020-02-14 13:24:00,0,372,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.5,-1.69722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329186",2020-02-14 13:25:00,0,990,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.8,-1.94418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329187",2020-02-14 13:26:00,0,1010,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.9,-2.09223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329188",2020-02-14 13:27:00,0,662,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.8,-2.11554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329189",2020-02-14 13:28:00,0,868,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.8,-2.09412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329190",2020-02-14 13:29:00,0,549,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.7,-2.46897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329191",2020-02-14 13:30:00,0,626,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,10.1,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329192",2020-02-14 13:31:00,0,387,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,10.1,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329193",2020-02-14 13:32:00,0,374,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,10.1,-1.05399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329194",2020-02-14 13:33:00,0,306,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.8,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329195",2020-02-14 13:34:00,0,264,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.5,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329196",2020-02-14 13:35:00,0,211,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.4,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329197",2020-02-14 13:36:00,0,185,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.4,-0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329198",2020-02-14 13:37:00,0,171,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.1,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329199",2020-02-14 13:38:00,0,172,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9.1,-0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329200",2020-02-14 13:39:00,0,156,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.7,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329201",2020-02-14 13:40:00,0,138,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329202",2020-02-14 13:41:00,0,138,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.9,-0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329203",2020-02-14 13:42:00,0,162,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,9,-0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329204",2020-02-14 13:43:00,0,179,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.9,-0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329205",2020-02-14 13:44:00,0,190,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.9,-0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329206",2020-02-14 13:45:00,0,181,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.7,-0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329207",2020-02-14 13:46:00,0,174,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.7,-0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329208",2020-02-14 13:47:00,0,194,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329209",2020-02-14 13:48:00,0,208,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.4,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329210",2020-02-14 13:49:00,0,223,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.3,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329211",2020-02-14 13:50:00,0,233,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.4,-0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329212",2020-02-14 13:51:00,0,246,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329213",2020-02-14 13:52:00,0,236,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.2,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329214",2020-02-14 13:53:00,0,226,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.3,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329215",2020-02-14 13:54:00,0,240,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329216",2020-02-14 13:55:00,0,251,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329217",2020-02-14 13:56:00,0,258,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329218",2020-02-14 13:57:00,0,258,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329219",2020-02-14 13:58:00,0,242,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-0.90468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329220",2020-02-14 13:59:00,0,245,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329221",2020-02-14 14:00:00,0,272,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329222",2020-02-14 14:01:00,0,305,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.5,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329223",2020-02-14 14:02:00,0,287,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.6,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329224",2020-02-14 14:03:00,0,247,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.9,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329225",2020-02-14 14:04:00,0,659,0,22,22,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,8.7,-2.3436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329226",2020-02-14 14:05:00,0,323,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9,-3.1878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329227",2020-02-14 14:06:00,0,529,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-2.6334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329228",2020-02-14 14:07:00,0,777,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329229",2020-02-14 14:08:00,0,429,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329230",2020-02-14 14:09:00,0,279,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.6,-0.88515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329231",2020-02-14 14:10:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.1,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329232",2020-02-14 14:11:00,0,223,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.8,-0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329233",2020-02-14 14:12:00,0,246,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.6,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329234",2020-02-14 14:13:00,0,279,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.6,-1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329235",2020-02-14 14:14:00,0,294,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.8,-1.14471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329236",2020-02-14 14:15:00,0,301,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329237",2020-02-14 14:16:00,0,296,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.2,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329238",2020-02-14 14:17:00,0,287,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-1.07919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329239",2020-02-14 14:18:00,0,281,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.1,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329240",2020-02-14 14:19:00,0,275,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.2,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329241",2020-02-14 14:20:00,0,238,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329242",2020-02-14 14:21:00,0,190,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329243",2020-02-14 14:22:00,0,163,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329244",2020-02-14 14:23:00,0,157,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.6,-0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329245",2020-02-14 14:24:00,0,159,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329246",2020-02-14 14:25:00,0,166,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329247",2020-02-14 14:26:00,0,178,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.2,-0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329248",2020-02-14 14:27:00,0,179,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9,-0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329249",2020-02-14 14:28:00,0,178,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329250",2020-02-14 14:29:00,0,180,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.1,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329251",2020-02-14 14:30:00,0,181,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329252",2020-02-14 14:31:00,0,178,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329253",2020-02-14 14:32:00,0,177,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.9,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329254",2020-02-14 14:33:00,0,176,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9,-0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329255",2020-02-14 14:34:00,0,180,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.8,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329256",2020-02-14 14:35:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.7,-0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329257",2020-02-14 14:36:00,0,208,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.6,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329258",2020-02-14 14:37:00,0,214,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.6,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329259",2020-02-14 14:38:00,0,232,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.5,-0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329260",2020-02-14 14:39:00,0,552,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.6,-1.84212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329261",2020-02-14 14:40:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,9.1,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329262",2020-02-14 14:41:00,0,219,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.9,-0.99225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329263",2020-02-14 14:42:00,0,234,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.9,-0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329264",2020-02-14 14:43:00,0,259,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.6,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
