"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"329265",2020-02-14 14:44:00,0,266,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.6,-1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329266",2020-02-14 14:45:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.8,-0.82152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329267",2020-02-14 14:46:00,0,207,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.8,-0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329268",2020-02-14 14:47:00,0,185,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,9,-0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329269",2020-02-14 14:48:00,0,176,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.8,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329270",2020-02-14 14:49:00,0,174,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.9,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329271",2020-02-14 14:50:00,0,174,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.9,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329272",2020-02-14 14:51:00,0,172,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,9.1,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329273",2020-02-14 14:52:00,0,165,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,9.2,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329274",2020-02-14 14:53:00,0,156,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,9.4,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329275",2020-02-14 14:54:00,0,156,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,9.1,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329276",2020-02-14 14:55:00,0,159,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.7,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329277",2020-02-14 14:56:00,0,166,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,9,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329278",2020-02-14 14:57:00,0,166,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.9,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329279",2020-02-14 14:58:00,0,160,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.6,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329280",2020-02-14 14:59:00,0,156,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.8,-0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329281",2020-02-14 15:00:00,0,161,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.9,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329282",2020-02-14 15:01:00,0,180,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.8,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329283",2020-02-14 15:02:00,0,194,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.6,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329284",2020-02-14 15:03:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.7,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329285",2020-02-14 15:04:00,0,189,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.5,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329286",2020-02-14 15:05:00,0,200,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.6,-0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329287",2020-02-14 15:06:00,0,295,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.7,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329288",2020-02-14 15:07:00,0,234,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,22.5,8.6,-0.98028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329289",2020-02-14 15:08:00,0,350,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,8.7,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329290",2020-02-14 15:09:00,0,288,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329291",2020-02-14 15:10:00,0,299,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.2,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329292",2020-02-14 15:11:00,0,308,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.1,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329293",2020-02-14 15:12:00,0,309,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.1,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329294",2020-02-14 15:13:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,8.9,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329295",2020-02-14 15:14:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329296",2020-02-14 15:15:00,0,217,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.4,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329297",2020-02-14 15:16:00,0,199,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.2,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329298",2020-02-14 15:17:00,0,186,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.1,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329299",2020-02-14 15:18:00,0,172,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.4,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329300",2020-02-14 15:19:00,0,159,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.2,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329301",2020-02-14 15:20:00,0,153,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.3,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329302",2020-02-14 15:21:00,0,153,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.3,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329303",2020-02-14 15:22:00,0,159,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.3,-0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329304",2020-02-14 15:23:00,0,166,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.4,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329305",2020-02-14 15:24:00,0,167,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.4,-0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329306",2020-02-14 15:25:00,0,166,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.4,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329307",2020-02-14 15:26:00,0,166,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.4,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329308",2020-02-14 15:27:00,0,172,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.4,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329309",2020-02-14 15:28:00,0,186,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.6,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329310",2020-02-14 15:29:00,0,202,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.1,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329311",2020-02-14 15:30:00,0,214,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.5,-0.75915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329312",2020-02-14 15:31:00,0,221,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.7,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329313",2020-02-14 15:32:00,0,224,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.6,-0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329314",2020-02-14 15:33:00,0,227,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.3,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329315",2020-02-14 15:34:00,0,232,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.2,-0.82971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329316",2020-02-14 15:35:00,0,240,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.3,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329317",2020-02-14 15:36:00,0,240,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.8,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329318",2020-02-14 15:37:00,0,245,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.7,-0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329319",2020-02-14 15:38:00,0,500,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.2,-1.63422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329320",2020-02-14 15:39:00,0,449,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.2,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329321",2020-02-14 15:40:00,0,229,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.2,-0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329322",2020-02-14 15:41:00,0,427,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,9.8,-1.638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329323",2020-02-14 15:42:00,0,475,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,10.4,-1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329324",2020-02-14 15:43:00,0,459,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,10,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329325",2020-02-14 15:44:00,0,173,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,10.1,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329326",2020-02-14 15:45:00,0,433,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,22.5,10,-1.40616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329327",2020-02-14 15:46:00,0,426,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10.1,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329328",2020-02-14 15:47:00,0,121,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329329",2020-02-14 15:48:00,0,126,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329330",2020-02-14 15:49:00,0,114,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329331",2020-02-14 15:50:00,0,150,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10,-0.68355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329332",2020-02-14 15:51:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10,-0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329333",2020-02-14 15:52:00,0,371,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329334",2020-02-14 15:53:00,0,377,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,9.9,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329335",2020-02-14 15:54:00,0,380,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,9.9,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329336",2020-02-14 15:55:00,0,408,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,9.9,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329337",2020-02-14 15:56:00,0,399,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,9.9,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329338",2020-02-14 15:57:00,0,419,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10,-1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329339",2020-02-14 15:58:00,0,472,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10.1,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329340",2020-02-14 15:59:00,0,459,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10.2,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329341",2020-02-14 16:00:00,0,437,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10.3,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329342",2020-02-14 16:01:00,0,402,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,10.7,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329343",2020-02-14 16:02:00,0,391,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,11,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329344",2020-02-14 16:03:00,0,364,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,11.1,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329345",2020-02-14 16:04:00,0,356,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,23,22.5,22.5,23,11.1,0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329346",2020-02-14 16:05:00,0,338,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.1,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329347",2020-02-14 16:06:00,0,298,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.1,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329348",2020-02-14 16:07:00,0,271,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.1,-0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329349",2020-02-14 16:08:00,0,302,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.1,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329350",2020-02-14 16:09:00,0,309,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.1,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329351",2020-02-14 16:10:00,0,320,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.1,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329352",2020-02-14 16:11:00,0,250,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.2,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329353",2020-02-14 16:12:00,0,311,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.2,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329354",2020-02-14 16:13:00,0,266,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.2,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329355",2020-02-14 16:14:00,0,70,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.2,0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329356",2020-02-14 16:15:00,0,74,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,11.1,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329357",2020-02-14 16:16:00,0,182,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.7,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329358",2020-02-14 16:17:00,0,93,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329359",2020-02-14 16:18:00,0,90,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329360",2020-02-14 16:19:00,0,105,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.2,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329361",2020-02-14 16:20:00,0,96,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.2,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329362",2020-02-14 16:21:00,0,89,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.2,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329363",2020-02-14 16:22:00,0,83,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.1,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329364",2020-02-14 16:23:00,0,76,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.1,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329365",2020-02-14 16:24:00,0,72,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.1,0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329366",2020-02-14 16:25:00,0,115,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.1,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329367",2020-02-14 16:26:00,0,75,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.1,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329368",2020-02-14 16:27:00,0,72,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10.1,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329369",2020-02-14 16:28:00,0,68,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329370",2020-02-14 16:29:00,0,60,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329371",2020-02-14 16:30:00,0,53,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,10,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329372",2020-02-14 16:31:00,0,49,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.8,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329373",2020-02-14 16:32:00,0,47,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329374",2020-02-14 16:33:00,0,45,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329375",2020-02-14 16:34:00,0,47,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.5,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329376",2020-02-14 16:35:00,0,45,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329377",2020-02-14 16:36:00,0,43,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329378",2020-02-14 16:37:00,0,39,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329379",2020-02-14 16:38:00,0,39,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329380",2020-02-14 16:39:00,0,40,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329381",2020-02-14 16:40:00,0,40,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329382",2020-02-14 16:41:00,0,40,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329383",2020-02-14 16:42:00,0,42,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329384",2020-02-14 16:43:00,0,44,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329385",2020-02-14 16:44:00,0,46,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.2,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329386",2020-02-14 16:45:00,0,46,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329387",2020-02-14 16:46:00,0,44,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329388",2020-02-14 16:47:00,0,41,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329389",2020-02-14 16:48:00,0,37,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329390",2020-02-14 16:49:00,0,34,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.3,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329391",2020-02-14 16:50:00,0,32,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.2,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329392",2020-02-14 16:51:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329393",2020-02-14 16:52:00,0,27,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329394",2020-02-14 16:53:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329395",2020-02-14 16:54:00,0,27,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329396",2020-02-14 16:55:00,0,27,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329397",2020-02-14 16:56:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,8.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329398",2020-02-14 16:57:00,0,27,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,8.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329399",2020-02-14 16:58:00,0,25,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,8.9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329400",2020-02-14 16:59:00,0,24,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,8.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329401",2020-02-14 17:00:00,0,24,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329402",2020-02-14 17:01:00,0,24,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,23,9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329403",2020-02-14 17:02:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,9,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329404",2020-02-14 17:03:00,0,24,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329405",2020-02-14 17:04:00,0,27,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329406",2020-02-14 17:05:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329407",2020-02-14 17:06:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329408",2020-02-14 17:07:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329409",2020-02-14 17:08:00,0,27,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329410",2020-02-14 17:09:00,0,26,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329411",2020-02-14 17:10:00,0,26,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329412",2020-02-14 17:11:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329413",2020-02-14 17:12:00,0,22,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329414",2020-02-14 17:13:00,0,22,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.9,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329415",2020-02-14 17:14:00,0,21,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329416",2020-02-14 17:15:00,0,20,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329417",2020-02-14 17:16:00,0,18,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329418",2020-02-14 17:17:00,0,18,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.7,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329419",2020-02-14 17:18:00,0,17,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329420",2020-02-14 17:19:00,0,19,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329421",2020-02-14 17:20:00,0,20,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329422",2020-02-14 17:21:00,0,21,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329423",2020-02-14 17:22:00,0,21,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329424",2020-02-14 17:23:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329425",2020-02-14 17:24:00,0,22,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329426",2020-02-14 17:25:00,0,24,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.7,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329427",2020-02-14 17:26:00,0,25,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329428",2020-02-14 17:27:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.7,0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329429",2020-02-14 17:28:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329430",2020-02-14 17:29:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.7,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329431",2020-02-14 17:30:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329432",2020-02-14 17:31:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329433",2020-02-14 17:32:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329434",2020-02-14 17:33:00,0,24,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329435",2020-02-14 17:34:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329436",2020-02-14 17:35:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329437",2020-02-14 17:36:00,0,21,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329438",2020-02-14 17:37:00,0,19,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329439",2020-02-14 17:38:00,0,18,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329440",2020-02-14 17:39:00,0,17,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329441",2020-02-14 17:40:00,0,16,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329442",2020-02-14 17:41:00,0,15,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329443",2020-02-14 17:42:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329444",2020-02-14 17:43:00,0,15,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329445",2020-02-14 17:44:00,0,15,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329446",2020-02-14 17:45:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329447",2020-02-14 17:46:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.2,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329448",2020-02-14 17:47:00,0,13,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329449",2020-02-14 17:48:00,0,12,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329450",2020-02-14 17:49:00,0,12,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329451",2020-02-14 17:50:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.1,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329452",2020-02-14 17:51:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.1,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329453",2020-02-14 17:52:00,0,9,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.1,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329454",2020-02-14 17:53:00,0,10,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,8.1,0.79758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329455",2020-02-14 17:54:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329456",2020-02-14 17:55:00,0,10,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329457",2020-02-14 17:56:00,0,10,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329458",2020-02-14 17:57:00,0,9,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329459",2020-02-14 17:58:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329460",2020-02-14 17:59:00,0,9,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329461",2020-02-14 18:00:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329462",2020-02-14 18:01:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329463",2020-02-14 18:02:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329464",2020-02-14 18:03:00,0,6,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329465",2020-02-14 18:04:00,0,6,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329466",2020-02-14 18:05:00,0,5,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329467",2020-02-14 18:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329468",2020-02-14 18:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329469",2020-02-14 18:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329470",2020-02-14 18:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329471",2020-02-14 18:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329472",2020-02-14 18:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329473",2020-02-14 18:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329474",2020-02-14 18:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329475",2020-02-14 18:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329476",2020-02-14 18:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329477",2020-02-14 18:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329478",2020-02-14 18:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329479",2020-02-14 18:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329480",2020-02-14 18:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329481",2020-02-14 18:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329482",2020-02-14 18:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329483",2020-02-14 18:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329484",2020-02-14 18:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329485",2020-02-14 18:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329486",2020-02-14 18:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329487",2020-02-14 18:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329488",2020-02-14 18:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329489",2020-02-14 18:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329490",2020-02-14 18:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329491",2020-02-14 18:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329492",2020-02-14 18:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329493",2020-02-14 18:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329494",2020-02-14 18:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329495",2020-02-14 18:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329496",2020-02-14 18:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329497",2020-02-14 18:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329498",2020-02-14 18:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329499",2020-02-14 18:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329500",2020-02-14 18:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329501",2020-02-14 18:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329502",2020-02-14 18:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329503",2020-02-14 18:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329504",2020-02-14 18:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329505",2020-02-14 18:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329506",2020-02-14 18:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329507",2020-02-14 18:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329508",2020-02-14 18:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329509",2020-02-14 18:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329510",2020-02-14 18:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.1,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329511",2020-02-14 18:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329512",2020-02-14 18:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329513",2020-02-14 18:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329514",2020-02-14 18:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329515",2020-02-14 18:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329516",2020-02-14 18:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329517",2020-02-14 18:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329518",2020-02-14 18:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329519",2020-02-14 18:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329520",2020-02-14 18:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329521",2020-02-14 19:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329522",2020-02-14 19:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329523",2020-02-14 19:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329524",2020-02-14 19:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329525",2020-02-14 19:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329526",2020-02-14 19:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329527",2020-02-14 19:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.8,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329528",2020-02-14 19:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329529",2020-02-14 19:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329530",2020-02-14 19:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,7,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329531",2020-02-14 19:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329532",2020-02-14 19:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329533",2020-02-14 19:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329534",2020-02-14 19:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329535",2020-02-14 19:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.3,0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329536",2020-02-14 19:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329537",2020-02-14 19:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.3,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329538",2020-02-14 19:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.3,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329539",2020-02-14 19:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.4,0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329540",2020-02-14 19:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.3,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329541",2020-02-14 19:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,6.3,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329542",2020-02-14 19:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329543",2020-02-14 19:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329544",2020-02-14 19:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329545",2020-02-14 19:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329546",2020-02-14 19:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329547",2020-02-14 19:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329548",2020-02-14 19:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.5,2.27934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329549",2020-02-14 19:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329550",2020-02-14 19:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.7,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329551",2020-02-14 19:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.7,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329552",2020-02-14 19:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.8,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329553",2020-02-14 19:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.8,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329554",2020-02-14 19:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.8,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329555",2020-02-14 19:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.8,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329556",2020-02-14 19:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.7,0.97398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329557",2020-02-14 19:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.7,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329558",2020-02-14 19:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329559",2020-02-14 19:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329560",2020-02-14 19:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329561",2020-02-14 19:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.5,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329562",2020-02-14 19:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.6,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329563",2020-02-14 19:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.5,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329564",2020-02-14 19:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.5,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329565",2020-02-14 19:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.5,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329566",2020-02-14 19:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.4,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329567",2020-02-14 19:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.3,0.97398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329568",2020-02-14 19:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6.1,0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329569",2020-02-14 19:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.97902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329570",2020-02-14 19:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329571",2020-02-14 19:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.9,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329572",2020-02-14 19:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.9,1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329573",2020-02-14 19:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329574",2020-02-14 19:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,1.16361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329575",2020-02-14 19:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.9,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329576",2020-02-14 19:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329577",2020-02-14 19:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329578",2020-02-14 19:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329579",2020-02-14 19:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.7,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329580",2020-02-14 19:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.5,0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329581",2020-02-14 20:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.5,0.97335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329582",2020-02-14 20:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.4,0.97398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329583",2020-02-14 20:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.4,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329584",2020-02-14 20:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329585",2020-02-14 20:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329586",2020-02-14 20:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329587",2020-02-14 20:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329588",2020-02-14 20:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329589",2020-02-14 20:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329590",2020-02-14 20:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329591",2020-02-14 20:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329592",2020-02-14 20:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329593",2020-02-14 20:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.94941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329594",2020-02-14 20:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329595",2020-02-14 20:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
