"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"329596",2020-02-14 20:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.95445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329597",2020-02-14 20:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329598",2020-02-14 20:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329599",2020-02-14 20:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329600",2020-02-14 20:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329601",2020-02-14 20:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329602",2020-02-14 20:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329603",2020-02-14 20:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329604",2020-02-14 20:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329605",2020-02-14 20:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329606",2020-02-14 20:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329607",2020-02-14 20:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329608",2020-02-14 20:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329609",2020-02-14 20:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329610",2020-02-14 20:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329611",2020-02-14 20:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329612",2020-02-14 20:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329613",2020-02-14 20:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329614",2020-02-14 20:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329615",2020-02-14 20:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329616",2020-02-14 20:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329617",2020-02-14 20:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.72702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329618",2020-02-14 20:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329619",2020-02-14 20:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329620",2020-02-14 20:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329621",2020-02-14 20:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329622",2020-02-14 20:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329623",2020-02-14 20:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329624",2020-02-14 20:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329625",2020-02-14 20:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.87255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329626",2020-02-14 20:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329627",2020-02-14 20:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329628",2020-02-14 20:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329629",2020-02-14 20:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.81018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329630",2020-02-14 20:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329631",2020-02-14 20:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329632",2020-02-14 20:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329633",2020-02-14 20:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329634",2020-02-14 20:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329635",2020-02-14 20:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329636",2020-02-14 20:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329637",2020-02-14 20:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329638",2020-02-14 20:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329639",2020-02-14 20:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329640",2020-02-14 20:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329641",2020-02-14 21:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.86688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329642",2020-02-14 21:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329643",2020-02-14 21:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.7,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329644",2020-02-14 21:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.7,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329645",2020-02-14 21:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.7,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329646",2020-02-14 21:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.7,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329647",2020-02-14 21:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.8,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329648",2020-02-14 21:07:00,0,0,3.218,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329649",2020-02-14 21:08:00,0,0,3.153,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,4.13784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329650",2020-02-14 21:09:00,0,0,3.143,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,4.11957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329651",2020-02-14 21:10:00,0,0,3.146,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,4.12587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329652",2020-02-14 21:11:00,0,0,3.143,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,4.12524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329653",2020-02-14 21:12:00,0,0,3.088,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,4.07484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329654",2020-02-14 21:13:00,0,0,3.153,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,4.07484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329655",2020-02-14 21:14:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,4.06287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329656",2020-02-14 21:15:00,0,0,0.358,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,1.8207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329657",2020-02-14 21:16:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329658",2020-02-14 21:17:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.80577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329659",2020-02-14 21:18:00,0,0,0.023,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.80577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329660",2020-02-14 21:19:00,0,0,0.023,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.80577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329661",2020-02-14 21:20:00,0,0,0.023,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5,0.80829,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329662",2020-02-14 21:21:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5,0.80073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329663",2020-02-14 21:22:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.9,0.80451,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329664",2020-02-14 21:23:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.7,0.81081,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329665",2020-02-14 21:24:00,0,0,0.023,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.7,0.80451,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329666",2020-02-14 21:25:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.6,0.79758,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329667",2020-02-14 21:26:00,0,0,0.021,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.5,0.79317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329668",2020-02-14 21:27:00,0,0,0.023,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.5,0.80577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329669",2020-02-14 21:28:00,0,0,0.023,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.4,0.79254,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329670",2020-02-14 21:29:00,0,0,0.021,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.3,0.77616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329671",2020-02-14 21:30:00,0,0,0.023,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.79191,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329672",2020-02-14 21:31:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.78498,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329673",2020-02-14 21:32:00,0,0,0.021,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.77364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329674",2020-02-14 21:33:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.7749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329675",2020-02-14 21:34:00,0,0,0.043,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,1.90638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329676",2020-02-14 21:35:00,0,0,3.178,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,4.15485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329677",2020-02-14 21:36:00,0,0,0.043,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,4.14225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329678",2020-02-14 21:37:00,0,0,3.193,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,4.17249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329679",2020-02-14 21:38:00,0,0,0.439,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,4.14477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329680",2020-02-14 21:39:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329681",2020-02-14 21:40:00,0,0,0.021,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,4.12524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329682",2020-02-14 21:41:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.80388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329683",2020-02-14 21:42:00,0,0,2.068,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,4.11012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329684",2020-02-14 21:43:00,0,0,0.021,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,0.79128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329685",2020-02-14 21:44:00,0,0,3.182,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.2,4.10634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329686",2020-02-14 21:45:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,4.1,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329687",2020-02-14 21:46:00,0,0,0.375,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,4.12461,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329688",2020-02-14 21:47:00,0,0,0.023,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.79443,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329689",2020-02-14 21:48:00,0,0,3.185,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,4.10697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329690",2020-02-14 21:49:00,0,0,0.021,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.7938,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329691",2020-02-14 21:50:00,0,0,0.026,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.9,0.85617,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329692",2020-02-14 21:51:00,0,0,0.026,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.9,0.8442,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329693",2020-02-14 21:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.79884,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329694",2020-02-14 21:53:00,0.500544,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.79947,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329695",2020-02-14 21:54:00,2.03132,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.1,0.81144,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329696",2020-02-14 21:55:00,0.463273,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.82971,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329697",2020-02-14 21:56:00,1.80739,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.77994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329698",2020-02-14 21:57:00,2.5949,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.77364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329699",2020-02-14 21:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.77553,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329700",2020-02-14 21:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329701",2020-02-14 22:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.9,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329702",2020-02-14 22:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.60921,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329703",2020-02-14 22:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.60228,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329704",2020-02-14 22:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.1,0.60039,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329705",2020-02-14 22:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329706",2020-02-14 22:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.1,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329707",2020-02-14 22:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329708",2020-02-14 22:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.9,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329709",2020-02-14 22:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.8,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329710",2020-02-14 22:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.7,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329711",2020-02-14 22:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.7,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329712",2020-02-14 22:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.7,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329713",2020-02-14 22:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.7,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329714",2020-02-14 22:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329715",2020-02-14 22:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.7,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329716",2020-02-14 22:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"329717",2020-02-14 22:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.7,0.58527,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329718",2020-02-14 22:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.8,0.5796,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329719",2020-02-14 22:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.8,0.58779,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329720",2020-02-14 22:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,3.9,0.58464,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329721",2020-02-14 22:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.8,0.59472,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329722",2020-02-14 22:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.8,0.60354,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329723",2020-02-14 22:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.61677,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329724",2020-02-14 22:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.6111,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329725",2020-02-14 22:24:00,1.03982,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.6111,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329726",2020-02-14 22:25:00,3.38917,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.62055,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329727",2020-02-14 22:26:00,5.39951,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.62244,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"329728",2020-02-14 22:27:00,5.34633,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.5607,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"329729",2020-02-14 22:28:00,5.1643,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.56511,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"329730",2020-02-14 22:29:00,4.43308,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.54684,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329731",2020-02-14 22:30:00,3.58409,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.54747,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329732",2020-02-14 22:31:00,3.36855,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.54054,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329733",2020-02-14 22:32:00,3.19965,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.54054,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329734",2020-02-14 22:33:00,2.94046,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.54054,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329735",2020-02-14 22:34:00,2.38665,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.53487,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329736",2020-02-14 22:35:00,1.92883,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.51282,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329737",2020-02-14 22:36:00,0.938344,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.50967,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329738",2020-02-14 22:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.50967,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329739",2020-02-14 22:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.54558,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329740",2020-02-14 22:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.53802,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329741",2020-02-14 22:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.76797,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329742",2020-02-14 22:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.7623,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329743",2020-02-14 22:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.67977,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329744",2020-02-14 22:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.6,0.64701,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329745",2020-02-14 22:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.7,0.64197,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"329746",2020-02-14 22:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.5,0.55881,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"329747",2020-02-14 22:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.4,0.55314,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"329748",2020-02-14 22:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.2,0.55188,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"329749",2020-02-14 22:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.1,0.57897,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"329750",2020-02-14 22:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2.9,0.55314,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329751",2020-02-14 22:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3,0.55314,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329752",2020-02-14 22:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.1,0.57204,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329753",2020-02-14 22:52:00,-0.600329,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.2,0.57393,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329754",2020-02-14 22:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.3,0.57267,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329755",2020-02-14 22:54:00,2.38533,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.3,0.57456,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329756",2020-02-14 22:55:00,2.66572,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.2,0.56637,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329757",2020-02-14 22:56:00,3.21806,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.2,0.56637,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"329758",2020-02-14 22:57:00,3.79024,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.2,0.34272,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"329759",2020-02-14 22:58:00,3.60538,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.2,0.54117,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"329760",2020-02-14 22:59:00,3.28821,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.1,0.5355,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329761",2020-02-14 23:00:00,3.01262,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3,0.51597,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329762",2020-02-14 23:01:00,2.89877,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2.9,0.59724,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329763",2020-02-14 23:02:00,2.69047,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2.9,0.62181,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329764",2020-02-14 23:03:00,2.5126,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2.9,0.52731,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329765",2020-02-14 23:04:00,2.331,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3,0.53487,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329766",2020-02-14 23:05:00,2.18787,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.1,0.59724,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329767",2020-02-14 23:06:00,1.05121,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.1,0.57204,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329768",2020-02-14 23:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.2,0.62244,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329769",2020-02-14 23:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.2,0.74277,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329770",2020-02-14 23:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.3,0.43344,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329771",2020-02-14 23:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.3,0.33327,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329772",2020-02-14 23:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.3,1.7514,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329773",2020-02-14 23:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.3,0.47817,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329774",2020-02-14 23:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.1,0.33327,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329775",2020-02-14 23:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3.1,0.32634,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"329776",2020-02-14 23:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,3,0.31437,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329777",2020-02-14 23:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2.9,0.32634,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329778",2020-02-14 23:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2.8,0.32634,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329779",2020-02-14 23:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.31941,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329780",2020-02-14 23:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.32067,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329781",2020-02-14 23:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.32634,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329782",2020-02-14 23:21:00,0.575961,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.33957,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329783",2020-02-14 23:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.34524,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329784",2020-02-14 23:23:00,1.03049,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.34524,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329785",2020-02-14 23:24:00,1.75725,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.34587,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329786",2020-02-14 23:25:00,2.86748,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.3528,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329787",2020-02-14 23:26:00,3.4607,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.36351,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329788",2020-02-14 23:27:00,3.59316,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.33957,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329789",2020-02-14 23:28:00,3.177,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.33957,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"329790",2020-02-14 23:29:00,2.8311,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.33894,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329791",2020-02-14 23:30:00,2.53045,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.34902,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329792",2020-02-14 23:31:00,2.67312,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.3465,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329793",2020-02-14 23:32:00,2.56393,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.33327,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329794",2020-02-14 23:33:00,2.41256,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.34902,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329795",2020-02-14 23:34:00,2.16012,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.33327,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329796",2020-02-14 23:35:00,1.95195,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.33327,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329797",2020-02-14 23:36:00,1.87109,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.33894,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329798",2020-02-14 23:37:00,1.63088,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.33327,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329799",2020-02-14 23:38:00,1.70458,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.8,0.3402,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329800",2020-02-14 23:39:00,1.59933,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.8,0.35154,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329801",2020-02-14 23:40:00,1.33649,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.8,0.34335,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329802",2020-02-14 23:41:00,1.15968,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.8,0.34209,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329803",2020-02-14 23:42:00,1.12469,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.9,0.34335,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329804",2020-02-14 23:43:00,1.04021,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.32949,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329805",2020-02-14 23:44:00,1.92667,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3.1,0.33957,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329806",2020-02-14 23:45:00,1.61534,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.9,0.35721,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329807",2020-02-14 23:46:00,1.18578,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.9,0.34335,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329808",2020-02-14 23:47:00,1.86211,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.3276,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329809",2020-02-14 23:48:00,2.63173,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.33957,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329810",2020-02-14 23:49:00,2.52131,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.9,0.35028,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329811",2020-02-14 23:50:00,2.42862,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.3339,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329812",2020-02-14 23:51:00,2.18371,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.34587,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329813",2020-02-14 23:52:00,2.10461,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.34587,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329814",2020-02-14 23:53:00,2.35951,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.32697,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329815",2020-02-14 23:54:00,2.38216,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.3087,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329816",2020-02-14 23:55:00,2.12407,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3,0.32823,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329817",2020-02-14 23:56:00,1.96108,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,3.1,0.32823,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329818",2020-02-14 23:57:00,1.98944,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.9,0.315,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329819",2020-02-14 23:58:00,2.02824,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.8,0.30807,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"329820",2020-02-14 23:59:00,2.06316,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.7,0.32004,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"329821",2020-02-15 00:00:00,2.02623,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,22,2.7,0.32004,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"329822",2020-02-15 00:01:00,1.92595,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.32382,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"329823",2020-02-15 00:02:00,1.959,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.5,0.31437,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329824",2020-02-15 00:03:00,1.92425,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.32067,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329825",2020-02-15 00:04:00,1.88615,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.5,0.31437,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329826",2020-02-15 00:05:00,1.8142,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.32382,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329827",2020-02-15 00:06:00,1.83638,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.7,0.32571,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329828",2020-02-15 00:07:00,2.16555,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.7,1.71864,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329829",2020-02-15 00:08:00,1.98729,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.8,0.46557,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329830",2020-02-15 00:09:00,1.80504,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.7,0.33327,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329831",2020-02-15 00:10:00,1.6765,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.7,0.31437,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329832",2020-02-15 00:11:00,1.49953,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.315,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329833",2020-02-15 00:12:00,1.472,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.7,0.32445,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329834",2020-02-15 00:13:00,1.91549,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.35028,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329835",2020-02-15 00:14:00,1.5601,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.35217,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329836",2020-02-15 00:15:00,1.15461,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.3087,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329837",2020-02-15 00:16:00,1.26501,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.3213,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329838",2020-02-15 00:17:00,1.44405,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.35406,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329839",2020-02-15 00:18:00,1.53262,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.6,0.36351,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329840",2020-02-15 00:19:00,1.47802,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.5,0.34776,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329841",2020-02-15 00:20:00,1.49064,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.5,0.33957,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329842",2020-02-15 00:21:00,1.49295,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.5,0.34461,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329843",2020-02-15 00:22:00,1.7393,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.5,0.33894,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329844",2020-02-15 00:23:00,1.56835,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.3,0.33894,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329845",2020-02-15 00:24:00,1.44641,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.3,0.33894,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329846",2020-02-15 00:25:00,1.43003,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.2,0.34461,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329847",2020-02-15 00:26:00,1.453,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.34461,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329848",2020-02-15 00:27:00,1.43085,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.34461,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329849",2020-02-15 00:28:00,1.23269,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.34398,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329850",2020-02-15 00:29:00,1.34201,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,1.9,0.34461,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329851",2020-02-15 00:30:00,1.22221,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.34524,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329852",2020-02-15 00:31:00,1.12053,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,1.9,0.33957,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329853",2020-02-15 00:32:00,1.03772,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,1.9,0.33957,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329854",2020-02-15 00:33:00,1.01015,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,1.9,0.35154,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329855",2020-02-15 00:34:00,1.06461,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.33894,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329856",2020-02-15 00:35:00,0.767519,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.34461,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329857",2020-02-15 00:36:00,1.07248,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.34209,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329858",2020-02-15 00:37:00,0.985731,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.31374,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"329859",2020-02-15 00:38:00,1.00615,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.32067,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"329860",2020-02-15 00:39:00,1.14159,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,1.9,0.32571,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329861",2020-02-15 00:40:00,1.00147,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.54621,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329862",2020-02-15 00:41:00,1.08345,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.5544,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329863",2020-02-15 00:42:00,0.837714,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.44667,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329864",2020-02-15 00:43:00,1.61341,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.4284,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329865",2020-02-15 00:44:00,1.65499,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.35154,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329866",2020-02-15 00:45:00,1.16878,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.36477,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329867",2020-02-15 00:46:00,1.45672,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.35847,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329868",2020-02-15 00:47:00,1.56328,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.35847,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"329869",2020-02-15 00:48:00,1.56233,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2.1,0.34461,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329870",2020-02-15 00:49:00,1.58854,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,21.5,22,2,0.33894,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329871",2020-02-15 00:50:00,1.53855,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,2,0.33894,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329872",2020-02-15 00:51:00,1.48434,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,2.1,0.35658,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329873",2020-02-15 00:52:00,1.51189,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,2.1,0.33705,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"329874",2020-02-15 00:53:00,1.47341,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.1,0.35091,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329875",2020-02-15 00:54:00,1.35678,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2,0.34524,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329876",2020-02-15 00:55:00,1.28597,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.9,0.35091,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329877",2020-02-15 00:56:00,1.36167,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.8,0.34839,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329878",2020-02-15 00:57:00,1.15035,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.8,0.34524,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329879",2020-02-15 00:58:00,1.14081,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.8,0.34398,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329880",2020-02-15 00:59:00,1.7509,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.8,0.34083,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329881",2020-02-15 01:00:00,1.50514,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.9,0.35154,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329882",2020-02-15 01:01:00,1.32204,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.9,0.35091,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329883",2020-02-15 01:02:00,1.7894,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2,0.34965,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"329884",2020-02-15 01:03:00,2.08569,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.9,0.33894,0,0,1,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"329885",2020-02-15 01:04:00,2.3735,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2,0.33894,0,0,1,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"329886",2020-02-15 01:05:00,2.58371,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,1.9,0.3276,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"329887",2020-02-15 01:06:00,2.55886,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.1,0.33894,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"329888",2020-02-15 01:07:00,2.41523,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.2,0.33264,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"329889",2020-02-15 01:08:00,2.3522,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.3,0.33957,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"329890",2020-02-15 01:09:00,2.5582,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.4,0.34524,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"329891",2020-02-15 01:10:00,2.37352,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.2,0.34587,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"329892",2020-02-15 01:11:00,2.06828,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.1,0.34146,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"329893",2020-02-15 01:12:00,1.8954,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.2,0.34461,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"329894",2020-02-15 01:13:00,2.15,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.3,0.34461,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"329895",2020-02-15 01:14:00,1.74804,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.3,0.33894,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"329896",2020-02-15 01:15:00,1.47084,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,22,2.3,0.3591,0,1,0,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"329897",2020-02-15 01:16:00,1.66245,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.38367,1,1,0,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"329898",2020-02-15 01:17:00,1.69416,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.38871,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"329899",2020-02-15 01:18:00,1.5515,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.35847,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"329900",2020-02-15 01:19:00,1.474,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.4,0.35847,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"329901",2020-02-15 01:20:00,1.50621,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.36351,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"329902",2020-02-15 01:21:00,2.38553,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.37926,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"329903",2020-02-15 01:22:00,2.2787,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.37044,1,0,1,0,1,0,0,1,0,1,1,0,1,1,0,1,0,1,1,1,1
"329904",2020-02-15 01:23:00,2.84939,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.34587,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"329905",2020-02-15 01:24:00,3.10541,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.4,0.33327,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"329906",2020-02-15 01:25:00,3.69848,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.32634,1,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"329907",2020-02-15 01:26:00,4.0277,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.32634,0,0,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,0,0
"329908",2020-02-15 01:27:00,4.14956,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.34713,0,0,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,0,0
"329909",2020-02-15 01:28:00,4.47472,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.34146,0,0,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,0,0
"329910",2020-02-15 01:29:00,3.85196,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.3213,0,0,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,0,0
"329911",2020-02-15 01:30:00,4.11396,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.33201,0,0,1,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0,0
"329912",2020-02-15 01:31:00,4.30633,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.31878,0,0,1,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0,0
"329913",2020-02-15 01:32:00,3.38522,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.32634,0,0,1,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0,0
"329914",2020-02-15 01:33:00,3.07986,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.33327,0,0,1,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,0,0,0
"329915",2020-02-15 01:34:00,3.09883,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.33264,0,0,1,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,0,0,0
"329916",2020-02-15 01:35:00,2.96201,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.32004,0,0,1,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,0,0,0
"329917",2020-02-15 01:36:00,2.89345,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.32067,0,0,1,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,0,0,0
"329918",2020-02-15 01:37:00,2.6398,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.32004,0,0,1,0,1,1,0,1,0,0,1,0,0,1,1,1,0,0,0,0,0
"329919",2020-02-15 01:38:00,2.63978,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.35154,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"329920",2020-02-15 01:39:00,2.42262,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.33957,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"329921",2020-02-15 01:40:00,2.34371,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.3276,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"329922",2020-02-15 01:41:00,2.2565,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.33201,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"329923",2020-02-15 01:42:00,2.23928,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.32634,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"329924",2020-02-15 01:43:00,2.41969,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.32634,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"329925",2020-02-15 01:44:00,2.1332,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.35217,0,1,1,0,1,1,0,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"329926",2020-02-15 01:45:00,2.07348,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.36414,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"329927",2020-02-15 01:46:00,2.17646,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.35847,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
