"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"329928",2020-02-15 01:47:00,2.18363,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.34587,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"329929",2020-02-15 01:48:00,2.13915,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.33894,1,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"329930",2020-02-15 01:49:00,2.41274,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.3276,1,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"329931",2020-02-15 01:50:00,2.78541,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.35154,1,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"329932",2020-02-15 01:51:00,2.42309,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.35721,1,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"329933",2020-02-15 01:52:00,2.77571,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.33327,1,0,1,0,1,0,0,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"329934",2020-02-15 01:53:00,3.10138,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.76986,1,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"329935",2020-02-15 01:54:00,5.13517,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.819,1,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"329936",2020-02-15 01:55:00,4.65225,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.86814,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"329937",2020-02-15 01:56:00,5.23217,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.4,0.86688,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"329938",2020-02-15 01:57:00,5.18845,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.87444,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"329939",2020-02-15 01:58:00,5.6712,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.87948,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"329940",2020-02-15 01:59:00,5.84475,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.89271,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"329941",2020-02-15 02:00:00,5.91057,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.87381,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"329942",2020-02-15 02:01:00,5.7448,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.87192,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"329943",2020-02-15 02:02:00,5.37589,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.90657,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"329944",2020-02-15 02:03:00,4.92608,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.90027,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"329945",2020-02-15 02:04:00,5.07539,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.8946,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"329946",2020-02-15 02:05:00,4.99941,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.91224,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"329947",2020-02-15 02:06:00,4.81069,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.92421,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"329948",2020-02-15 02:07:00,4.75153,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.92484,0,0,1,1,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"329949",2020-02-15 02:08:00,4.74765,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.9324,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"329950",2020-02-15 02:09:00,4.74786,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.92547,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"329951",2020-02-15 02:10:00,4.63749,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.93114,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"329952",2020-02-15 02:11:00,4.24755,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.93744,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"329953",2020-02-15 02:12:00,4.25017,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.94941,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"329954",2020-02-15 02:13:00,3.97967,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.9513,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"329955",2020-02-15 02:14:00,4.24005,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.93933,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"329956",2020-02-15 02:15:00,3.99812,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.96768,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"329957",2020-02-15 02:16:00,3.93712,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.96894,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"329958",2020-02-15 02:17:00,3.96475,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.98406,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"329959",2020-02-15 02:18:00,4.15195,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.97587,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329960",2020-02-15 02:19:00,4.32103,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.97587,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329961",2020-02-15 02:20:00,4.85359,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.95697,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329962",2020-02-15 02:21:00,5.16386,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.95697,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329963",2020-02-15 02:22:00,5.49531,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.96516,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"329964",2020-02-15 02:23:00,5.77465,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.98154,1,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"329965",2020-02-15 02:24:00,5.40346,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.97587,1,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"329966",2020-02-15 02:25:00,5.63785,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.95067,0,1,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"329967",2020-02-15 02:26:00,5.50502,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.95571,0,1,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"329968",2020-02-15 02:27:00,5.49903,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.95634,0,1,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"329969",2020-02-15 02:28:00,5.64086,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2,0.97398,0,1,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"329970",2020-02-15 02:29:00,5.80356,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.96957,0,1,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"329971",2020-02-15 02:30:00,5.71811,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.96894,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"329972",2020-02-15 02:31:00,5.69504,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.96201,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"329973",2020-02-15 02:32:00,5.3027,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.95949,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"329974",2020-02-15 02:33:00,4.93384,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.96894,0,1,1,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"329975",2020-02-15 02:34:00,4.86632,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.99036,0,1,1,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"329976",2020-02-15 02:35:00,4.80256,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.3,0.98091,0,1,1,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"329977",2020-02-15 02:36:00,4.6223,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.97398,0,1,1,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"329978",2020-02-15 02:37:00,5.16224,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.2,0.96327,0,1,1,0,1,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"329979",2020-02-15 02:38:00,4.53029,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,2.1,0.98217,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0,0
"329980",2020-02-15 02:39:00,4.21699,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.35532,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0,0
"329981",2020-02-15 02:40:00,3.0191,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.36351,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0,0
"329982",2020-02-15 02:41:00,2.86563,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.35784,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0,0
"329983",2020-02-15 02:42:00,2.45576,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.55377,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0,0
"329984",2020-02-15 02:43:00,2.50926,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.9,0.56574,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0,0
"329985",2020-02-15 02:44:00,2.33609,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.45234,0,1,1,0,1,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0,0
"329986",2020-02-15 02:45:00,1.95654,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.48384,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"329987",2020-02-15 02:46:00,1.80526,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.3843,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"329988",2020-02-15 02:47:00,1.79915,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.6,0.37107,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"329989",2020-02-15 02:48:00,1.83823,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.5,0.35784,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"329990",2020-02-15 02:49:00,2.44451,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.6,0.35469,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"329991",2020-02-15 02:50:00,2.16509,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.35532,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"329992",2020-02-15 02:51:00,1.82779,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.37044,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"329993",2020-02-15 02:52:00,2.67926,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.38304,1,0,1,0,1,0,0,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"329994",2020-02-15 02:53:00,3.05964,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.35784,1,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"329995",2020-02-15 02:54:00,3.34447,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.35154,1,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"329996",2020-02-15 02:55:00,3.46168,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.34524,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"329997",2020-02-15 02:56:00,3.46417,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.3654,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"329998",2020-02-15 02:57:00,3.651,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.36351,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"329999",2020-02-15 02:58:00,3.58219,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.35784,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"330000",2020-02-15 02:59:00,3.54359,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.34587,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"330001",2020-02-15 03:00:00,3.49832,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.3402,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"330002",2020-02-15 03:01:00,3.5152,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.32634,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"330003",2020-02-15 03:02:00,3.18983,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.3339,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"330004",2020-02-15 03:03:00,2.96349,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.3276,0,0,1,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0
"330005",2020-02-15 03:04:00,2.8711,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.8,0.32004,0,0,1,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0
"330006",2020-02-15 03:05:00,2.75719,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.32004,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"330007",2020-02-15 03:06:00,2.94268,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.7,0.31437,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"330008",2020-02-15 03:07:00,2.53193,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.6,0.33264,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"330009",2020-02-15 03:08:00,2.49641,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.6,0.32697,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"330010",2020-02-15 03:09:00,2.29516,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,22,1.6,0.33831,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"330011",2020-02-15 03:10:00,2.22612,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.3213,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"330012",2020-02-15 03:11:00,2.27605,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.33264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"330013",2020-02-15 03:12:00,2.00065,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.3276,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"330014",2020-02-15 03:13:00,1.92106,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.35154,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"330015",2020-02-15 03:14:00,1.84445,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.33894,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"330016",2020-02-15 03:15:00,1.83238,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.34713,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"330017",2020-02-15 03:16:00,2.31535,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.34587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"330018",2020-02-15 03:17:00,2.28439,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.3339,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"330019",2020-02-15 03:18:00,1.99665,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.34209,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"330020",2020-02-15 03:19:00,2.75712,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.35784,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"330021",2020-02-15 03:20:00,3.04973,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.3402,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"330022",2020-02-15 03:21:00,3.36251,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.33327,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"330023",2020-02-15 03:22:00,3.80232,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.34524,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"330024",2020-02-15 03:23:00,4.13028,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.34209,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"330025",2020-02-15 03:24:00,4.26884,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.3591,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"330026",2020-02-15 03:25:00,4.09894,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.33327,0,0,1,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330027",2020-02-15 03:26:00,4.02292,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.33327,0,0,1,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330028",2020-02-15 03:27:00,4.3384,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.32634,0,0,1,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330029",2020-02-15 03:28:00,4.27828,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.32319,0,0,1,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330030",2020-02-15 03:29:00,3.90672,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.32949,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330031",2020-02-15 03:30:00,3.71735,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.33894,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330032",2020-02-15 03:31:00,3.44314,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.33894,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330033",2020-02-15 03:32:00,3.1948,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.32067,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330034",2020-02-15 03:33:00,2.89678,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.31815,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330035",2020-02-15 03:34:00,3.54356,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.315,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330036",2020-02-15 03:35:00,3.01268,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.32823,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330037",2020-02-15 03:36:00,2.89882,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.33264,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330038",2020-02-15 03:37:00,2.79849,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.32697,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330039",2020-02-15 03:38:00,2.97723,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.32004,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330040",2020-02-15 03:39:00,2.55874,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.8,0.32004,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330041",2020-02-15 03:40:00,2.36763,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.32697,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"330042",2020-02-15 03:41:00,2.23055,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.35154,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"330043",2020-02-15 03:42:00,2.11851,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.33642,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"330044",2020-02-15 03:43:00,2.05435,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.32382,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"330045",2020-02-15 03:44:00,1.81065,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.31689,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"330046",2020-02-15 03:45:00,1.8863,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.34587,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"330047",2020-02-15 03:46:00,2.13581,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.35154,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"330048",2020-02-15 03:47:00,2.16432,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.34902,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"330049",2020-02-15 03:48:00,2.17787,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.35154,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"330050",2020-02-15 03:49:00,2.82255,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.33327,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"330051",2020-02-15 03:50:00,2.85079,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.32697,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"330052",2020-02-15 03:51:00,2.84369,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.3276,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"330053",2020-02-15 03:52:00,3.88218,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.36477,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"330054",2020-02-15 03:53:00,3.73662,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.36477,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"330055",2020-02-15 03:54:00,3.83803,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.38241,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"330056",2020-02-15 03:55:00,3.81309,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.35721,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330057",2020-02-15 03:56:00,3.86512,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.35154,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330058",2020-02-15 03:57:00,4.07118,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.35721,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330059",2020-02-15 03:58:00,3.88098,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.35847,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330060",2020-02-15 03:59:00,3.84367,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.37674,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330061",2020-02-15 04:00:00,3.7416,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.35784,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330062",2020-02-15 04:01:00,3.7163,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.35784,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330063",2020-02-15 04:02:00,3.33128,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.35217,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"330064",2020-02-15 04:03:00,3.46883,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.37548,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"330065",2020-02-15 04:04:00,3.13785,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.36981,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"330066",2020-02-15 04:05:00,3.35496,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.36351,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"330067",2020-02-15 04:06:00,2.95434,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.34587,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"330068",2020-02-15 04:07:00,2.72102,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.34524,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"330069",2020-02-15 04:08:00,2.64527,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.35721,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"330070",2020-02-15 04:09:00,2.47909,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.36414,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"330071",2020-02-15 04:10:00,2.39829,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.36414,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"330072",2020-02-15 04:11:00,2.35434,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.35091,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"330073",2020-02-15 04:12:00,2.20569,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.35028,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"330074",2020-02-15 04:13:00,2.22491,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.34587,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"330075",2020-02-15 04:14:00,2.32225,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.37737,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"330076",2020-02-15 04:15:00,2.37268,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.37737,1,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"330077",2020-02-15 04:16:00,2.41415,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.38241,1,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"330078",2020-02-15 04:17:00,2.24889,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.35784,1,0,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"330079",2020-02-15 04:18:00,2.2863,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.36225,1,0,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"330080",2020-02-15 04:19:00,2.9522,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.36414,1,0,0,0,0,0,1,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"330081",2020-02-15 04:20:00,3.15232,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.38367,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"330082",2020-02-15 04:21:00,3.54283,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.36414,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"330083",2020-02-15 04:22:00,3.84164,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.37044,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330084",2020-02-15 04:23:00,4.07089,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.35784,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330085",2020-02-15 04:24:00,4.15941,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.33327,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330086",2020-02-15 04:25:00,4.56159,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.34209,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"330087",2020-02-15 04:26:00,3.71205,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.35658,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"330088",2020-02-15 04:27:00,4.02192,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.35847,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"330089",2020-02-15 04:28:00,3.79441,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.33894,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"330090",2020-02-15 04:29:00,3.76457,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.3528,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"330091",2020-02-15 04:30:00,3.67731,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.3465,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"330092",2020-02-15 04:31:00,3.50975,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.37611,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"330093",2020-02-15 04:32:00,3.19752,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.35784,0,0,1,0,1,1,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0
"330094",2020-02-15 04:33:00,3.03236,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.35784,0,0,1,0,1,1,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0
"330095",2020-02-15 04:34:00,2.99137,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.34083,0,0,1,0,1,1,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0
"330096",2020-02-15 04:35:00,2.91035,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.33957,0,0,1,0,1,1,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0
"330097",2020-02-15 04:36:00,2.76274,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.3402,0,0,1,0,1,1,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0
"330098",2020-02-15 04:37:00,2.62145,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.35784,0,0,1,0,1,1,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0
"330099",2020-02-15 04:38:00,2.72529,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.36351,0,0,1,0,1,1,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0
"330100",2020-02-15 04:39:00,2.66028,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.33957,0,0,1,0,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"330101",2020-02-15 04:40:00,2.34966,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.33957,0,0,1,0,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"330102",2020-02-15 04:41:00,2.23652,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.33957,0,0,1,0,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"330103",2020-02-15 04:42:00,2.02015,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.35784,0,0,1,0,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"330104",2020-02-15 04:43:00,2.13333,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.35154,0,0,1,0,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"330105",2020-02-15 04:44:00,2.32277,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.37107,0,0,0,0,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"330106",2020-02-15 04:45:00,2.43687,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.35847,1,0,0,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"330107",2020-02-15 04:46:00,2.24181,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.35532,1,0,0,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"330108",2020-02-15 04:47:00,2.15081,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.35154,1,0,0,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"330109",2020-02-15 04:48:00,2.38058,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.37674,1,0,0,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"330110",2020-02-15 04:49:00,3.13119,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.35847,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"330111",2020-02-15 04:50:00,3.13736,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.34587,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"330112",2020-02-15 04:51:00,3.37616,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.34083,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"330113",2020-02-15 04:52:00,3.54432,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.54054,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330114",2020-02-15 04:53:00,3.92154,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.5481,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330115",2020-02-15 04:54:00,4.13342,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.4095,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0
"330116",2020-02-15 04:55:00,4.05141,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.42147,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"330117",2020-02-15 04:56:00,3.86032,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.32697,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"330118",2020-02-15 04:57:00,4.5139,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.33264,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"330119",2020-02-15 04:58:00,4.07195,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.3213,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"330120",2020-02-15 04:59:00,4.16095,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.36414,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"330121",2020-02-15 05:00:00,3.55437,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.70434,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"330122",2020-02-15 05:01:00,3.24165,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.60543,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"330123",2020-02-15 05:02:00,3.16806,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.55944,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"330124",2020-02-15 05:03:00,3.01022,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.5292,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"330125",2020-02-15 05:04:00,2.99678,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.5166,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"330126",2020-02-15 05:05:00,2.82152,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.52227,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"330127",2020-02-15 05:06:00,2.56366,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.51534,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"330128",2020-02-15 05:07:00,2.62556,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.50274,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"330129",2020-02-15 05:08:00,2.45536,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,1.87677,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"330130",2020-02-15 05:09:00,2.32412,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.56574,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330131",2020-02-15 05:10:00,2.23722,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.5166,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330132",2020-02-15 05:11:00,2.15832,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.50526,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330133",2020-02-15 05:12:00,1.92778,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.50337,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330134",2020-02-15 05:13:00,2.22712,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.49392,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330135",2020-02-15 05:14:00,2.25933,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.51471,1,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330136",2020-02-15 05:15:00,2.25559,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.7,0.50967,1,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330137",2020-02-15 05:16:00,2.1177,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.51597,1,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330138",2020-02-15 05:17:00,2.0105,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.51597,1,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330139",2020-02-15 05:18:00,2.29281,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.50337,1,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330140",2020-02-15 05:19:00,2.91188,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.49077,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"330141",2020-02-15 05:20:00,2.87949,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.49077,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"330142",2020-02-15 05:21:00,3.19673,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.5103,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"330143",2020-02-15 05:22:00,3.57787,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.504,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330144",2020-02-15 05:23:00,3.82237,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.50904,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330145",2020-02-15 05:24:00,3.83691,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.47817,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"330146",2020-02-15 05:25:00,3.69458,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.4851,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"330147",2020-02-15 05:26:00,3.83823,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.4788,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"330148",2020-02-15 05:27:00,3.93428,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.4914,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"330149",2020-02-15 05:28:00,3.37647,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.49707,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"330150",2020-02-15 05:29:00,3.81804,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.48447,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"330151",2020-02-15 05:30:00,3.73199,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.49581,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"330152",2020-02-15 05:31:00,3.65602,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.47817,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"330153",2020-02-15 05:32:00,3.06253,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.49329,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"330154",2020-02-15 05:33:00,2.88017,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.49077,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"330155",2020-02-15 05:34:00,2.99226,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.4851,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"330156",2020-02-15 05:35:00,2.7417,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.47817,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"330157",2020-02-15 05:36:00,2.60504,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.47187,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"330158",2020-02-15 05:37:00,2.53052,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.1,0.47313,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"330159",2020-02-15 05:38:00,2.4278,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1,0.49203,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"330160",2020-02-15 05:39:00,2.09761,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.49077,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"330161",2020-02-15 05:40:00,2.34999,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.9,0.4788,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"330162",2020-02-15 05:41:00,2.11843,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.8,0.4725,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"330163",2020-02-15 05:42:00,2.04274,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.7,0.4725,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"330164",2020-02-15 05:43:00,2.06645,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.7,0.47187,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"330165",2020-02-15 05:44:00,2.24652,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.50463,1,0,0,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330166",2020-02-15 05:45:00,2.25215,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.504,1,0,0,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330167",2020-02-15 05:46:00,2.12442,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.49014,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330168",2020-02-15 05:47:00,2.42186,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.49014,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330169",2020-02-15 05:48:00,2.54961,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.50967,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330170",2020-02-15 05:49:00,2.88444,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.53424,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"330171",2020-02-15 05:50:00,2.89558,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.52227,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"330172",2020-02-15 05:51:00,3.26916,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.5292,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"330173",2020-02-15 05:52:00,3.65259,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.51219,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330174",2020-02-15 05:53:00,3.76014,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.50904,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330175",2020-02-15 05:54:00,3.58683,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.49644,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"330176",2020-02-15 05:55:00,3.7084,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.51597,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"330177",2020-02-15 05:56:00,3.23836,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.3,0.51534,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"330178",2020-02-15 05:57:00,3.7307,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.3,0.50337,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"330179",2020-02-15 05:58:00,3.58308,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.3,0.51534,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"330180",2020-02-15 05:59:00,3.67222,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.504,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330181",2020-02-15 06:00:00,3.73699,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.52227,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330182",2020-02-15 06:01:00,3.49665,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.51597,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"330183",2020-02-15 06:02:00,3.21912,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"330184",2020-02-15 06:03:00,3.10615,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.4977,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"330185",2020-02-15 06:04:00,3.04599,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.49707,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"330186",2020-02-15 06:05:00,2.80227,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.4914,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"330187",2020-02-15 06:06:00,2.72584,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.4977,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"330188",2020-02-15 06:07:00,2.56628,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.7,0.504,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"330189",2020-02-15 06:08:00,2.46651,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.7,0.50211,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"330190",2020-02-15 06:09:00,2.36053,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.7,0.4851,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"330191",2020-02-15 06:10:00,2.25357,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.7,0.49077,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"330192",2020-02-15 06:11:00,2.18275,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.50337,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"330193",2020-02-15 06:12:00,2.06446,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.50337,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"330194",2020-02-15 06:13:00,2.30757,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.52731,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"330195",2020-02-15 06:14:00,2.27098,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.54054,1,0,0,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"330196",2020-02-15 06:15:00,2.33619,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.54054,1,0,0,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"330197",2020-02-15 06:16:00,2.23793,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.52857,1,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"330198",2020-02-15 06:17:00,2.20674,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.5481,1,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"330199",2020-02-15 06:18:00,2.83197,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.5292,1,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"330200",2020-02-15 06:19:00,2.82472,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.6,0.5355,1,0,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"330201",2020-02-15 06:20:00,3.13062,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.5,0.7182,1,0,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"330202",2020-02-15 06:21:00,3.17236,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.78687,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330203",2020-02-15 06:22:00,3.52515,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.4,0.83664,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330204",2020-02-15 06:23:00,3.46281,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.2,0.73899,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330205",2020-02-15 06:24:00,3.91749,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.3,0.73647,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330206",2020-02-15 06:25:00,3.74858,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.3,0.8631,0,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330207",2020-02-15 06:26:00,3.92472,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.3,0.70434,0,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330208",2020-02-15 06:27:00,3.90404,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.2,0.69741,0,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330209",2020-02-15 06:28:00,3.5808,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.2,0.69867,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330210",2020-02-15 06:29:00,3.38262,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,0.2,0.73584,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330211",2020-02-15 06:30:00,3.1478,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.1,0.68607,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330212",2020-02-15 06:31:00,2.93757,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,0,0.67977,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330213",2020-02-15 06:32:00,2.85932,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,-0.1,0.67284,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330214",2020-02-15 06:33:00,2.97283,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,-0.2,0.67284,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330215",2020-02-15 06:34:00,2.95764,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,-0.2,0.78057,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330216",2020-02-15 06:35:00,2.70165,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,-0.3,0.79254,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330217",2020-02-15 06:36:00,2.69668,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,-0.3,0.79191,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330218",2020-02-15 06:37:00,2.47649,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,-0.5,0.77742,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330219",2020-02-15 06:38:00,2.34902,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,-0.4,0.78687,0,0,1,1,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"330220",2020-02-15 06:39:00,2.14932,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,-0.4,1.30914,0,0,1,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"330221",2020-02-15 06:40:00,2.10893,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.78687,0,0,1,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"330222",2020-02-15 06:41:00,2.03402,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.80514,0,0,1,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"330223",2020-02-15 06:42:00,1.88027,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.3,0.76797,0,0,1,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"330224",2020-02-15 06:43:00,2.06618,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.7686,0,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"330225",2020-02-15 06:44:00,2.11047,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.91224,1,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"330226",2020-02-15 06:45:00,1.99897,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.79884,1,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"330227",2020-02-15 06:46:00,1.8928,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.79317,1,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"330228",2020-02-15 06:47:00,1.7293,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.51345,1,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"330229",2020-02-15 06:48:00,2.66231,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.50274,1,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"330230",2020-02-15 06:49:00,2.75191,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.4,0.49707,1,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"330231",2020-02-15 06:50:00,2.89344,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.48951,1,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"330232",2020-02-15 06:51:00,3.33319,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.4788,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330233",2020-02-15 06:52:00,3.69743,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.4788,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330234",2020-02-15 06:53:00,3.78067,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.48699,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330235",2020-02-15 06:54:00,3.80592,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.5,0.47124,0,0,0,1,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0
"330236",2020-02-15 06:55:00,3.65644,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.5,0.47187,0,0,1,1,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0
"330237",2020-02-15 06:56:00,3.88309,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.4662,0,0,1,1,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0
"330238",2020-02-15 06:57:00,3.66,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.47187,0,0,1,1,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0
"330239",2020-02-15 06:58:00,3.32195,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.3,0.47817,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"330240",2020-02-15 06:59:00,3.47216,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.2,0.47187,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"330241",2020-02-15 07:00:00,3.66928,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.5,0.47754,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
