"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"330242",2020-02-15 07:01:00,3.18841,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.5,0.47124,0,0,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"330243",2020-02-15 07:02:00,3.02536,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.46683,0,0,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"330244",2020-02-15 07:03:00,2.80252,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.47124,0,0,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"330245",2020-02-15 07:04:00,2.54124,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.5,0.46557,0,0,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"330246",2020-02-15 07:05:00,2.44941,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.5,0.47124,0,0,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"330247",2020-02-15 07:06:00,2.43985,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.46557,0,0,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"330248",2020-02-15 07:07:00,2.36831,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.4,0.47061,0,0,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,0,0,0,0
"330249",2020-02-15 07:08:00,2.51752,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.5,0.47124,0,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"330250",2020-02-15 07:09:00,2.364,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.3,0.46557,0,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"330251",2020-02-15 07:10:00,2.17283,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.3,0.46557,0,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"330252",2020-02-15 07:11:00,2.03377,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.3,0.4599,0,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"330253",2020-02-15 07:12:00,1.99022,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.2,0.47124,0,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"330254",2020-02-15 07:13:00,2.1828,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,-0.2,0.45927,0,0,0,0,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"330255",2020-02-15 07:14:00,2.38697,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.1,0.48447,1,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"330256",2020-02-15 07:15:00,2.05449,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0,0.47817,1,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"330257",2020-02-15 07:16:00,2.1474,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0,0.47187,1,0,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"330258",2020-02-15 07:17:00,2.19061,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.1,0.47817,1,0,0,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"330259",2020-02-15 07:18:00,2.77518,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.46557,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"330260",2020-02-15 07:19:00,2.74977,6,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.3,0.4599,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"330261",2020-02-15 07:20:00,2.97868,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.4599,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"330262",2020-02-15 07:21:00,3.26662,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.4662,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330263",2020-02-15 07:22:00,3.53256,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.47187,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330264",2020-02-15 07:23:00,3.48729,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.47691,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330265",2020-02-15 07:24:00,3.60061,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.45297,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"330266",2020-02-15 07:25:00,3.26564,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.46494,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"330267",2020-02-15 07:26:00,3.67533,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.45927,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"330268",2020-02-15 07:27:00,3.66698,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.46431,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"330269",2020-02-15 07:28:00,3.57935,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.47124,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"330270",2020-02-15 07:29:00,3.52383,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.46557,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"330271",2020-02-15 07:30:00,3.53984,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.3,0.46557,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"330272",2020-02-15 07:31:00,3.20842,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.3,0.45297,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"330273",2020-02-15 07:32:00,3.02342,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.4536,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"330274",2020-02-15 07:33:00,3.0203,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.3,0.4536,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"330275",2020-02-15 07:34:00,2.54856,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.45927,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"330276",2020-02-15 07:35:00,2.78172,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.45486,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"330277",2020-02-15 07:36:00,2.52785,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.45297,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"330278",2020-02-15 07:37:00,2.37686,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.45297,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"330279",2020-02-15 07:38:00,2.27789,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.44919,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"330280",2020-02-15 07:39:00,2.26614,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.45234,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"330281",2020-02-15 07:40:00,2.23925,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.45297,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"330282",2020-02-15 07:41:00,2.37187,13,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.50967,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"330283",2020-02-15 07:42:00,2.26664,14,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.47817,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"330284",2020-02-15 07:43:00,2.4909,14,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.50274,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"330285",2020-02-15 07:44:00,2.37522,14,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.4914,1,0,0,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"330286",2020-02-15 07:45:00,2.19592,14,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.3,0.4851,1,0,0,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"330287",2020-02-15 07:46:00,2.14325,15,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.60102,1,0,0,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"330288",2020-02-15 07:47:00,2.08483,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.67032,1,0,0,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"330289",2020-02-15 07:48:00,3.09342,16,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.63567,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"330290",2020-02-15 07:49:00,2.65913,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.53487,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"330291",2020-02-15 07:50:00,2.97562,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.54117,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"330292",2020-02-15 07:51:00,3.41152,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.47187,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330293",2020-02-15 07:52:00,3.70032,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.45864,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330294",2020-02-15 07:53:00,3.87336,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.44604,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330295",2020-02-15 07:54:00,3.86319,17,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.44037,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"330296",2020-02-15 07:55:00,3.65525,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.43785,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"330297",2020-02-15 07:56:00,3.82081,19,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.4221,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"330298",2020-02-15 07:57:00,3.78135,22,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.42084,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"330299",2020-02-15 07:58:00,3.71403,24,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.41454,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"330300",2020-02-15 07:59:00,3.37676,25,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.40257,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"330301",2020-02-15 08:00:00,3.10918,28,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.37107,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"330302",2020-02-15 08:01:00,3.00854,36,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.31374,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330303",2020-02-15 08:02:00,2.89367,43,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.28791,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330304",2020-02-15 08:03:00,2.73793,43,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.28917,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330305",2020-02-15 08:04:00,2.46256,38,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.31752,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330306",2020-02-15 08:05:00,2.56259,37,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.30807,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330307",2020-02-15 08:06:00,2.62252,41,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.2646,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330308",2020-02-15 08:07:00,2.59825,48,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.24129,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330309",2020-02-15 08:08:00,2.83746,51,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.2331,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"330310",2020-02-15 08:09:00,1.81345,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.20097,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"330311",2020-02-15 08:10:00,2.07429,59,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.18144,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"330312",2020-02-15 08:11:00,1.9017,69,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.12159,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"330313",2020-02-15 08:12:00,1.97533,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.08946,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"330314",2020-02-15 08:13:00,2.16467,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.13104,0,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,1
"330315",2020-02-15 08:14:00,2.258,79,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.3,0.09891,1,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330316",2020-02-15 08:15:00,2.46235,87,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.05229,1,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330317",2020-02-15 08:16:00,2.33209,76,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.12537,1,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330318",2020-02-15 08:17:00,2.25401,70,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.14301,1,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330319",2020-02-15 08:18:00,2.66265,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.1638,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"330320",2020-02-15 08:19:00,2.5693,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.1638,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"330321",2020-02-15 08:20:00,3.02212,57,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.20034,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"330322",2020-02-15 08:21:00,3.35159,54,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.1,0.2079,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330323",2020-02-15 08:22:00,3.34583,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.1,0.17577,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"330324",2020-02-15 08:23:00,3.60714,69,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.1,0.1134,1,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330325",2020-02-15 08:24:00,3.24668,74,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.10647,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330326",2020-02-15 08:25:00,3.26029,73,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.3,0.10647,0,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330327",2020-02-15 08:26:00,3.77561,80,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.06867,0,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330328",2020-02-15 08:27:00,3.38823,85,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.06174,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"330329",2020-02-15 08:28:00,3.73189,87,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.06174,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330330",2020-02-15 08:29:00,3.23764,78,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.09513,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330331",2020-02-15 08:30:00,3.11465,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.13356,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"330332",2020-02-15 08:31:00,2.84705,68,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.12978,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"330333",2020-02-15 08:32:00,2.84813,72,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.11781,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"330334",2020-02-15 08:33:00,2.65446,73,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.1197,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"330335",2020-02-15 08:34:00,2.42488,66,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.1386,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"330336",2020-02-15 08:35:00,2.84316,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.7,0.16317,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"330337",2020-02-15 08:36:00,2.46294,56,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.19467,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"330338",2020-02-15 08:37:00,2.49135,54,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.20916,0,0,1,0,0,1,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"330339",2020-02-15 08:38:00,2.35945,54,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.21294,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"330340",2020-02-15 08:39:00,2.12543,55,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.18648,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"330341",2020-02-15 08:40:00,1.95024,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.14427,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"330342",2020-02-15 08:41:00,1.83039,73,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.063,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"330343",2020-02-15 08:42:00,2.03819,74,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.0693,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"330344",2020-02-15 08:43:00,2.20359,72,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.12474,1,0,0,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330345",2020-02-15 08:44:00,2.26739,63,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.16317,1,0,0,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330346",2020-02-15 08:45:00,1.87318,56,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.1764,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330347",2020-02-15 08:46:00,1.84569,58,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.16947,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"330348",2020-02-15 08:47:00,2.26499,59,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.6,0.15057,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"330349",2020-02-15 08:48:00,2.77552,61,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.15624,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"330350",2020-02-15 08:49:00,2.80971,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.1449,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"330351",2020-02-15 08:50:00,3.05392,58,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.15687,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"330352",2020-02-15 08:51:00,3.43722,58,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.16821,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330353",2020-02-15 08:52:00,3.4467,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.14994,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"330354",2020-02-15 08:53:00,3.53994,62,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.12537,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"330355",2020-02-15 08:54:00,3.48131,62,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.14049,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"330356",2020-02-15 08:55:00,3.47855,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.12537,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"330357",2020-02-15 08:56:00,4.06126,62,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.5,0.13734,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"330358",2020-02-15 08:57:00,3.59211,61,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.15057,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"330359",2020-02-15 08:58:00,3.45169,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.4,0.13797,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"330360",2020-02-15 08:59:00,3.4739,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.3,0.15624,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"330361",2020-02-15 09:00:00,3.10951,60,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.17829,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"330362",2020-02-15 09:01:00,2.95854,66,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.2,0.14427,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"330363",2020-02-15 09:02:00,2.54685,67,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.1,0.14364,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"330364",2020-02-15 09:03:00,2.76017,66,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,0.1,0.1323,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"330365",2020-02-15 09:04:00,2.53149,70,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.1,0.13041,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"330366",2020-02-15 09:05:00,2.77199,70,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,0.12726,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"330367",2020-02-15 09:06:00,2.47729,70,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,0.11781,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"330368",2020-02-15 09:07:00,2.29396,67,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,0.14427,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"330369",2020-02-15 09:08:00,2.08645,66,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,0.13293,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"330370",2020-02-15 09:09:00,2.11038,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,0.14994,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"330371",2020-02-15 09:10:00,1.9076,64,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.1,0.14994,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"330372",2020-02-15 09:11:00,1.87881,65,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.2,0.14994,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"330373",2020-02-15 09:12:00,2.08406,74,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.2,0.1008,0,0,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"330374",2020-02-15 09:13:00,2.08178,86,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.2,0.063,1,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"330375",2020-02-15 09:14:00,2.0153,84,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.2,0.03087,1,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"330376",2020-02-15 09:15:00,1.80033,90,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,0.1,0.02457,1,0,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"330377",2020-02-15 09:16:00,1.92013,92,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,0,0.00567,1,0,0,0,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"330378",2020-02-15 09:17:00,2.31378,112,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,0,-0.12033,1,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"330379",2020-02-15 09:18:00,2.73243,112,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,-0.1,-0.08883,1,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"330380",2020-02-15 09:19:00,2.69406,98,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,-0.1,-0.02016,1,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"330381",2020-02-15 09:20:00,2.98833,115,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,-0.1,0.04221,1,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"330382",2020-02-15 09:21:00,3.28386,114,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,-0.1,0.07938,1,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"330383",2020-02-15 09:22:00,3.43779,122,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,-0.1,-0.05733,1,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"330384",2020-02-15 09:23:00,3.37567,118,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,-0.1,-0.05859,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"330385",2020-02-15 09:24:00,3.53537,102,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,-0.1,-0.04914,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"330386",2020-02-15 09:25:00,3.325,90,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,-0.1,-0.01323,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"330387",2020-02-15 09:26:00,3.14868,120,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,-0.1,-0.22743,0,0,1,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"330388",2020-02-15 09:27:00,2.73231,128,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,-0.1,-0.18333,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330389",2020-02-15 09:28:00,2.72174,162,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,-0.378,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330390",2020-02-15 09:29:00,2.74692,171,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,-0.44667,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330391",2020-02-15 09:30:00,2.21484,196,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,-0.56763,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330392",2020-02-15 09:31:00,2.33074,246,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,-0.93492,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330393",2020-02-15 09:32:00,2.21396,319,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,-1.17936,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330394",2020-02-15 09:33:00,1.94144,253,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0,-0.74025,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330395",2020-02-15 09:34:00,1.8917,228,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.5,-0.69426,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330396",2020-02-15 09:35:00,1.99454,258,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.6,-0.90216,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330397",2020-02-15 09:36:00,2.09218,289,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,21.5,0.6,-1.00296,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"330398",2020-02-15 09:37:00,1.85144,277,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,0.6,-0.96516,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"330399",2020-02-15 09:38:00,1.76854,301,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,0.6,-1.05966,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"330400",2020-02-15 09:39:00,1.75579,266,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,0.9,-0.89019,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"330401",2020-02-15 09:40:00,1.68415,260,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,0.9,-0.91476,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"330402",2020-02-15 09:41:00,1.66142,240,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,0.8,-0.81963,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"330403",2020-02-15 09:42:00,1.9102,313,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,1.1,-1.10313,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"330404",2020-02-15 09:43:00,1.93523,289,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,1.1,-0.96516,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330405",2020-02-15 09:44:00,1.66265,299,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.1,-1.02123,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330406",2020-02-15 09:45:00,1.58454,309,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1,-1.04769,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330407",2020-02-15 09:46:00,1.61918,301,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1,-1.04706,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330408",2020-02-15 09:47:00,2.41553,323,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.1,-1.18062,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330409",2020-02-15 09:48:00,2.58038,326,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.3,-1.19574,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330410",2020-02-15 09:49:00,2.75109,339,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.4,-1.17621,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330411",2020-02-15 09:50:00,2.99457,305,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.4,-0.9828,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330412",2020-02-15 09:51:00,3.18197,301,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.3,-0.96201,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330413",2020-02-15 09:52:00,3.00787,295,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.2,-0.91413,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330414",2020-02-15 09:53:00,3.32008,244,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,1.1,-0.87696,0,0,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"330415",2020-02-15 09:54:00,3.3146,247,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,0.9,-0.90216,0,0,1,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"330416",2020-02-15 09:55:00,3.28464,279,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,-0.97713,0,0,1,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"330417",2020-02-15 09:56:00,3.32784,303,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,-0.99603,0,0,1,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"330418",2020-02-15 09:57:00,2.81636,271,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,-0.9387,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330419",2020-02-15 09:58:00,2.69845,295,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,-0.8631,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330420",2020-02-15 09:59:00,2.50272,194,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.6,-0.4158,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330421",2020-02-15 10:00:00,2.19677,166,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.5,-0.47313,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330422",2020-02-15 10:01:00,2.0054,176,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,-0.4284,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330423",2020-02-15 10:02:00,1.90427,150,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,-0.46746,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330424",2020-02-15 10:03:00,1.43581,154,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,-0.41643,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330425",2020-02-15 10:04:00,1.94121,177,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,-0.57708,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330426",2020-02-15 10:05:00,1.87777,190,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,-0.66339,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330427",2020-02-15 10:06:00,1.67483,250,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,-0.90783,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"330428",2020-02-15 10:07:00,1.60868,197,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,-0.63126,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"330429",2020-02-15 10:08:00,1.52452,273,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,-1.07289,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"330430",2020-02-15 10:09:00,1.61551,215,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,-0.70686,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"330431",2020-02-15 10:10:00,1.49036,289,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,-1.04643,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"330432",2020-02-15 10:11:00,1.78091,242,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,-0.81459,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"330433",2020-02-15 10:12:00,1.69562,176,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,-0.53739,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"330434",2020-02-15 10:13:00,1.76425,175,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,-0.43596,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"330435",2020-02-15 10:14:00,1.68098,173,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,-0.4599,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"330436",2020-02-15 10:15:00,1.51824,200,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,-0.7245,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"330437",2020-02-15 10:16:00,1.53215,243,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,-0.82719,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"330438",2020-02-15 10:17:00,2.48905,209,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,-0.81963,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"330439",2020-02-15 10:18:00,2.813,206,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.6,-0.59283,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"330440",2020-02-15 10:19:00,2.51102,176,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.1,-0.5103,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"330441",2020-02-15 10:20:00,2.87631,182,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.4,-0.55125,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"330442",2020-02-15 10:21:00,3.28729,199,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.8,-0.6363,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"330443",2020-02-15 10:22:00,3.38998,209,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3,-0.50148,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"330444",2020-02-15 10:23:00,3.59283,185,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.8,-0.45486,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"330445",2020-02-15 10:24:00,3.12894,130,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.7,-0.29169,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"330446",2020-02-15 10:25:00,3.07321,123,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.6,-0.29736,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"330447",2020-02-15 10:26:00,3.03324,189,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.1,-0.4536,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"330448",2020-02-15 10:27:00,2.84068,192,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.4,-0.504,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330449",2020-02-15 10:28:00,2.7504,206,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.5,-0.49896,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330450",2020-02-15 10:29:00,2.54155,321,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,-0.54936,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330451",2020-02-15 10:30:00,2.07261,189,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.9,-0.35469,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330452",2020-02-15 10:31:00,1.77129,198,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.9,-0.59976,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330453",2020-02-15 10:32:00,1.83806,374,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.3,-1.0458,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330454",2020-02-15 10:33:00,1.49229,339,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.6,-1.30725,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330455",2020-02-15 10:34:00,1.62323,460,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.6,-1.09557,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330456",2020-02-15 10:35:00,1.63808,245,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.5,-0.69111,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"330457",2020-02-15 10:36:00,1.5445,124,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.6,-0.2268,0,0,1,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"330458",2020-02-15 10:37:00,0.970663,128,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.4,-0.378,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330459",2020-02-15 10:38:00,1.15439,191,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.6,-0.42525,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330460",2020-02-15 10:39:00,1.07851,131,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.7,-0.2898,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330461",2020-02-15 10:40:00,1.34383,130,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.4,-0.25452,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330462",2020-02-15 10:41:00,1.40741,171,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.8,-0.55818,0,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330463",2020-02-15 10:42:00,1.57628,230,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,-0.5355,0,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"330464",2020-02-15 10:43:00,1.50296,263,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.9,-0.57393,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330465",2020-02-15 10:44:00,1.37098,304,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.5,-1.0143,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330466",2020-02-15 10:45:00,1.36573,585,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,-1.28016,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330467",2020-02-15 10:46:00,1.58838,583,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,-1.28079,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"330468",2020-02-15 10:47:00,2.49611,593,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-1.2663,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330469",2020-02-15 10:48:00,2.33904,592,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,-1.24866,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330470",2020-02-15 10:49:00,2.57937,593,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,-1.28583,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330471",2020-02-15 10:50:00,2.9393,586,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,-1.3545,1,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330472",2020-02-15 10:51:00,3.07437,589,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,-1.41372,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330473",2020-02-15 10:52:00,3.08259,599,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.4,-1.4868,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"330474",2020-02-15 10:53:00,2.85224,601,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,-1.55925,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"330475",2020-02-15 10:54:00,0,604,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.9,-1.55736,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"330476",2020-02-15 10:55:00,0,604,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,-1.41939,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"330477",2020-02-15 10:56:00,0,604,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,-2.08971,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330478",2020-02-15 10:57:00,0,607,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,-2.08719,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330479",2020-02-15 10:58:00,0,610,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,-2.11743,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330480",2020-02-15 10:59:00,0,610,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,-2.11806,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330481",2020-02-15 11:00:00,0,612,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,-2.142,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330482",2020-02-15 11:01:00,0,616,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.3,-2.15523,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330483",2020-02-15 11:02:00,0,620,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,-2.15649,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330484",2020-02-15 11:03:00,0,625,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-2.15586,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330485",2020-02-15 11:04:00,0.545009,626,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,9,-2.16216,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"330486",2020-02-15 11:05:00,0.844089,629,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.9,-2.16783,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"330487",2020-02-15 11:06:00,1.20613,630,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.5,-2.17476,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330488",2020-02-15 11:07:00,0.501495,635,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.8,-2.21508,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330489",2020-02-15 11:08:00,0,636,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,9,-2.21193,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330490",2020-02-15 11:09:00,0,640,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,9,-2.21193,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330491",2020-02-15 11:10:00,0,641,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,9.5,-2.20626,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330492",2020-02-15 11:11:00,0,644,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.1,-2.31966,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330493",2020-02-15 11:12:00,0,647,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8,-2.32533,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330494",2020-02-15 11:13:00,0,651,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.9,-2.3436,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330495",2020-02-15 11:14:00,0,652,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.6,-2.35116,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330496",2020-02-15 11:15:00,0,654,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,9,-2.35179,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330497",2020-02-15 11:16:00,0,658,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-2.35746,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330498",2020-02-15 11:17:00,0,659,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-2.37006,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330499",2020-02-15 11:18:00,0,660,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.4,-2.38266,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330500",2020-02-15 11:19:00,0,664,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.3,-2.39463,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330501",2020-02-15 11:20:00,0,667,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-2.39463,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330502",2020-02-15 11:21:00,0,666,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,9.1,-2.09916,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330503",2020-02-15 11:22:00,0,670,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,9.6,-2.13003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330504",2020-02-15 11:23:00,0,672,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.3,-2.21319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330505",2020-02-15 11:24:00,0,671,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,9.1,-2.30139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330506",2020-02-15 11:25:00,0,676,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.8,-2.42928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330507",2020-02-15 11:26:00,0,679,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.4,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330508",2020-02-15 11:27:00,0,684,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.4,-2.47149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330509",2020-02-15 11:28:00,0,688,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.3,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330510",2020-02-15 11:29:00,0,692,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.5,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330511",2020-02-15 11:30:00,0,661,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.7,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330512",2020-02-15 11:31:00,0,697,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.4,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330513",2020-02-15 11:32:00,0,699,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.3,-2.46771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330514",2020-02-15 11:33:00,0,700,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330515",2020-02-15 11:34:00,0,703,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,5.9,-2.55465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330516",2020-02-15 11:35:00,0,704,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,6.5,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330517",2020-02-15 11:36:00,0,623,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7,-2.31651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330518",2020-02-15 11:37:00,0,678,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,6.9,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330519",2020-02-15 11:38:00,0,702,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.2,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330520",2020-02-15 11:39:00,0,707,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.1,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330521",2020-02-15 11:40:00,0,698,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.8,-2.47464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330522",2020-02-15 11:41:00,0,661,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,6.7,-2.27682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330523",2020-02-15 11:42:00,0,611,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,6.8,-2.09601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330524",2020-02-15 11:43:00,0,654,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8,-2.42109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330525",2020-02-15 11:44:00,0,634,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8.7,-2.43999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330526",2020-02-15 11:45:00,0,676,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8.6,-2.38014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330527",2020-02-15 11:46:00,0,635,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8,-2.22579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330528",2020-02-15 11:47:00,0,640,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.9,-2.43369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330529",2020-02-15 11:48:00,0,723,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.7,-2.56221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330530",2020-02-15 11:49:00,0,691,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.2,-2.51118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330531",2020-02-15 11:50:00,0,698,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.3,-2.6145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330532",2020-02-15 11:51:00,0,723,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.2,-2.63907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330533",2020-02-15 11:52:00,0,727,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7,-2.73357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330534",2020-02-15 11:53:00,0,761,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.5,-2.80224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330535",2020-02-15 11:54:00,0,767,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.2,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330536",2020-02-15 11:55:00,0,694,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,6.5,-2.50614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330537",2020-02-15 11:56:00,0,747,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.2,-2.79657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330538",2020-02-15 11:57:00,0,735,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.1,-2.65545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330539",2020-02-15 11:58:00,0,734,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.2,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330540",2020-02-15 11:59:00,0,699,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330541",2020-02-15 12:00:00,0,693,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.9,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330542",2020-02-15 12:01:00,0,714,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8.1,-2.4066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330543",2020-02-15 12:02:00,0,779,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8.3,-2.6964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330544",2020-02-15 12:03:00,0,769,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8.6,-2.76948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330545",2020-02-15 12:04:00,0,760,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,9.3,-2.7594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330546",2020-02-15 12:05:00,0,716,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8.1,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330547",2020-02-15 12:06:00,0,735,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.1,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330548",2020-02-15 12:07:00,0,705,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.3,-2.50173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330549",2020-02-15 12:08:00,0,674,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,8.1,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330550",2020-02-15 12:09:00,0,618,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.7,-2.17413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330551",2020-02-15 12:10:00,0,627,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.2,-2.2176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330552",2020-02-15 12:11:00,0,668,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,7.6,-2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330553",2020-02-15 12:12:00,0,682,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.4,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330554",2020-02-15 12:13:00,0,702,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330555",2020-02-15 12:14:00,0,713,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.1,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330556",2020-02-15 12:15:00,0,714,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.8,-2.5893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330557",2020-02-15 12:16:00,0,721,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.6,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330558",2020-02-15 12:17:00,0,728,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.6,-2.63529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330559",2020-02-15 12:18:00,0,713,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.6,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330560",2020-02-15 12:19:00,0,646,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.8,-2.75499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330561",2020-02-15 12:20:00,0,741,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.9,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330562",2020-02-15 12:21:00,0,653,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.3,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330563",2020-02-15 12:22:00,0,703,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,7.5,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330564",2020-02-15 12:23:00,0,744,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,7.6,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330565",2020-02-15 12:24:00,0,739,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330566",2020-02-15 12:25:00,0,709,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8,-2.82303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330567",2020-02-15 12:26:00,0,798,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,9.1,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
