"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"330568",2020-02-15 12:27:00,0,767,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.6,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330569",2020-02-15 12:28:00,0,777,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.7,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330570",2020-02-15 12:29:00,0,771,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,9.3,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330571",2020-02-15 12:30:00,0,735,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.6,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330572",2020-02-15 12:31:00,0,706,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,9.2,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330573",2020-02-15 12:32:00,0,685,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.2,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330574",2020-02-15 12:33:00,0,720,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,9.5,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330575",2020-02-15 12:34:00,0,725,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,8.7,-2.5389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330576",2020-02-15 12:35:00,0,752,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,9.2,-2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330577",2020-02-15 12:36:00,0,755,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.1,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330578",2020-02-15 12:37:00,0,773,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,9.5,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330579",2020-02-15 12:38:00,0,726,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.4,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330580",2020-02-15 12:39:00,0,738,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.4,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330581",2020-02-15 12:40:00,0,740,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,9.3,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330582",2020-02-15 12:41:00,0,750,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.1,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330583",2020-02-15 12:42:00,0,708,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.2,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330584",2020-02-15 12:43:00,0,647,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.5,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330585",2020-02-15 12:44:00,0,682,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.7,-2.52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330586",2020-02-15 12:45:00,0,674,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.1,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330587",2020-02-15 12:46:00,0,674,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.7,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330588",2020-02-15 12:47:00,0,735,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.2,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330589",2020-02-15 12:48:00,0,672,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.8,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330590",2020-02-15 12:49:00,0,685,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.9,-2.45448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330591",2020-02-15 12:50:00,0,686,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.3,-2.55528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330592",2020-02-15 12:51:00,0,693,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.4,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330593",2020-02-15 12:52:00,0,684,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.3,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330594",2020-02-15 12:53:00,0,691,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.5,-2.53701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330595",2020-02-15 12:54:00,0,706,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.5,-2.59371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330596",2020-02-15 12:55:00,0,610,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.9,-2.21319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330597",2020-02-15 12:56:00,0,589,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.2,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330598",2020-02-15 12:57:00,0,611,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.3,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330599",2020-02-15 12:58:00,0,659,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.3,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330600",2020-02-15 12:59:00,0,642,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.4,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330601",2020-02-15 13:00:00,0,660,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.2,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330602",2020-02-15 13:01:00,0,642,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.6,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330603",2020-02-15 13:02:00,0,643,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330604",2020-02-15 13:03:00,0,655,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.9,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330605",2020-02-15 13:04:00,0,656,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.2,-2.64978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330606",2020-02-15 13:05:00,0,657,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.9,-2.6334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330607",2020-02-15 13:06:00,0,718,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.5,-2.62395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330608",2020-02-15 13:07:00,0,697,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330609",2020-02-15 13:08:00,NA,629,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"330610",2020-02-15 13:09:00,0,712,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.2,-2.1294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330611",2020-02-15 13:10:00,0,780,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.4,-2.5704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330612",2020-02-15 13:11:00,0,740,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.2,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330613",2020-02-15 13:12:00,0,735,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330614",2020-02-15 13:13:00,0,682,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.8,-2.89359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330615",2020-02-15 13:14:00,0,659,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.2,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330616",2020-02-15 13:15:00,0,581,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11,-2.42172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330617",2020-02-15 13:16:00,0,697,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.6,-2.32029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330618",2020-02-15 13:17:00,0,694,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.1,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330619",2020-02-15 13:18:00,0,714,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.8,-2.68695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330620",2020-02-15 13:19:00,0,702,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.7,-2.79657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330621",2020-02-15 13:20:00,0,745,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.4,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330622",2020-02-15 13:21:00,0,718,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.1,-2.7594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330623",2020-02-15 13:22:00,0,758,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.6,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330624",2020-02-15 13:23:00,0,751,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.8,-2.81799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330625",2020-02-15 13:24:00,0,723,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.3,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330626",2020-02-15 13:25:00,0,679,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.4,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330627",2020-02-15 13:26:00,0,628,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.4,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330628",2020-02-15 13:27:00,0,625,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.2,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330629",2020-02-15 13:28:00,0,601,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.6,-2.43117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330630",2020-02-15 13:29:00,0,674,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.7,-2.51181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330631",2020-02-15 13:30:00,0,771,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.8,-2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330632",2020-02-15 13:31:00,0,NA,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,NA,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330633",2020-02-15 13:32:00,0,768,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.9,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330634",2020-02-15 13:33:00,0,784,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.5,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330635",2020-02-15 13:34:00,0,785,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.9,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330636",2020-02-15 13:35:00,0,752,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.9,-2.91186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330637",2020-02-15 13:36:00,0,751,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.7,-2.96289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330638",2020-02-15 13:37:00,0,671,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.4,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330639",2020-02-15 13:38:00,0,586,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.6,-1.93851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330640",2020-02-15 13:39:00,0,660,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.9,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330641",2020-02-15 13:40:00,0,704,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.2,-2.5389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330642",2020-02-15 13:41:00,0,789,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.7,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330643",2020-02-15 13:42:00,0,682,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,11.5,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330644",2020-02-15 13:43:00,0,569,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.8,-2.1861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330645",2020-02-15 13:44:00,0,759,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,10.9,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330646",2020-02-15 13:45:00,0,622,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,12.1,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330647",2020-02-15 13:46:00,0,719,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.7,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330648",2020-02-15 13:47:00,0,755,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.1,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330649",2020-02-15 13:48:00,0,716,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.5,-2.83626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330650",2020-02-15 13:49:00,0,723,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.8,-2.9043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330651",2020-02-15 13:50:00,0,708,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.1,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330652",2020-02-15 13:51:00,0,706,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.6,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330653",2020-02-15 13:52:00,0,727,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.4,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330654",2020-02-15 13:53:00,0,726,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.4,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330655",2020-02-15 13:54:00,0,736,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.2,-2.95344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330656",2020-02-15 13:55:00,0,740,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12,-2.74806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330657",2020-02-15 13:56:00,0,686,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.5,-2.89233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330658",2020-02-15 13:57:00,0,652,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.9,-2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330659",2020-02-15 13:58:00,0,693,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.6,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330660",2020-02-15 13:59:00,0,683,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.8,-2.70018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330661",2020-02-15 14:00:00,0,641,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.6,-2.43369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330662",2020-02-15 14:01:00,0,633,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330663",2020-02-15 14:02:00,0,564,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13,-2.44944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330664",2020-02-15 14:03:00,0,594,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14,-2.18232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330665",2020-02-15 14:04:00,0,494,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.8,-1.9404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330666",2020-02-15 14:05:00,0,607,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.1,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330667",2020-02-15 14:06:00,0,623,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330668",2020-02-15 14:07:00,0,606,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.4,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330669",2020-02-15 14:08:00,0,571,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13,-2.11491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330670",2020-02-15 14:09:00,0,668,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.6,-2.48283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330671",2020-02-15 14:10:00,0,604,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.7,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330672",2020-02-15 14:11:00,0,629,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.6,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330673",2020-02-15 14:12:00,0,563,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.2,-2.14767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330674",2020-02-15 14:13:00,0,524,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.1,-2.07837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330675",2020-02-15 14:14:00,0,512,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12,-1.91835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330676",2020-02-15 14:15:00,0,502,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.8,-1.9467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330677",2020-02-15 14:16:00,0,518,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.9,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330678",2020-02-15 14:17:00,0,466,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.9,-1.74069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330679",2020-02-15 14:18:00,0,464,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.4,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330680",2020-02-15 14:19:00,0,559,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.1,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330681",2020-02-15 14:20:00,0,564,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.1,-2.19492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330682",2020-02-15 14:21:00,0,559,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.2,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330683",2020-02-15 14:22:00,0,587,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13,-2.17539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330684",2020-02-15 14:23:00,0,541,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.5,-2.04939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330685",2020-02-15 14:24:00,0,568,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.4,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330686",2020-02-15 14:25:00,0,553,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.4,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330687",2020-02-15 14:26:00,0,585,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.4,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330688",2020-02-15 14:27:00,0,585,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.6,-2.2491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330689",2020-02-15 14:28:00,0,602,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.9,-2.40219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330690",2020-02-15 14:29:00,0,563,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.9,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330691",2020-02-15 14:30:00,0,540,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.7,-2.0349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330692",2020-02-15 14:31:00,0,561,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.5,-2.13129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330693",2020-02-15 14:32:00,0,520,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.3,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330694",2020-02-15 14:33:00,0,536,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.5,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330695",2020-02-15 14:34:00,0,522,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.8,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330696",2020-02-15 14:35:00,0,517,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.3,-1.9215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330697",2020-02-15 14:36:00,0,500,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.8,-1.79739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330698",2020-02-15 14:37:00,0,508,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.2,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330699",2020-02-15 14:38:00,0,534,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.6,-1.57626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330700",2020-02-15 14:39:00,0,482,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.5,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330701",2020-02-15 14:40:00,0,551,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330702",2020-02-15 14:41:00,0,544,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.5,-1.83771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330703",2020-02-15 14:42:00,0,532,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.7,-1.8648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330704",2020-02-15 14:43:00,0,555,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.6,-1.75266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330705",2020-02-15 14:44:00,0,521,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.8,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330706",2020-02-15 14:45:00,0,558,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.5,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330707",2020-02-15 14:46:00,0,565,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.3,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330708",2020-02-15 14:47:00,0,476,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.6,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330709",2020-02-15 14:48:00,0,404,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.6,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330710",2020-02-15 14:49:00,0,432,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.6,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330711",2020-02-15 14:50:00,0,395,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330712",2020-02-15 14:51:00,0,407,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.3,-0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330713",2020-02-15 14:52:00,0,386,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.8,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330714",2020-02-15 14:53:00,0,456,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330715",2020-02-15 14:54:00,0,440,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.2,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330716",2020-02-15 14:55:00,0,385,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330717",2020-02-15 14:56:00,0,402,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.8,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330718",2020-02-15 14:57:00,0,467,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.7,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330719",2020-02-15 14:58:00,0,453,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.9,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330720",2020-02-15 14:59:00,0,385,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.1,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330721",2020-02-15 15:00:00,0,365,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.7,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330722",2020-02-15 15:01:00,0,406,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330723",2020-02-15 15:02:00,0,451,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.8,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330724",2020-02-15 15:03:00,0,533,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.1,-1.00422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330725",2020-02-15 15:04:00,0,526,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.5,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330726",2020-02-15 15:05:00,0,539,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.9,-0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330727",2020-02-15 15:06:00,0,546,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.7,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330728",2020-02-15 15:07:00,0,503,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.5,-0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330729",2020-02-15 15:08:00,0,564,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.7,-0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330730",2020-02-15 15:09:00,0,565,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.9,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330731",2020-02-15 15:10:00,0,554,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.7,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330732",2020-02-15 15:11:00,0,566,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,15.3,0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330733",2020-02-15 15:12:00,0,552,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,15.7,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330734",2020-02-15 15:13:00,0,500,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,15.6,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330735",2020-02-15 15:14:00,0,469,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,15.7,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330736",2020-02-15 15:15:00,0,423,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,15.9,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330737",2020-02-15 15:16:00,0,440,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,15.6,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330738",2020-02-15 15:17:00,0,379,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.9,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330739",2020-02-15 15:18:00,0,473,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,15.8,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330740",2020-02-15 15:19:00,0,500,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,16.1,-1.16109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330741",2020-02-15 15:20:00,0,508,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,16,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330742",2020-02-15 15:21:00,0,516,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,16.1,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330743",2020-02-15 15:22:00,0,514,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,14.3,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330744",2020-02-15 15:23:00,0,454,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,13.2,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330745",2020-02-15 15:24:00,0,506,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.1,-1.5057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330746",2020-02-15 15:25:00,0,504,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.8,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330747",2020-02-15 15:26:00,0,489,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.3,-1.52838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330748",2020-02-15 15:27:00,0,493,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.6,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330749",2020-02-15 15:28:00,0,492,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.8,-1.57122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330750",2020-02-15 15:29:00,0,490,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12,-1.55799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330751",2020-02-15 15:30:00,0,487,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.2,-1.53909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330752",2020-02-15 15:31:00,0,482,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.2,-1.51137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330753",2020-02-15 15:32:00,0,482,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.3,-1.52775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330754",2020-02-15 15:33:00,0,481,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.7,-1.44648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330755",2020-02-15 15:34:00,0,479,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,12.2,-1.33434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330756",2020-02-15 15:35:00,0,474,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.4,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330757",2020-02-15 15:36:00,0,471,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330758",2020-02-15 15:37:00,0,466,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,11.2,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330759",2020-02-15 15:38:00,0,460,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,12.5,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330760",2020-02-15 15:39:00,0,454,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,12.6,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330761",2020-02-15 15:40:00,0,447,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,11.6,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330762",2020-02-15 15:41:00,0,445,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,11.6,-1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330763",2020-02-15 15:42:00,0,435,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,13,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330764",2020-02-15 15:43:00,0,423,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,13.1,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330765",2020-02-15 15:44:00,0,416,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,11.4,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330766",2020-02-15 15:45:00,0,411,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,11.2,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330767",2020-02-15 15:46:00,0,409,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,11.4,-0.92169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330768",2020-02-15 15:47:00,0,391,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,11.7,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330769",2020-02-15 15:48:00,0,387,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,11.3,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330770",2020-02-15 15:49:00,0,399,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,11.7,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330771",2020-02-15 15:50:00,0,399,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,11.5,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330772",2020-02-15 15:51:00,0,387,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,11.6,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330773",2020-02-15 15:52:00,0,389,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,11.8,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330774",2020-02-15 15:53:00,0,382,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330775",2020-02-15 15:54:00,0,381,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.1,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330776",2020-02-15 15:55:00,0,376,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.1,-1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330777",2020-02-15 15:56:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330778",2020-02-15 15:57:00,0,367,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.1,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330779",2020-02-15 15:58:00,0,361,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.2,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330780",2020-02-15 15:59:00,0,360,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.2,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330781",2020-02-15 16:00:00,0,353,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.2,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330782",2020-02-15 16:01:00,0,354,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.3,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330783",2020-02-15 16:02:00,0,351,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.3,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330784",2020-02-15 16:03:00,0,344,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.3,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330785",2020-02-15 16:04:00,0,339,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.4,-0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330786",2020-02-15 16:05:00,0,337,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,23,23,12.4,-0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330787",2020-02-15 16:06:00,0,331,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.5,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330788",2020-02-15 16:07:00,0,330,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.7,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330789",2020-02-15 16:08:00,0,323,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.7,-0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330790",2020-02-15 16:09:00,0,321,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.8,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330791",2020-02-15 16:10:00,0,315,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.8,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330792",2020-02-15 16:11:00,0,313,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.7,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330793",2020-02-15 16:12:00,0,309,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330794",2020-02-15 16:13:00,0,305,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330795",2020-02-15 16:14:00,0,302,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330796",2020-02-15 16:15:00,0,293,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330797",2020-02-15 16:16:00,0,288,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330798",2020-02-15 16:17:00,0,279,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330799",2020-02-15 16:18:00,0,279,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330800",2020-02-15 16:19:00,0,284,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330801",2020-02-15 16:20:00,0,280,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330802",2020-02-15 16:21:00,0,274,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.6,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330803",2020-02-15 16:22:00,0,272,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.7,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330804",2020-02-15 16:23:00,0,268,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.7,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330805",2020-02-15 16:24:00,0,262,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.8,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330806",2020-02-15 16:25:00,0,252,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,12.9,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330807",2020-02-15 16:26:00,0,253,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.1,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330808",2020-02-15 16:27:00,0,251,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.2,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330809",2020-02-15 16:28:00,0,248,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.3,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330810",2020-02-15 16:29:00,0,245,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.4,-0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330811",2020-02-15 16:30:00,0,241,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.2,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330812",2020-02-15 16:31:00,0,238,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.2,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330813",2020-02-15 16:32:00,0,235,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.1,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330814",2020-02-15 16:33:00,0,231,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.1,-0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330815",2020-02-15 16:34:00,0,227,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13.1,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330816",2020-02-15 16:35:00,0,224,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,13,-0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330817",2020-02-15 16:36:00,0,219,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,12.9,-0.16695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330818",2020-02-15 16:37:00,0,215,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,12.9,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330819",2020-02-15 16:38:00,0,211,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,12.8,-0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330820",2020-02-15 16:39:00,0,208,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,12.8,-0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330821",2020-02-15 16:40:00,0,204,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,12.8,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330822",2020-02-15 16:41:00,0,199,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.7,-0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330823",2020-02-15 16:42:00,0,195,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.4,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330824",2020-02-15 16:43:00,0,191,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.1,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330825",2020-02-15 16:44:00,0,176,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.1,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330826",2020-02-15 16:45:00,0,187,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.1,-0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330827",2020-02-15 16:46:00,0,183,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.1,-0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330828",2020-02-15 16:47:00,0,178,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.1,0.00252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330829",2020-02-15 16:48:00,0,174,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.2,-0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330830",2020-02-15 16:49:00,0,167,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23.5,12.2,-0.000000000116415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330831",2020-02-15 16:50:00,0,126,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.2,-0.00252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330832",2020-02-15 16:51:00,0,50,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.3,-0.00063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330833",2020-02-15 16:52:00,0,33,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.3,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330834",2020-02-15 16:53:00,0,33,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.3,0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330835",2020-02-15 16:54:00,0,34,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.2,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330836",2020-02-15 16:55:00,0,33,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.2,0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330837",2020-02-15 16:56:00,0,33,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.2,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330838",2020-02-15 16:57:00,0,32,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.2,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330839",2020-02-15 16:58:00,0,32,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,12.1,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330840",2020-02-15 16:59:00,0,32,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,11.9,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330841",2020-02-15 17:00:00,0,32,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,11.8,0.11592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330842",2020-02-15 17:01:00,0,31,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,11.4,0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330843",2020-02-15 17:02:00,0,31,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,11.2,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330844",2020-02-15 17:03:00,0,31,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,11.1,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330845",2020-02-15 17:04:00,0,30,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,11.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330846",2020-02-15 17:05:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,11,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330847",2020-02-15 17:06:00,0,30,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,11,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330848",2020-02-15 17:07:00,0,30,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330849",2020-02-15 17:08:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330850",2020-02-15 17:09:00,0,30,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330851",2020-02-15 17:10:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330852",2020-02-15 17:11:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330853",2020-02-15 17:12:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.7,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330854",2020-02-15 17:13:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.6,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330855",2020-02-15 17:14:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.6,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330856",2020-02-15 17:15:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.6,0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330857",2020-02-15 17:16:00,0,27,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330858",2020-02-15 17:17:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330859",2020-02-15 17:18:00,0,26,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330860",2020-02-15 17:19:00,0,27,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330861",2020-02-15 17:20:00,0,26,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330862",2020-02-15 17:21:00,0,26,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330863",2020-02-15 17:22:00,0,25,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330864",2020-02-15 17:23:00,0,25,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.5,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330865",2020-02-15 17:24:00,0,25,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330866",2020-02-15 17:25:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.5,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330867",2020-02-15 17:26:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.4,0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330868",2020-02-15 17:27:00,0,22,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.4,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330869",2020-02-15 17:28:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.4,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330870",2020-02-15 17:29:00,0,22,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23.5,10.4,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330871",2020-02-15 17:30:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,10.4,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330872",2020-02-15 17:31:00,0,21,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.4,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330873",2020-02-15 17:32:00,0,21,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.4,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330874",2020-02-15 17:33:00,0,18,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330875",2020-02-15 17:34:00,0,19,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330876",2020-02-15 17:35:00,0,17,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.4,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330877",2020-02-15 17:36:00,0,16,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.4,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330878",2020-02-15 17:37:00,0,17,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.3,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330879",2020-02-15 17:38:00,0,16,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.3,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330880",2020-02-15 17:39:00,0,16,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330881",2020-02-15 17:40:00,0,15,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330882",2020-02-15 17:41:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330883",2020-02-15 17:42:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330884",2020-02-15 17:43:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,9.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330885",2020-02-15 17:44:00,0,12,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,9.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330886",2020-02-15 17:45:00,0,12,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,9.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330887",2020-02-15 17:46:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,9.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330888",2020-02-15 17:47:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,9.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330889",2020-02-15 17:48:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.6,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330890",2020-02-15 17:49:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.6,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330891",2020-02-15 17:50:00,0,10,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.6,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
