"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"330892",2020-02-15 17:51:00,0,9,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.7,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330893",2020-02-15 17:52:00,0,10,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.5,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330894",2020-02-15 17:53:00,0,9,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330895",2020-02-15 17:54:00,0,9,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.4,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330896",2020-02-15 17:55:00,0,8,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330897",2020-02-15 17:56:00,0,8,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330898",2020-02-15 17:57:00,0,7,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330899",2020-02-15 17:58:00,0,6,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330900",2020-02-15 17:59:00,0,6,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330901",2020-02-15 18:00:00,0,5,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.1,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330902",2020-02-15 18:01:00,0,6,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,9.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330903",2020-02-15 18:02:00,0,7,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,8.9,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330904",2020-02-15 18:03:00,0,8,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,8.7,0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330905",2020-02-15 18:04:00,0,8,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,8.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330906",2020-02-15 18:05:00,0,9,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,8.7,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330907",2020-02-15 18:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,8.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330908",2020-02-15 18:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,8.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330909",2020-02-15 18:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,8.5,0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330910",2020-02-15 18:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.6,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330911",2020-02-15 18:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330912",2020-02-15 18:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.7,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330913",2020-02-15 18:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330914",2020-02-15 18:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.7,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330915",2020-02-15 18:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.7,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330916",2020-02-15 18:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330917",2020-02-15 18:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330918",2020-02-15 18:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330919",2020-02-15 18:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330920",2020-02-15 18:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.2,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330921",2020-02-15 18:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330922",2020-02-15 18:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.4,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330923",2020-02-15 18:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330924",2020-02-15 18:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330925",2020-02-15 18:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330926",2020-02-15 18:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330927",2020-02-15 18:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.3,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330928",2020-02-15 18:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330929",2020-02-15 18:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330930",2020-02-15 18:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330931",2020-02-15 18:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330932",2020-02-15 18:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330933",2020-02-15 18:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,8.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330934",2020-02-15 18:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330935",2020-02-15 18:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330936",2020-02-15 18:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.7,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330937",2020-02-15 18:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330938",2020-02-15 18:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.8,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330939",2020-02-15 18:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.9,0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330940",2020-02-15 18:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.9,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330941",2020-02-15 18:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330942",2020-02-15 18:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.8,0.57015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330943",2020-02-15 18:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330944",2020-02-15 18:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330945",2020-02-15 18:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330946",2020-02-15 18:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.7,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330947",2020-02-15 18:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.7,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330948",2020-02-15 18:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330949",2020-02-15 18:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.5,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330950",2020-02-15 18:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.6,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330951",2020-02-15 18:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330952",2020-02-15 18:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330953",2020-02-15 18:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330954",2020-02-15 18:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330955",2020-02-15 18:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,23,7.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330956",2020-02-15 18:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,7.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330957",2020-02-15 18:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,7.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330958",2020-02-15 18:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,7.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330959",2020-02-15 18:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,22.5,22.5,7.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330960",2020-02-15 18:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330961",2020-02-15 19:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330962",2020-02-15 19:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330963",2020-02-15 19:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.7,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330964",2020-02-15 19:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330965",2020-02-15 19:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330966",2020-02-15 19:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330967",2020-02-15 19:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330968",2020-02-15 19:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330969",2020-02-15 19:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330970",2020-02-15 19:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330971",2020-02-15 19:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330972",2020-02-15 19:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330973",2020-02-15 19:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330974",2020-02-15 19:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330975",2020-02-15 19:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330976",2020-02-15 19:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330977",2020-02-15 19:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330978",2020-02-15 19:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330979",2020-02-15 19:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330980",2020-02-15 19:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330981",2020-02-15 19:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330982",2020-02-15 19:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330983",2020-02-15 19:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330984",2020-02-15 19:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330985",2020-02-15 19:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330986",2020-02-15 19:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330987",2020-02-15 19:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330988",2020-02-15 19:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330989",2020-02-15 19:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330990",2020-02-15 19:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330991",2020-02-15 19:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330992",2020-02-15 19:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330993",2020-02-15 19:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330994",2020-02-15 19:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330995",2020-02-15 19:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330996",2020-02-15 19:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330997",2020-02-15 19:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330998",2020-02-15 19:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"330999",2020-02-15 19:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.4,0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331000",2020-02-15 19:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.4,0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331001",2020-02-15 19:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.4,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331002",2020-02-15 19:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.3,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331003",2020-02-15 19:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331004",2020-02-15 19:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331005",2020-02-15 19:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331006",2020-02-15 19:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331007",2020-02-15 19:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331008",2020-02-15 19:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331009",2020-02-15 19:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331010",2020-02-15 19:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331011",2020-02-15 19:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331012",2020-02-15 19:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331013",2020-02-15 19:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331014",2020-02-15 19:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331015",2020-02-15 19:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331016",2020-02-15 19:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331017",2020-02-15 19:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331018",2020-02-15 19:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331019",2020-02-15 19:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331020",2020-02-15 19:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331021",2020-02-15 20:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331022",2020-02-15 20:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331023",2020-02-15 20:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331024",2020-02-15 20:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331025",2020-02-15 20:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331026",2020-02-15 20:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331027",2020-02-15 20:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331028",2020-02-15 20:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331029",2020-02-15 20:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331030",2020-02-15 20:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331031",2020-02-15 20:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.8,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331032",2020-02-15 20:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331033",2020-02-15 20:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331034",2020-02-15 20:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331035",2020-02-15 20:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331036",2020-02-15 20:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331037",2020-02-15 20:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331038",2020-02-15 20:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331039",2020-02-15 20:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.8,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331040",2020-02-15 20:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331041",2020-02-15 20:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331042",2020-02-15 20:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331043",2020-02-15 20:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331044",2020-02-15 20:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331045",2020-02-15 20:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331046",2020-02-15 20:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331047",2020-02-15 20:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331048",2020-02-15 20:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331049",2020-02-15 20:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331050",2020-02-15 20:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331051",2020-02-15 20:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331052",2020-02-15 20:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331053",2020-02-15 20:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331054",2020-02-15 20:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331055",2020-02-15 20:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.9,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331056",2020-02-15 20:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331057",2020-02-15 20:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331058",2020-02-15 20:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331059",2020-02-15 20:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331060",2020-02-15 20:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331061",2020-02-15 20:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331062",2020-02-15 20:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331063",2020-02-15 20:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331064",2020-02-15 20:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331065",2020-02-15 20:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331066",2020-02-15 20:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331067",2020-02-15 20:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331068",2020-02-15 20:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331069",2020-02-15 20:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331070",2020-02-15 20:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331071",2020-02-15 20:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331072",2020-02-15 20:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331073",2020-02-15 20:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331074",2020-02-15 20:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331075",2020-02-15 20:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331076",2020-02-15 20:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331077",2020-02-15 20:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331078",2020-02-15 20:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331079",2020-02-15 20:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331080",2020-02-15 20:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331081",2020-02-15 21:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331082",2020-02-15 21:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.4,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331083",2020-02-15 21:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331084",2020-02-15 21:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331085",2020-02-15 21:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.4,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331086",2020-02-15 21:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331087",2020-02-15 21:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331088",2020-02-15 21:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331089",2020-02-15 21:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331090",2020-02-15 21:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331091",2020-02-15 21:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331092",2020-02-15 21:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331093",2020-02-15 21:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331094",2020-02-15 21:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331095",2020-02-15 21:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331096",2020-02-15 21:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331097",2020-02-15 21:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331098",2020-02-15 21:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331099",2020-02-15 21:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331100",2020-02-15 21:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331101",2020-02-15 21:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331102",2020-02-15 21:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331103",2020-02-15 21:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331104",2020-02-15 21:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331105",2020-02-15 21:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331106",2020-02-15 21:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331107",2020-02-15 21:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331108",2020-02-15 21:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.9,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331109",2020-02-15 21:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,6,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331110",2020-02-15 21:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331111",2020-02-15 21:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331112",2020-02-15 21:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331113",2020-02-15 21:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331114",2020-02-15 21:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331115",2020-02-15 21:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331116",2020-02-15 21:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331117",2020-02-15 21:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331118",2020-02-15 21:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331119",2020-02-15 21:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331120",2020-02-15 21:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,5.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331121",2020-02-15 21:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331122",2020-02-15 21:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331123",2020-02-15 21:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331124",2020-02-15 21:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331125",2020-02-15 21:44:00,0.784357,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331126",2020-02-15 21:45:00,0.952966,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331127",2020-02-15 21:46:00,1.54775,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331128",2020-02-15 21:47:00,2.50208,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331129",2020-02-15 21:48:00,4.63164,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331130",2020-02-15 21:49:00,3.78831,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331131",2020-02-15 21:50:00,3.07828,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,1.09935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331132",2020-02-15 21:51:00,2.61696,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331133",2020-02-15 21:52:00,2.02535,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331134",2020-02-15 21:53:00,1.6683,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331135",2020-02-15 21:54:00,1.65751,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331136",2020-02-15 21:55:00,1.41802,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331137",2020-02-15 21:56:00,1.46618,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331138",2020-02-15 21:57:00,1.43373,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331139",2020-02-15 21:58:00,1.51716,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331140",2020-02-15 21:59:00,1.62099,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,1.10628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331141",2020-02-15 22:00:00,1.76962,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.96075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331142",2020-02-15 22:01:00,2.68455,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331143",2020-02-15 22:02:00,2.03915,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331144",2020-02-15 22:03:00,2.08293,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331145",2020-02-15 22:04:00,1.87931,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331146",2020-02-15 22:05:00,1.6664,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331147",2020-02-15 22:06:00,1.53935,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,1.18944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331148",2020-02-15 22:07:00,1.5623,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331149",2020-02-15 22:08:00,1.46226,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331150",2020-02-15 22:09:00,1.56979,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,1.06974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331151",2020-02-15 22:10:00,1.59911,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331152",2020-02-15 22:11:00,1.65468,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331153",2020-02-15 22:12:00,1.70554,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331154",2020-02-15 22:13:00,1.70114,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.4,0.98154,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331155",2020-02-15 22:14:00,1.77029,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.3,0.97776,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331156",2020-02-15 22:15:00,2.09022,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.2,0.97713,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331157",2020-02-15 22:16:00,2.00968,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.97587,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331158",2020-02-15 22:17:00,1.69278,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.98154,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331159",2020-02-15 22:18:00,1.54549,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.33138,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331160",2020-02-15 22:19:00,0.653156,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.2,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331161",2020-02-15 22:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.3,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331162",2020-02-15 22:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331163",2020-02-15 22:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331164",2020-02-15 22:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331165",2020-02-15 22:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331166",2020-02-15 22:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331167",2020-02-15 22:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331168",2020-02-15 22:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331169",2020-02-15 22:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331170",2020-02-15 22:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331171",2020-02-15 22:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331172",2020-02-15 22:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331173",2020-02-15 22:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331174",2020-02-15 22:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331175",2020-02-15 22:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331176",2020-02-15 22:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331177",2020-02-15 22:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331178",2020-02-15 22:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331179",2020-02-15 22:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331180",2020-02-15 22:39:00,0.0219071,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,4.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331181",2020-02-15 22:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331182",2020-02-15 22:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331183",2020-02-15 22:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,22,22,22,22,22,5.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331184",2020-02-15 22:43:00,0.0214671,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.1,0.29421,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331185",2020-02-15 22:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.2,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331186",2020-02-15 22:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.3,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331187",2020-02-15 22:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.2,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331188",2020-02-15 22:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.1,0.28791,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331189",2020-02-15 22:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.9,0.28791,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331190",2020-02-15 22:49:00,0.17835,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331191",2020-02-15 22:50:00,1.1832,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5,0.30429,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331192",2020-02-15 22:51:00,1.02293,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.1,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331193",2020-02-15 22:52:00,0.848641,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.2,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331194",2020-02-15 22:53:00,1.99726,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.2,0.28161,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331195",2020-02-15 22:54:00,0.476194,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.1,0.27657,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331196",2020-02-15 22:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.9,0.27594,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331197",2020-02-15 22:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.2772,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331198",2020-02-15 22:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.27027,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331199",2020-02-15 22:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.28161,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331200",2020-02-15 22:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.27594,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331201",2020-02-15 23:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.27657,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331202",2020-02-15 23:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.8,0.2709,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331203",2020-02-15 23:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331204",2020-02-15 23:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331205",2020-02-15 23:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331206",2020-02-15 23:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331207",2020-02-15 23:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.27027,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331208",2020-02-15 23:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.8,0.27216,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331209",2020-02-15 23:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.5,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331210",2020-02-15 23:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.4,0.28161,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331211",2020-02-15 23:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.5,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331212",2020-02-15 23:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.28035,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331213",2020-02-15 23:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.27846,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331214",2020-02-15 23:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.28728,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331215",2020-02-15 23:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.28539,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331216",2020-02-15 23:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.28224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331217",2020-02-15 23:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.28224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331218",2020-02-15 23:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.8,0.28161,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331219",2020-02-15 23:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.9,0.28602,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331220",2020-02-15 23:19:00,0.54933,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.8,0.54621,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331221",2020-02-15 23:20:00,0.446531,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.57141,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331222",2020-02-15 23:21:00,1.05096,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.40887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331223",2020-02-15 23:22:00,2.53742,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.9,0.40509,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"331224",2020-02-15 23:23:00,2.77413,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.8,0.28224,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331225",2020-02-15 23:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.28602,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331226",2020-02-15 23:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.27594,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
