"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"331227",2020-02-15 23:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.8,0.28854,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331228",2020-02-15 23:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.8,0.29421,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331229",2020-02-15 23:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.1,0.27594,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331230",2020-02-15 23:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5.1,0.28161,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331231",2020-02-15 23:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,5,0.27594,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331232",2020-02-15 23:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331233",2020-02-15 23:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331234",2020-02-15 23:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.7,0.27468,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331235",2020-02-15 23:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.5,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331236",2020-02-15 23:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.5,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"331237",2020-02-15 23:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,22,4.6,0.29421,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"331238",2020-02-15 23:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,4.4,0.31311,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"331239",2020-02-15 23:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,22,22,21.5,4.6,0.30807,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"331240",2020-02-15 23:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.32634,0,0,0,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"331241",2020-02-15 23:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.33264,0,0,0,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"331242",2020-02-15 23:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.32634,0,0,0,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"331243",2020-02-15 23:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.34587,0,0,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"331244",2020-02-15 23:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"331245",2020-02-15 23:44:00,0.966462,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.35217,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"331246",2020-02-15 23:45:00,1.38553,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.36351,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"331247",2020-02-15 23:46:00,2.71985,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.35784,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"331248",2020-02-15 23:47:00,4.30348,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.35658,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"331249",2020-02-15 23:48:00,5.01218,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.35658,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"331250",2020-02-15 23:49:00,3.64025,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.34524,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"331251",2020-02-15 23:50:00,3.18555,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.34839,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"331252",2020-02-15 23:51:00,2.34902,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.4,0.34713,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"331253",2020-02-15 23:52:00,1.83988,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.4,0.34461,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331254",2020-02-15 23:53:00,1.71085,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.34524,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331255",2020-02-15 23:54:00,1.91714,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.34461,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331256",2020-02-15 23:55:00,1.66855,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.33894,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331257",2020-02-15 23:56:00,1.34657,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.33894,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331258",2020-02-15 23:57:00,1.24143,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.3,0.33768,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331259",2020-02-15 23:58:00,2.17497,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.2,0.33201,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331260",2020-02-15 23:59:00,4.38342,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.4,0.33264,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331261",2020-02-16 00:00:00,5.61158,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.4,0.33264,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331262",2020-02-16 00:01:00,5.70114,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.4,0.33264,0,0,0,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331263",2020-02-16 00:02:00,3.24365,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.4,0.3213,0,0,0,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331264",2020-02-16 00:03:00,1.59277,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.33264,0,0,0,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331265",2020-02-16 00:04:00,1.1129,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.32697,0,0,0,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331266",2020-02-16 00:05:00,1.21892,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.33201,0,0,0,0,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0
"331267",2020-02-16 00:06:00,1.44449,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.33894,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"331268",2020-02-16 00:07:00,1.47968,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.7,0.33894,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"331269",2020-02-16 00:08:00,1.30143,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.7,0.34524,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,0
"331270",2020-02-16 00:09:00,1.05618,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.8,0.34524,0,0,0,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"331271",2020-02-16 00:10:00,1.10956,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.7,0.33957,0,0,0,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"331272",2020-02-16 00:11:00,1.17119,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.8,0.33327,0,0,0,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"331273",2020-02-16 00:12:00,1.70134,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.35721,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"331274",2020-02-16 00:13:00,1.3188,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.6,0.35721,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"331275",2020-02-16 00:14:00,1.66361,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.5,0.34587,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"331276",2020-02-16 00:15:00,1.53019,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.2,0.35154,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"331277",2020-02-16 00:16:00,1.67556,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.1,0.33957,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"331278",2020-02-16 00:17:00,2.64964,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4,0.3339,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"331279",2020-02-16 00:18:00,2.70473,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.1,0.33894,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"331280",2020-02-16 00:19:00,2.6378,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.2,0.33327,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"331281",2020-02-16 00:20:00,3.34588,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.1,0.33894,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"331282",2020-02-16 00:21:00,2.69029,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.2,0.33894,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"331283",2020-02-16 00:22:00,3.0456,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.2,0.32634,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331284",2020-02-16 00:23:00,2.82984,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.4,0.32697,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331285",2020-02-16 00:24:00,2.55757,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.3,0.32697,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331286",2020-02-16 00:25:00,2.38484,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.3,0.32949,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331287",2020-02-16 00:26:00,2.14466,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.3,0.32634,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331288",2020-02-16 00:27:00,2.07673,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.4,0.33201,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331289",2020-02-16 00:28:00,2.02909,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.3,0.32634,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331290",2020-02-16 00:29:00,2.08423,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.2,0.32067,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331291",2020-02-16 00:30:00,1.81608,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4.1,0.32634,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331292",2020-02-16 00:31:00,1.63055,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,4,0.32634,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331293",2020-02-16 00:32:00,1.5343,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,3.9,0.32067,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331294",2020-02-16 00:33:00,1.60085,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,3.9,0.32634,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331295",2020-02-16 00:34:00,1.61083,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,3.9,0.32634,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331296",2020-02-16 00:35:00,1.52276,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,3.9,0.32634,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"331297",2020-02-16 00:36:00,1.46662,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22,21.5,22,21.5,3.7,0.33957,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,0,0
"331298",2020-02-16 00:37:00,1.24586,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.8,0.34461,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331299",2020-02-16 00:38:00,1.14973,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.8,0.34839,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331300",2020-02-16 00:39:00,1.2038,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.7,0.33957,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"331301",2020-02-16 00:40:00,1.20306,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.9,0.34209,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"331302",2020-02-16 00:41:00,1.60925,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.9,0.55566,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"331303",2020-02-16 00:42:00,2.37326,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.9,0.59157,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"331304",2020-02-16 00:43:00,1.96335,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.7,0.44667,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"331305",2020-02-16 00:44:00,2.71877,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.9,0.44037,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"331306",2020-02-16 00:45:00,3.41912,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.8,0.35847,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"331307",2020-02-16 00:46:00,3.99422,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,21.5,3.9,0.33768,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"331308",2020-02-16 00:47:00,4.71362,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4,0.33201,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"331309",2020-02-16 00:48:00,4.83202,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.2,0.32571,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"331310",2020-02-16 00:49:00,4.92602,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.1,0.32067,0,1,1,0,1,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"331311",2020-02-16 00:50:00,4.59557,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.2,0.3087,0,1,1,0,1,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"331312",2020-02-16 00:51:00,4.40026,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.2,0.31437,0,1,1,0,1,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"331313",2020-02-16 00:52:00,4.05254,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.1,0.30807,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331314",2020-02-16 00:53:00,3.68778,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.1,0.31374,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331315",2020-02-16 00:54:00,3.29978,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.2,0.30807,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331316",2020-02-16 00:55:00,3.01518,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.2,0.31374,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331317",2020-02-16 00:56:00,2.70299,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.1,0.31374,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331318",2020-02-16 00:57:00,2.4998,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.2,0.32004,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331319",2020-02-16 00:58:00,2.28975,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.2,0.31248,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331320",2020-02-16 00:59:00,1.93985,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.3,0.31122,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331321",2020-02-16 01:00:00,1.47807,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.3,0.32571,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331322",2020-02-16 01:01:00,1.59457,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.5,0.30807,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331323",2020-02-16 01:02:00,1.37505,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.4,0.30807,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331324",2020-02-16 01:03:00,1.35809,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.31374,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331325",2020-02-16 01:04:00,1.34122,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.4,0.31374,0,0,1,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331326",2020-02-16 01:05:00,1.22123,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.5,0.32571,0,0,1,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"331327",2020-02-16 01:06:00,1.2796,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.5,0.35028,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"331328",2020-02-16 01:07:00,1.31209,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.34398,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"331329",2020-02-16 01:08:00,1.23683,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.7,0.34524,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"331330",2020-02-16 01:09:00,1.14945,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,21.5,21.5,4.6,0.35784,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"331331",2020-02-16 01:10:00,1.23956,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.35784,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"331332",2020-02-16 01:11:00,2.57909,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.7,0.35784,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"331333",2020-02-16 01:12:00,2.60573,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.36414,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331334",2020-02-16 01:13:00,2.48478,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.35028,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331335",2020-02-16 01:14:00,2.58286,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.35721,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331336",2020-02-16 01:15:00,2.52782,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.34524,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331337",2020-02-16 01:16:00,2.62043,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.33894,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"331338",2020-02-16 01:17:00,2.76276,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.33264,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"331339",2020-02-16 01:18:00,2.72995,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.3,0.33201,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"331340",2020-02-16 01:19:00,2.43529,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.32193,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"331341",2020-02-16 01:20:00,2.52013,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.32634,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,1
"331342",2020-02-16 01:21:00,2.67186,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.32571,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,1
"331343",2020-02-16 01:22:00,2.24731,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.3,0.32004,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331344",2020-02-16 01:23:00,2.15996,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.3,0.32634,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331345",2020-02-16 01:24:00,2.00564,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.31437,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331346",2020-02-16 01:25:00,1.84035,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.32004,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331347",2020-02-16 01:26:00,1.78288,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.5,0.31941,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331348",2020-02-16 01:27:00,4.18123,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.5,0.31689,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331349",2020-02-16 01:28:00,6.95591,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.5,0.31185,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331350",2020-02-16 01:29:00,7.13531,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.5,0.315,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331351",2020-02-16 01:30:00,4.81451,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.7,0.31815,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331352",2020-02-16 01:31:00,2.99387,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.8,0.31374,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331353",2020-02-16 01:32:00,2.38109,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.9,0.30807,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331354",2020-02-16 01:33:00,2.40219,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.31374,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331355",2020-02-16 01:34:00,2.65584,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.7,0.31248,0,0,1,0,0,1,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331356",2020-02-16 01:35:00,2.76754,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.7,0.3213,0,0,1,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,1
"331357",2020-02-16 01:36:00,2.46167,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.8,0.34587,1,0,1,0,0,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,1
"331358",2020-02-16 01:37:00,2.6659,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,5,0.34461,1,0,1,0,0,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1,1
"331359",2020-02-16 01:38:00,2.451,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.9,0.3339,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"331360",2020-02-16 01:39:00,2.25775,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.8,0.37674,1,0,1,1,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"331361",2020-02-16 01:40:00,2.87894,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.9,0.37107,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"331362",2020-02-16 01:41:00,2.97399,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.7,0.37044,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"331363",2020-02-16 01:42:00,2.90242,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.7,0.38304,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331364",2020-02-16 01:43:00,3.6476,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.37107,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331365",2020-02-16 01:44:00,4.51838,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.38304,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331366",2020-02-16 01:45:00,4.798,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.37044,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"331367",2020-02-16 01:46:00,4.97916,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.3,0.36414,0,1,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"331368",2020-02-16 01:47:00,5.07623,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.4,0.35847,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"331369",2020-02-16 01:48:00,5.32581,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.2,0.35217,0,1,1,1,0,1,0,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"331370",2020-02-16 01:49:00,5.04107,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.2,0.35154,0,1,1,0,0,1,0,0,1,0,0,1,1,1,1,1,0,0,0,0,0
"331371",2020-02-16 01:50:00,4.88695,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.1,0.35721,0,1,1,0,0,1,0,0,1,0,0,1,1,1,1,1,0,0,0,0,0
"331372",2020-02-16 01:51:00,4.73017,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.2,0.35091,0,1,1,0,0,1,0,0,1,0,0,1,1,1,1,1,0,0,0,0,0
"331373",2020-02-16 01:52:00,4.28735,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.2,0.33957,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331374",2020-02-16 01:53:00,4.06039,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.3,0.34524,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331375",2020-02-16 01:54:00,3.51665,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.5,0.34524,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331376",2020-02-16 01:55:00,3.75049,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.5,0.33831,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331377",2020-02-16 01:56:00,3.11474,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.34524,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331378",2020-02-16 01:57:00,3.04629,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.33957,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331379",2020-02-16 01:58:00,3.00564,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.7,0.33957,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331380",2020-02-16 01:59:00,2.7435,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.8,0.33894,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331381",2020-02-16 02:00:00,2.60613,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.7,0.33894,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331382",2020-02-16 02:01:00,2.83295,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.33894,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331383",2020-02-16 02:02:00,2.71875,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.33327,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331384",2020-02-16 02:03:00,2.51427,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.6,0.33642,0,0,1,0,0,1,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331385",2020-02-16 02:04:00,2.21712,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.8,0.33327,0,0,1,0,0,0,0,0,1,0,0,1,1,0,1,1,0,0,0,0,0
"331386",2020-02-16 02:05:00,2.35692,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,21.5,21.5,4.8,0.34524,0,0,1,0,0,0,1,0,1,0,0,1,1,0,1,1,1,0,0,0,0
"331387",2020-02-16 02:06:00,2.67791,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.8,0.36477,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"331388",2020-02-16 02:07:00,2.32754,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.7,0.36351,1,0,1,0,0,0,1,1,1,0,0,1,1,0,1,1,1,1,1,1,1
"331389",2020-02-16 02:08:00,2.26122,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.8,0.36981,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"331390",2020-02-16 02:09:00,2.3327,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.7,0.36162,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"331391",2020-02-16 02:10:00,3.07864,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.6,0.60543,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"331392",2020-02-16 02:11:00,2.54323,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.6,0.62937,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"331393",2020-02-16 02:12:00,3.13283,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.8,0.49077,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331394",2020-02-16 02:13:00,3.84142,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.7,0.4662,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331395",2020-02-16 02:14:00,4.34572,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5,0.37674,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331396",2020-02-16 02:15:00,4.6177,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.8,0.37044,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"331397",2020-02-16 02:16:00,4.66824,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.8,0.35154,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"331398",2020-02-16 02:17:00,4.66165,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5,0.34587,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"331399",2020-02-16 02:18:00,4.66916,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.1,0.35154,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"331400",2020-02-16 02:19:00,4.48861,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5,0.35028,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"331401",2020-02-16 02:20:00,4.25836,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.1,0.34524,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"331402",2020-02-16 02:21:00,3.9253,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.2,0.33957,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"331403",2020-02-16 02:22:00,4.20454,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.2,0.33264,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331404",2020-02-16 02:23:00,3.84545,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.2,0.32697,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331405",2020-02-16 02:24:00,3.43339,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.3,0.3276,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331406",2020-02-16 02:25:00,3.04956,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.3,0.3339,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331407",2020-02-16 02:26:00,2.93013,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.33894,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331408",2020-02-16 02:27:00,2.79969,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.33264,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331409",2020-02-16 02:28:00,2.55652,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.3,0.33831,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331410",2020-02-16 02:29:00,2.99042,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.33264,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331411",2020-02-16 02:30:00,2.41887,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.33327,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331412",2020-02-16 02:31:00,2.35126,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.33894,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331413",2020-02-16 02:32:00,2.36675,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.32697,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331414",2020-02-16 02:33:00,2.36988,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.33264,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331415",2020-02-16 02:34:00,2.25974,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.3276,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"331416",2020-02-16 02:35:00,2.30994,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.33327,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"331417",2020-02-16 02:36:00,2.03759,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.35784,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"331418",2020-02-16 02:37:00,2.36074,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.36414,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"331419",2020-02-16 02:38:00,1.81483,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.33894,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"331420",2020-02-16 02:39:00,1.73565,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.34524,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"331421",2020-02-16 02:40:00,2.35353,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34461,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"331422",2020-02-16 02:41:00,2.38199,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34587,1,1,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"331423",2020-02-16 02:42:00,2.5357,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34587,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331424",2020-02-16 02:43:00,2.54363,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.33957,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331425",2020-02-16 02:44:00,2.86304,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.34524,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331426",2020-02-16 02:45:00,2.91778,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34461,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331427",2020-02-16 02:46:00,2.85179,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.32697,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"331428",2020-02-16 02:47:00,2.78947,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.32697,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"331429",2020-02-16 02:48:00,2.66439,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.32508,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"331430",2020-02-16 02:49:00,2.69844,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.32634,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"331431",2020-02-16 02:50:00,2.44249,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.32634,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"331432",2020-02-16 02:51:00,2.35057,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.32256,0,1,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331433",2020-02-16 02:52:00,2.17511,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.32004,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331434",2020-02-16 02:53:00,2.12215,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.32067,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331435",2020-02-16 02:54:00,1.92459,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.4,0.32004,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331436",2020-02-16 02:55:00,1.92427,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.4,0.32571,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331437",2020-02-16 02:56:00,1.68443,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.4,0.32004,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331438",2020-02-16 02:57:00,1.48994,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.32004,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331439",2020-02-16 02:58:00,1.63539,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.32634,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331440",2020-02-16 02:59:00,1.52753,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.31941,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331441",2020-02-16 03:00:00,1.63309,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.32004,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331442",2020-02-16 03:01:00,1.37361,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.32319,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331443",2020-02-16 03:02:00,1.45522,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.31689,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331444",2020-02-16 03:03:00,1.32959,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.32256,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331445",2020-02-16 03:04:00,1.33084,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.32004,0,0,1,0,1,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331446",2020-02-16 03:05:00,1.22809,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.6,0.31941,0,0,1,0,1,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"331447",2020-02-16 03:06:00,1.2052,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.34461,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"331448",2020-02-16 03:07:00,1.14563,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.34461,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"331449",2020-02-16 03:08:00,1.82745,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.33894,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"331450",2020-02-16 03:09:00,5.05686,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.6,0.33957,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"331451",2020-02-16 03:10:00,7.41057,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34335,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"331452",2020-02-16 03:11:00,6.91164,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34524,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331453",2020-02-16 03:12:00,4.85811,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34083,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331454",2020-02-16 03:13:00,4.10478,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.34839,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331455",2020-02-16 03:14:00,4.08699,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34335,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331456",2020-02-16 03:15:00,4.07103,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.33264,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331457",2020-02-16 03:16:00,4.25773,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.32697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"331458",2020-02-16 03:17:00,4.20484,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.32634,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"331459",2020-02-16 03:18:00,4.25435,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.32634,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"331460",2020-02-16 03:19:00,4.18326,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.33201,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"331461",2020-02-16 03:20:00,4.1448,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.6,0.33201,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"331462",2020-02-16 03:21:00,4.07376,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.5,0.32004,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"331463",2020-02-16 03:22:00,3.8127,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.3,0.31437,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"331464",2020-02-16 03:23:00,3.94887,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.32004,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"331465",2020-02-16 03:24:00,3.49577,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.315,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"331466",2020-02-16 03:25:00,3.30051,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.32571,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"331467",2020-02-16 03:26:00,3.21347,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.31311,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331468",2020-02-16 03:27:00,3.13849,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.31878,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331469",2020-02-16 03:28:00,3.14573,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.31941,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331470",2020-02-16 03:29:00,2.89674,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.32067,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331471",2020-02-16 03:30:00,3.07248,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.9,0.31878,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331472",2020-02-16 03:31:00,2.64922,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.33579,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331473",2020-02-16 03:32:00,3.15511,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.9,0.31563,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331474",2020-02-16 03:33:00,3.15212,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.9,0.31374,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331475",2020-02-16 03:34:00,3.03749,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.35784,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331476",2020-02-16 03:35:00,3.03782,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.55377,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,1
"331477",2020-02-16 03:36:00,3.11313,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.56889,1,0,1,1,0,0,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"331478",2020-02-16 03:37:00,3.04736,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.4,0.44037,1,0,1,1,0,0,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"331479",2020-02-16 03:38:00,3.03362,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.5,0.43344,1,0,1,1,0,0,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"331480",2020-02-16 03:39:00,2.95128,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.6,0.33894,1,0,1,1,0,0,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"331481",2020-02-16 03:40:00,3.51799,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.6,0.33453,1,0,1,1,0,0,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1
"331482",2020-02-16 03:41:00,3.39064,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.2,0.33894,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"331483",2020-02-16 03:42:00,3.6603,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.3,0.34461,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"331484",2020-02-16 03:43:00,4.23159,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.4,0.36981,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"331485",2020-02-16 03:44:00,4.11129,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.6,0.36414,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"331486",2020-02-16 03:45:00,4.09749,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4.1,0.35721,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"331487",2020-02-16 03:46:00,4.22413,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"331488",2020-02-16 03:47:00,4.30843,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.35217,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"331489",2020-02-16 03:48:00,4.27866,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.35217,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"331490",2020-02-16 03:49:00,4.4412,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.35784,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"331491",2020-02-16 03:50:00,4.13372,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.36351,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"331492",2020-02-16 03:51:00,4.05854,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.34587,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0,0
"331493",2020-02-16 03:52:00,3.87321,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.34587,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0,0
"331494",2020-02-16 03:53:00,3.39892,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.35721,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0,0
"331495",2020-02-16 03:54:00,3.13423,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.3465,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0,0
"331496",2020-02-16 03:55:00,2.95778,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.35784,0,0,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0,0
"331497",2020-02-16 03:56:00,2.86313,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.3339,0,0,1,1,0,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331498",2020-02-16 03:57:00,2.80275,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.34398,0,0,1,1,0,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331499",2020-02-16 03:58:00,2.71308,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.34524,0,0,1,1,0,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331500",2020-02-16 03:59:00,2.58929,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.33957,0,0,1,1,0,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331501",2020-02-16 04:00:00,2.59306,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.3339,0,0,1,1,0,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331502",2020-02-16 04:01:00,2.59201,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.34524,0,0,1,1,0,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331503",2020-02-16 04:02:00,2.56629,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.33957,0,0,1,1,0,1,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331504",2020-02-16 04:03:00,2.63396,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.33327,0,0,1,1,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331505",2020-02-16 04:04:00,2.4571,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.3,0.33264,0,0,1,1,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,0,0
"331506",2020-02-16 04:05:00,2.39986,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.36477,1,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,0,1,1,0,0
"331507",2020-02-16 04:06:00,2.38861,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.3654,1,0,1,1,0,0,1,1,1,1,1,0,1,0,1,0,0,1,1,1,1
"331508",2020-02-16 04:07:00,2.3921,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.36981,1,0,1,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"331509",2020-02-16 04:08:00,2.33796,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.35847,1,0,1,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"331510",2020-02-16 04:09:00,1.82156,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.36414,1,0,1,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"331511",2020-02-16 04:10:00,1.99384,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.36351,1,0,1,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1,1
"331512",2020-02-16 04:11:00,2.23232,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.36414,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"331513",2020-02-16 04:12:00,2.73176,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.35847,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"331514",2020-02-16 04:13:00,2.83658,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.36414,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"331515",2020-02-16 04:14:00,2.88676,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.35847,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"331516",2020-02-16 04:15:00,2.80019,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.35658,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,0,1,1
"331517",2020-02-16 04:16:00,3.32848,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"331518",2020-02-16 04:17:00,2.63775,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.35154,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"331519",2020-02-16 04:18:00,2.61825,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.35721,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"331520",2020-02-16 04:19:00,2.46878,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.34587,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"331521",2020-02-16 04:20:00,2.31114,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.35721,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"331522",2020-02-16 04:21:00,2.14609,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.33957,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"331523",2020-02-16 04:22:00,2.14574,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.33957,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"331524",2020-02-16 04:23:00,2.56012,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.34398,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"331525",2020-02-16 04:24:00,1.84447,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.34524,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"331526",2020-02-16 04:25:00,1.83996,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.34335,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"331527",2020-02-16 04:26:00,1.50194,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.33831,0,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331528",2020-02-16 04:27:00,1.82302,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.3276,0,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331529",2020-02-16 04:28:00,1.80134,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.4,0.33327,0,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331530",2020-02-16 04:29:00,1.70673,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.33642,0,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331531",2020-02-16 04:30:00,1.7372,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.33138,0,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331532",2020-02-16 04:31:00,1.69493,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.33264,0,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331533",2020-02-16 04:32:00,1.76023,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.33264,0,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331534",2020-02-16 04:33:00,1.66099,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.33201,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331535",2020-02-16 04:34:00,1.56686,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.32697,0,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"331536",2020-02-16 04:35:00,1.53832,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.34587,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"331537",2020-02-16 04:36:00,1.22609,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.4,0.35847,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"331538",2020-02-16 04:37:00,1.39547,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.4,0.3528,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331539",2020-02-16 04:38:00,1.35654,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.35847,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331540",2020-02-16 04:39:00,1.51704,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.35847,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331541",2020-02-16 04:40:00,1.9794,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.35784,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
