"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"331542",2020-02-16 04:41:00,1.94311,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.35154,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331543",2020-02-16 04:42:00,1.997,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.34146,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331544",2020-02-16 04:43:00,2.13421,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.33012,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331545",2020-02-16 04:44:00,1.71431,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.3213,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331546",2020-02-16 04:45:00,1.80795,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.32571,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"331547",2020-02-16 04:46:00,2.01828,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.32004,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331548",2020-02-16 04:47:00,4.36953,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.4,0.31437,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331549",2020-02-16 04:48:00,7.72062,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.32004,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331550",2020-02-16 04:49:00,7.2789,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.4,0.31941,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331551",2020-02-16 04:50:00,6.13032,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.2,0.32004,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331552",2020-02-16 04:51:00,4.16257,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3,0.31689,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331553",2020-02-16 04:52:00,3.55596,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3,0.31689,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331554",2020-02-16 04:53:00,3.08014,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.1,0.31122,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331555",2020-02-16 04:54:00,3.06369,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.2,0.31374,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331556",2020-02-16 04:55:00,2.89968,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.3024,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"331557",2020-02-16 04:56:00,2.73278,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.4,0.31437,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331558",2020-02-16 04:57:00,2.90653,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.31437,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331559",2020-02-16 04:58:00,2.43462,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.3087,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331560",2020-02-16 04:59:00,2.31258,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.32004,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331561",2020-02-16 05:00:00,2.42816,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.6,0.82719,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331562",2020-02-16 05:01:00,2.43346,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.5,0.64764,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331563",2020-02-16 05:02:00,2.48263,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.63441,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331564",2020-02-16 05:03:00,2.0674,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.7497,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331565",2020-02-16 05:04:00,2.38895,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.74277,0,0,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"331566",2020-02-16 05:05:00,2.35241,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.63,1,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"331567",2020-02-16 05:06:00,2.36081,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.62937,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331568",2020-02-16 05:07:00,2.38521,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.52857,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331569",2020-02-16 05:08:00,2.50875,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.51597,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331570",2020-02-16 05:09:00,3.22243,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.51597,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331571",2020-02-16 05:10:00,3.10185,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.5103,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331572",2020-02-16 05:11:00,2.82194,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.52164,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331573",2020-02-16 05:12:00,3.15039,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.50904,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331574",2020-02-16 05:13:00,3.02796,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.50337,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331575",2020-02-16 05:14:00,3.89928,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.50337,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331576",2020-02-16 05:15:00,4.52555,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.50022,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"331577",2020-02-16 05:16:00,4.27953,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.4914,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331578",2020-02-16 05:17:00,4.34446,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.4914,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331579",2020-02-16 05:18:00,4.3759,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.49644,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331580",2020-02-16 05:19:00,4.345,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.4788,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331581",2020-02-16 05:20:00,4.79285,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.47817,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331582",2020-02-16 05:21:00,3.75183,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.4788,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331583",2020-02-16 05:22:00,3.4525,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.4788,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331584",2020-02-16 05:23:00,2.92597,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.48447,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331585",2020-02-16 05:24:00,2.68181,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.49014,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331586",2020-02-16 05:25:00,2.72406,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.4788,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"331587",2020-02-16 05:26:00,2.63387,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.47817,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331588",2020-02-16 05:27:00,2.51676,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.4788,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331589",2020-02-16 05:28:00,2.39202,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.47817,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331590",2020-02-16 05:29:00,2.33336,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.4725,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331591",2020-02-16 05:30:00,2.27812,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.47817,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331592",2020-02-16 05:31:00,2.69917,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.47187,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331593",2020-02-16 05:32:00,2.39775,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.47187,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331594",2020-02-16 05:33:00,2.27426,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.47124,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331595",2020-02-16 05:34:00,2.29529,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.47691,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"331596",2020-02-16 05:35:00,2.26069,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.49644,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"331597",2020-02-16 05:36:00,2.26661,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.49707,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331598",2020-02-16 05:37:00,2.24957,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.48636,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"331599",2020-02-16 05:38:00,2.5105,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.49644,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"331600",2020-02-16 05:39:00,2.65837,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.49581,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"331601",2020-02-16 05:40:00,2.84157,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.48132,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"331602",2020-02-16 05:41:00,3.18464,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.47943,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"331603",2020-02-16 05:42:00,3.64621,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.48258,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"331604",2020-02-16 05:43:00,3.93882,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.48258,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"331605",2020-02-16 05:44:00,3.92809,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.47817,1,0,0,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"331606",2020-02-16 05:45:00,3.87753,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"331607",2020-02-16 05:46:00,3.89296,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.8,0.46557,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331608",2020-02-16 05:47:00,3.74389,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.48447,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331609",2020-02-16 05:48:00,3.30074,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.49644,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331610",2020-02-16 05:49:00,3.15846,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.49644,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331611",2020-02-16 05:50:00,2.57956,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.49014,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331612",2020-02-16 05:51:00,2.89005,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.48447,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331613",2020-02-16 05:52:00,2.31447,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.8,0.48447,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331614",2020-02-16 05:53:00,2.00934,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.7,0.4851,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331615",2020-02-16 05:54:00,1.85002,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.49014,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"331616",2020-02-16 05:55:00,1.6574,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.4788,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"331617",2020-02-16 05:56:00,1.52311,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.8,0.48384,0,0,1,0,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"331618",2020-02-16 05:57:00,1.44946,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.49644,0,0,1,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"331619",2020-02-16 05:58:00,1.40852,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.49077,0,0,1,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"331620",2020-02-16 05:59:00,1.33914,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.49581,0,0,1,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"331621",2020-02-16 06:00:00,1.43216,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.49581,0,0,1,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"331622",2020-02-16 06:01:00,1.56338,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.49014,0,0,1,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"331623",2020-02-16 06:02:00,1.64296,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.48888,0,0,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"331624",2020-02-16 06:03:00,1.62355,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.49014,0,0,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"331625",2020-02-16 06:04:00,1.52174,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.48447,0,0,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"331626",2020-02-16 06:05:00,1.49407,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.51093,1,0,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"331627",2020-02-16 06:06:00,1.52597,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.51471,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331628",2020-02-16 06:07:00,1.38875,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.50274,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331629",2020-02-16 06:08:00,1.35789,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.50274,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331630",2020-02-16 06:09:00,2.22227,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.50337,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331631",2020-02-16 06:10:00,1.91523,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.49833,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331632",2020-02-16 06:11:00,1.92061,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.49644,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331633",2020-02-16 06:12:00,1.95815,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.48069,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331634",2020-02-16 06:13:00,1.95996,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.49077,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331635",2020-02-16 06:14:00,1.93474,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.48447,1,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331636",2020-02-16 06:15:00,1.83621,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.47628,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"331637",2020-02-16 06:16:00,1.81649,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.47754,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331638",2020-02-16 06:17:00,1.76216,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.48321,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331639",2020-02-16 06:18:00,1.63822,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.46809,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331640",2020-02-16 06:19:00,1.50419,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.4662,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331641",2020-02-16 06:20:00,1.61986,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.47187,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331642",2020-02-16 06:21:00,4.59593,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.47187,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331643",2020-02-16 06:22:00,6.40805,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.47124,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331644",2020-02-16 06:23:00,4.48821,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.47124,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331645",2020-02-16 06:24:00,2.59704,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.47124,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"331646",2020-02-16 06:25:00,1.85256,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.46494,0,0,0,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"331647",2020-02-16 06:26:00,1.6556,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.47691,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"331648",2020-02-16 06:27:00,1.52655,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.47754,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"331649",2020-02-16 06:28:00,1.74371,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.46683,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"331650",2020-02-16 06:29:00,1.99281,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.47187,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"331651",2020-02-16 06:30:00,2.05479,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.46305,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"331652",2020-02-16 06:31:00,1.87734,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.46557,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"331653",2020-02-16 06:32:00,2.00925,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.47061,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"331654",2020-02-16 06:33:00,1.97786,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.46557,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"331655",2020-02-16 06:34:00,1.92425,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.46494,0,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"331656",2020-02-16 06:35:00,1.97651,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.6489,1,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"331657",2020-02-16 06:36:00,2.17393,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.72513,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331658",2020-02-16 06:37:00,2.29103,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.6678,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331659",2020-02-16 06:38:00,2.54672,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.57897,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331660",2020-02-16 06:39:00,2.92646,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.58464,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331661",2020-02-16 06:40:00,3.26127,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.4725,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331662",2020-02-16 06:41:00,3.33968,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.47754,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331663",2020-02-16 06:42:00,3.94949,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.48321,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331664",2020-02-16 06:43:00,4.54382,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.47313,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331665",2020-02-16 06:44:00,3.65032,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.46494,1,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331666",2020-02-16 06:45:00,4.1267,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.46494,0,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"331667",2020-02-16 06:46:00,4.09933,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.44604,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331668",2020-02-16 06:47:00,4.30823,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.44604,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331669",2020-02-16 06:48:00,4.09553,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.441,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331670",2020-02-16 06:49:00,3.92592,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.44289,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331671",2020-02-16 06:50:00,3.52548,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.43974,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331672",2020-02-16 06:51:00,2.98047,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.44226,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331673",2020-02-16 06:52:00,2.53064,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.44289,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331674",2020-02-16 06:53:00,2.311,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.43974,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331675",2020-02-16 06:54:00,2.20866,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.43974,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"331676",2020-02-16 06:55:00,2.12429,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.43407,0,0,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"331677",2020-02-16 06:56:00,1.89991,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.45171,0,0,1,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"331678",2020-02-16 06:57:00,1.74134,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.44919,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"331679",2020-02-16 06:58:00,1.58063,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.44604,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"331680",2020-02-16 06:59:00,1.75011,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.44037,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"331681",2020-02-16 07:00:00,1.77421,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.44604,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"331682",2020-02-16 07:01:00,1.76675,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.44037,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"331683",2020-02-16 07:02:00,1.88145,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.43974,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"331684",2020-02-16 07:03:00,1.80166,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.42777,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"331685",2020-02-16 07:04:00,1.89798,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.46494,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"331686",2020-02-16 07:05:00,2.08853,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.46557,1,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"331687",2020-02-16 07:06:00,2.19054,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.47124,1,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"331688",2020-02-16 07:07:00,2.28211,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.4536,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"331689",2020-02-16 07:08:00,2.28397,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.4536,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"331690",2020-02-16 07:09:00,2.86824,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.45801,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"331691",2020-02-16 07:10:00,3.18103,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.45864,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"331692",2020-02-16 07:11:00,3.59013,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.45864,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"331693",2020-02-16 07:12:00,3.86348,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.4473,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"331694",2020-02-16 07:13:00,3.56851,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.45234,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"331695",2020-02-16 07:14:00,3.83549,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.44163,1,0,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1,1
"331696",2020-02-16 07:15:00,3.87982,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.44604,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331697",2020-02-16 07:16:00,3.86471,6,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.43911,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331698",2020-02-16 07:17:00,3.75872,8,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.43407,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331699",2020-02-16 07:18:00,3.77947,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.4284,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331700",2020-02-16 07:19:00,3.65952,12,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.42777,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331701",2020-02-16 07:20:00,3.46908,12,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.43092,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331702",2020-02-16 07:21:00,2.91429,13,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.43344,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331703",2020-02-16 07:22:00,2.55225,11,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.43911,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331704",2020-02-16 07:23:00,2.21892,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.43344,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331705",2020-02-16 07:24:00,2.02357,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.42714,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"331706",2020-02-16 07:25:00,1.53181,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.4221,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,1
"331707",2020-02-16 07:26:00,1.66527,9,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.42777,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,1
"331708",2020-02-16 07:27:00,1.44937,9,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.43407,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"331709",2020-02-16 07:28:00,1.35392,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.43407,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"331710",2020-02-16 07:29:00,1.19919,9,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.43974,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"331711",2020-02-16 07:30:00,1.25123,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.43974,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"331712",2020-02-16 07:31:00,1.34603,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.43407,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"331713",2020-02-16 07:32:00,1.42303,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.43344,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"331714",2020-02-16 07:33:00,1.46365,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.43911,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"331715",2020-02-16 07:34:00,1.50662,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.46431,1,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1
"331716",2020-02-16 07:35:00,1.26667,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.46494,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331717",2020-02-16 07:36:00,1.67747,10,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.45927,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331718",2020-02-16 07:37:00,1.65076,12,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.45297,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331719",2020-02-16 07:38:00,2.45897,12,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.4473,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331720",2020-02-16 07:39:00,2.19757,11,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.46998,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331721",2020-02-16 07:40:00,2.27307,11,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.46494,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331722",2020-02-16 07:41:00,2.29883,13,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.46494,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331723",2020-02-16 07:42:00,2.30383,12,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.46494,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331724",2020-02-16 07:43:00,2.29069,13,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.46431,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"331725",2020-02-16 07:44:00,2.19374,14,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.44352,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"331726",2020-02-16 07:45:00,2.28081,15,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.44037,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331727",2020-02-16 07:46:00,2.09907,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.43407,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331728",2020-02-16 07:47:00,2.04729,15,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.4221,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331729",2020-02-16 07:48:00,1.86305,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.42084,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331730",2020-02-16 07:49:00,1.82603,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.8,0.4158,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331731",2020-02-16 07:50:00,1.48542,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.8,0.43407,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331732",2020-02-16 07:51:00,1.32404,18,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.8,0.42714,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331733",2020-02-16 07:52:00,1.21477,18,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.8,0.4221,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331734",2020-02-16 07:53:00,1.10485,19,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.8,0.41454,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"331735",2020-02-16 07:54:00,0.964046,19,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.4032,0,0,0,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"331736",2020-02-16 07:55:00,0.880218,21,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.4032,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"331737",2020-02-16 07:56:00,0.827422,22,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.41202,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"331738",2020-02-16 07:57:00,1.79764,21,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.62937,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"331739",2020-02-16 07:58:00,5.38578,23,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.6426,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"331740",2020-02-16 07:59:00,5.88198,23,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.52101,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"331741",2020-02-16 08:00:00,4.45885,24,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.48447,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"331742",2020-02-16 08:01:00,2.62832,26,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.38367,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"331743",2020-02-16 08:02:00,2.16039,26,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.38115,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"331744",2020-02-16 08:03:00,2.1186,27,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.37737,0,0,1,1,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"331745",2020-02-16 08:04:00,2.09017,27,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.3906,1,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"331746",2020-02-16 08:05:00,2.34307,28,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.38619,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331747",2020-02-16 08:06:00,2.39301,30,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.37107,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"331748",2020-02-16 08:07:00,2.39748,31,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.36351,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331749",2020-02-16 08:08:00,2.77538,33,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.3465,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331750",2020-02-16 08:09:00,2.58735,33,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.9,0.35154,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331751",2020-02-16 08:10:00,3.33419,35,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.33075,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331752",2020-02-16 08:11:00,3.90333,36,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4,0.3213,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331753",2020-02-16 08:12:00,3.67269,37,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.30744,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331754",2020-02-16 08:13:00,4.04146,38,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.30744,1,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331755",2020-02-16 08:14:00,4.06246,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.28791,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"331756",2020-02-16 08:15:00,4.10269,43,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.252,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331757",2020-02-16 08:16:00,4.17452,45,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.25137,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331758",2020-02-16 08:17:00,4.0119,47,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.24444,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331759",2020-02-16 08:18:00,3.74979,48,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.22554,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331760",2020-02-16 08:19:00,3.56656,51,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.20664,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331761",2020-02-16 08:20:00,3.03697,54,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.18963,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331762",2020-02-16 08:21:00,2.47633,57,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.17577,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331763",2020-02-16 08:22:00,2.3001,59,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.1,0.1575,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331764",2020-02-16 08:23:00,2.30664,62,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.14427,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"331765",2020-02-16 08:24:00,2.01929,64,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.2,0.126,0,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0,1,0,0
"331766",2020-02-16 08:25:00,1.89299,65,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.13671,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0,1,0,0
"331767",2020-02-16 08:26:00,1.7179,67,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.12537,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0,1,0,0
"331768",2020-02-16 08:27:00,1.58931,69,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.11277,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"331769",2020-02-16 08:28:00,1.51744,69,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.11466,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"331770",2020-02-16 08:29:00,2.0213,69,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.1134,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"331771",2020-02-16 08:30:00,1.61801,69,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.10647,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"331772",2020-02-16 08:31:00,1.68656,70,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.3,0.10017,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"331773",2020-02-16 08:32:00,1.63629,70,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.10017,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"331774",2020-02-16 08:33:00,1.58934,71,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.09387,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"331775",2020-02-16 08:34:00,1.71911,72,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.12474,1,0,1,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"331776",2020-02-16 08:35:00,1.87762,73,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.11844,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331777",2020-02-16 08:36:00,1.66987,75,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.0882,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331778",2020-02-16 08:37:00,2.23954,77,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.08127,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"331779",2020-02-16 08:38:00,2.64092,80,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.06804,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"331780",2020-02-16 08:39:00,2.79009,82,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.5,0.0378,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"331781",2020-02-16 08:40:00,3.19215,85,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.5,0.03591,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"331782",2020-02-16 08:41:00,3.5896,88,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.5,0.01323,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"331783",2020-02-16 08:42:00,3.72126,91,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.6,-0.00063,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"331784",2020-02-16 08:43:00,3.70879,94,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.7,-0.0189,1,0,0,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"331785",2020-02-16 08:44:00,4.28728,94,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.8,-0.02583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"331786",2020-02-16 08:45:00,3.83245,96,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.9,-0.03906,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331787",2020-02-16 08:46:00,3.74106,97,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.1,-0.04473,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331788",2020-02-16 08:47:00,3.70173,99,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.2,-0.05481,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331789",2020-02-16 08:48:00,3.57682,100,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.2,-0.05859,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331790",2020-02-16 08:49:00,3.48491,102,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.2,-0.08631,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331791",2020-02-16 08:50:00,3.33169,102,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.1,-0.0945,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331792",2020-02-16 08:51:00,2.49143,102,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5,-0.0945,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331793",2020-02-16 08:52:00,2.2324,103,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.8,-0.09639,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331794",2020-02-16 08:53:00,2.08721,105,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.7,-0.1071,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,1,0
"331795",2020-02-16 08:54:00,1.93193,108,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.5,-0.1197,0,0,0,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,1,0
"331796",2020-02-16 08:55:00,1.81501,109,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.5,-0.12033,0,0,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,1,0
"331797",2020-02-16 08:56:00,1.76112,111,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.6,-0.13293,0,0,1,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,1,0
"331798",2020-02-16 08:57:00,1.64889,114,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.6,-0.14553,0,0,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"331799",2020-02-16 08:58:00,1.60754,118,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.7,-0.16128,0,0,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"331800",2020-02-16 08:59:00,1.71393,122,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,4.9,-0.18333,0,0,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"331801",2020-02-16 09:00:00,1.62407,126,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5,-0.17073,0,0,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"331802",2020-02-16 09:01:00,1.7275,127,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.1,-0.17766,0,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"331803",2020-02-16 09:02:00,1.61344,131,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.2,-0.20223,0,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"331804",2020-02-16 09:03:00,1.71914,134,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.3,0.01701,0,0,1,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"331805",2020-02-16 09:04:00,1.56619,138,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.4,0.06111,1,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"331806",2020-02-16 09:05:00,1.60308,143,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.5,-0.10395,1,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"331807",2020-02-16 09:06:00,1.58647,144,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.5,-0.1386,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"331808",2020-02-16 09:07:00,1.62762,146,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.5,-0.252,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"331809",2020-02-16 09:08:00,1.68988,152,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.5,-0.2583,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"331810",2020-02-16 09:09:00,2.279,153,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.5,-0.27846,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"331811",2020-02-16 09:10:00,3.01794,153,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.5,-0.27972,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"331812",2020-02-16 09:11:00,3.11664,152,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.5,-0.27216,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"331813",2020-02-16 09:12:00,3.25477,148,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.5,-0.25893,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"331814",2020-02-16 09:13:00,2.93373,144,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.6,-0.23436,1,0,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"331815",2020-02-16 09:14:00,2.54351,144,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.7,-0.2583,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331816",2020-02-16 09:15:00,2.26769,144,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.7,-0.24759,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331817",2020-02-16 09:16:00,2.13761,146,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.7,-0.27153,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331818",2020-02-16 09:17:00,1.94968,148,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.6,-0.27153,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331819",2020-02-16 09:18:00,1.89319,151,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.7,-0.29736,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331820",2020-02-16 09:19:00,1.73688,158,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.6,-0.30996,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331821",2020-02-16 09:20:00,1.47475,182,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.7,-0.35028,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331822",2020-02-16 09:21:00,1.4061,195,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,21.5,5.9,-0.36666,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331823",2020-02-16 09:22:00,1.31335,180,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6,-0.35343,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331824",2020-02-16 09:23:00,1.21011,183,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.3,-0.37044,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"331825",2020-02-16 09:24:00,1.11909,183,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.5,-0.39816,0,0,0,0,0,1,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"331826",2020-02-16 09:25:00,1.27493,183,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.7,-0.39879,0,0,1,0,0,1,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"331827",2020-02-16 09:26:00,1.32666,172,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,-0.39123,0,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"331828",2020-02-16 09:27:00,1.41402,175,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.9,-0.41643,0,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"331829",2020-02-16 09:28:00,1.48802,180,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.7,-0.42399,0,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"331830",2020-02-16 09:29:00,1.50621,185,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.4,-0.4662,0,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"331831",2020-02-16 09:30:00,1.11832,192,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6,-0.49707,0,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"331832",2020-02-16 09:31:00,1.00684,197,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.7,-0.52794,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"331833",2020-02-16 09:32:00,1.00929,201,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.5,-0.54369,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"331834",2020-02-16 09:33:00,0.988806,207,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.5,-0.56826,0,0,1,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"331835",2020-02-16 09:34:00,3.44027,210,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.54999,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331836",2020-02-16 09:35:00,6.20827,214,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.4,-0.5733,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"331837",2020-02-16 09:36:00,5.72511,218,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.5,-0.59031,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"331838",2020-02-16 09:37:00,3.59236,224,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,-0.59976,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"331839",2020-02-16 09:38:00,2.83412,228,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,-0.61866,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"331840",2020-02-16 09:39:00,2.69526,234,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.4,-0.67599,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"331841",2020-02-16 09:40:00,2.9971,228,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,-0.63378,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"331842",2020-02-16 09:41:00,3.60536,227,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.4,-0.61929,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"331843",2020-02-16 09:42:00,4.02186,220,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,-0.59976,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"331844",2020-02-16 09:43:00,4.09198,220,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.6,-0.66654,1,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"331845",2020-02-16 09:44:00,3.70916,279,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,-0.78876,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331846",2020-02-16 09:45:00,4.08301,270,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.9,-0.73332,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331847",2020-02-16 09:46:00,3.66617,230,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,-0.66906,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331848",2020-02-16 09:47:00,3.49541,236,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.9,-0.71253,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331849",2020-02-16 09:48:00,3.38062,247,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.8,-0.79506,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331850",2020-02-16 09:49:00,3.14631,278,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6,-0.85113,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331851",2020-02-16 09:50:00,2.35183,264,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6,-0.82845,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331852",2020-02-16 09:51:00,1.97222,262,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.2,-0.8379,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331853",2020-02-16 09:52:00,1.782,270,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.4,-0.87066,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331854",2020-02-16 09:53:00,1.586,274,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.8,-0.91854,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"331855",2020-02-16 09:54:00,1.37034,304,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,6.6,-1.01556,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331856",2020-02-16 09:55:00,1.31668,289,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,-0.78183,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331857",2020-02-16 09:56:00,1.15937,278,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,-0.63063,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331858",2020-02-16 09:57:00,1.02124,253,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,-0.51849,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331859",2020-02-16 09:58:00,1.05971,246,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,-0.6237,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331860",2020-02-16 09:59:00,1.24125,245,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.2,-0.6174,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331861",2020-02-16 10:00:00,1.21132,255,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.4,-0.85806,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331862",2020-02-16 10:01:00,1.07311,240,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.5,-0.81333,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
