"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"331863",2020-02-16 10:02:00,1.06098,251,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.7,-0.89523,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331864",2020-02-16 10:03:00,1.07254,299,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.7,-0.94752,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"331865",2020-02-16 10:04:00,1.28787,262,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.5,-0.91413,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331866",2020-02-16 10:05:00,1.2169,260,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,-0.80703,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331867",2020-02-16 10:06:00,1.26041,242,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,-0.8064,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331868",2020-02-16 10:07:00,1.3834,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,-0.79506,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331869",2020-02-16 10:08:00,2.09375,244,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,-0.81396,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331870",2020-02-16 10:09:00,2.11171,247,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,-0.85113,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331871",2020-02-16 10:10:00,2.53342,255,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,-0.89523,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331872",2020-02-16 10:11:00,3.21572,272,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.6,-0.98973,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331873",2020-02-16 10:12:00,2.9287,292,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.5,-1.04706,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"331874",2020-02-16 10:13:00,2.9922,310,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.6,-1.15983,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"331875",2020-02-16 10:14:00,3.32392,361,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,-1.30536,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331876",2020-02-16 10:15:00,3.3541,355,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.5,-1.25748,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331877",2020-02-16 10:16:00,3.32284,323,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.6,-1.17999,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331878",2020-02-16 10:17:00,3.18273,321,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.5,-1.2033,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331879",2020-02-16 10:18:00,3.03116,310,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.7,-1.14723,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331880",2020-02-16 10:19:00,2.99327,323,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,-1.2285,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331881",2020-02-16 10:20:00,2.1787,355,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,-1.32489,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331882",2020-02-16 10:21:00,1.77702,373,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8,-1.36206,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331883",2020-02-16 10:22:00,1.47603,386,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,-1.44396,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"331884",2020-02-16 10:23:00,1.14271,391,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,-1.43703,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"331885",2020-02-16 10:24:00,0.698036,426,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,-1.54539,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"331886",2020-02-16 10:25:00,0.0585083,417,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,-1.5183,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"331887",2020-02-16 10:26:00,0,386,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,-1.42317,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"331888",2020-02-16 10:27:00,0,417,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,-1.54917,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"331889",2020-02-16 10:28:00,0,458,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.5,-1.50129,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"331890",2020-02-16 10:29:00,0,335,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,-1.22913,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"331891",2020-02-16 10:30:00,0,317,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8,-1.17873,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"331892",2020-02-16 10:31:00,0,332,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,-1.22409,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331893",2020-02-16 10:32:00,0,294,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.7,-1.05903,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331894",2020-02-16 10:33:00,0,284,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,-1.05336,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331895",2020-02-16 10:34:00,0,281,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.2,-1.04643,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331896",2020-02-16 10:35:00,0,280,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,-1.04706,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331897",2020-02-16 10:36:00,0,281,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,-1.0647,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331898",2020-02-16 10:37:00,0,278,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,-1.0584,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331899",2020-02-16 10:38:00,0,276,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,-1.05399,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331900",2020-02-16 10:39:00,0,274,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.8,-1.03446,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331901",2020-02-16 10:40:00,0,272,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,-1.01619,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331902",2020-02-16 10:41:00,0,269,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,-1.01241,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331903",2020-02-16 10:42:00,0,269,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8,-1.00926,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"331904",2020-02-16 10:43:00,0,272,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.2,-0.97209,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331905",2020-02-16 10:44:00,0,275,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8,-0.79443,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331906",2020-02-16 10:45:00,0,276,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,-0.7749,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331907",2020-02-16 10:46:00,0,277,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,-0.89523,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331908",2020-02-16 10:47:00,0,271,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,-0.9009,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331909",2020-02-16 10:48:00,0,267,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,-0.99666,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331910",2020-02-16 10:49:00,0,267,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,-1.00863,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331911",2020-02-16 10:50:00,0,268,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.2,-1.01556,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331912",2020-02-16 10:51:00,0,273,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.2,-1.0395,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331913",2020-02-16 10:52:00,0,276,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,-1.05651,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"331914",2020-02-16 10:53:00,0,282,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,-1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331915",2020-02-16 10:54:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.9,-1.14219,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331916",2020-02-16 10:55:00,0,297,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.9,-1.17495,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331917",2020-02-16 10:56:00,0,307,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.22598,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331918",2020-02-16 10:57:00,0,313,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,-1.26378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331919",2020-02-16 10:58:00,0,321,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,-1.30599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331920",2020-02-16 10:59:00,0,327,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.30599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331921",2020-02-16 11:00:00,0,343,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,-1.3419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331922",2020-02-16 11:01:00,0,350,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.39923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331923",2020-02-16 11:02:00,0,354,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,-1.44459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331924",2020-02-16 11:03:00,0,336,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,-1.30725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331925",2020-02-16 11:04:00,0,328,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,-1.29843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331926",2020-02-16 11:05:00,0,326,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,-1.3104,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331927",2020-02-16 11:06:00,0,324,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.29276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331928",2020-02-16 11:07:00,0,323,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,-1.3041,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331929",2020-02-16 11:08:00,0,325,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.28709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331930",2020-02-16 11:09:00,0,328,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.30599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331931",2020-02-16 11:10:00,0,331,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.30851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331932",2020-02-16 11:11:00,0,338,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.9,-1.3419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331933",2020-02-16 11:12:00,0,325,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,-1.26819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331934",2020-02-16 11:13:00,0,317,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331935",2020-02-16 11:14:00,0,307,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331936",2020-02-16 11:15:00,0,296,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331937",2020-02-16 11:16:00,0,285,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331938",2020-02-16 11:17:00,0,273,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,-1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331939",2020-02-16 11:18:00,0,266,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331940",2020-02-16 11:19:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.9,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331941",2020-02-16 11:20:00,0,250,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331942",2020-02-16 11:21:00,0,246,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331943",2020-02-16 11:22:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.9,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331944",2020-02-16 11:23:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.9,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331945",2020-02-16 11:24:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,-0.88893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331946",2020-02-16 11:25:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,-0.87696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331947",2020-02-16 11:26:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,-0.60669,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331948",2020-02-16 11:27:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,-0.58086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331949",2020-02-16 11:28:00,0,244,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.5,-0.69426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331950",2020-02-16 11:29:00,0,244,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,-0.7812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331951",2020-02-16 11:30:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.4,-0.88389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331952",2020-02-16 11:31:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.4,-0.90342,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331953",2020-02-16 11:32:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,-0.88704,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331954",2020-02-16 11:33:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,-0.89397,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331955",2020-02-16 11:34:00,0,244,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.4,-0.9072,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331956",2020-02-16 11:35:00,0,246,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.7,-0.91665,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331957",2020-02-16 11:36:00,0,250,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.5,-0.93366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331958",2020-02-16 11:37:00,0,254,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.3,-0.94752,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331959",2020-02-16 11:38:00,0,258,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.3,-0.9891,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331960",2020-02-16 11:39:00,0,259,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.3,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331961",2020-02-16 11:40:00,0,263,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.3,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331962",2020-02-16 11:41:00,0,267,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.5,-1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331963",2020-02-16 11:42:00,0,270,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.8,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331964",2020-02-16 11:43:00,0,273,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.7,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331965",2020-02-16 11:44:00,0,276,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.7,-1.04958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331966",2020-02-16 11:45:00,0,280,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.7,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331967",2020-02-16 11:46:00,0,282,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.4,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331968",2020-02-16 11:47:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.6,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331969",2020-02-16 11:48:00,0,302,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.6,-1.16928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331970",2020-02-16 11:49:00,0,307,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.4,-1.20834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331971",2020-02-16 11:50:00,0,315,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.4,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331972",2020-02-16 11:51:00,0,321,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.5,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331973",2020-02-16 11:52:00,0,329,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.5,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331974",2020-02-16 11:53:00,0,334,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.6,-1.33749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331975",2020-02-16 11:54:00,0,337,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.6,-1.35954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331976",2020-02-16 11:55:00,0,340,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.5,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331977",2020-02-16 11:56:00,0,341,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.8,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331978",2020-02-16 11:57:00,0,348,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.7,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331979",2020-02-16 11:58:00,0,355,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.2,-1.43325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331980",2020-02-16 11:59:00,0,368,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.6,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331981",2020-02-16 12:00:00,0,378,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.7,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331982",2020-02-16 12:01:00,0,372,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.7,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331983",2020-02-16 12:02:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.8,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331984",2020-02-16 12:03:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.7,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331985",2020-02-16 12:04:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.9,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331986",2020-02-16 12:05:00,0,361,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.9,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331987",2020-02-16 12:06:00,0,360,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331988",2020-02-16 12:07:00,0,349,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331989",2020-02-16 12:08:00,0,350,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331990",2020-02-16 12:09:00,0,350,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.2,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331991",2020-02-16 12:10:00,0,362,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.1,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331992",2020-02-16 12:11:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,9.9,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331993",2020-02-16 12:12:00,0,373,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.3,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331994",2020-02-16 12:13:00,0,377,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.5,-1.49121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331995",2020-02-16 12:14:00,0,359,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.9,-1.38663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331996",2020-02-16 12:15:00,0,337,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.7,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331997",2020-02-16 12:16:00,0,334,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.7,-1.25622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331998",2020-02-16 12:17:00,0,332,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.6,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"331999",2020-02-16 12:18:00,0,329,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.5,-1.27575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332000",2020-02-16 12:19:00,0,336,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.8,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332001",2020-02-16 12:20:00,0,347,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.5,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332002",2020-02-16 12:21:00,0,359,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.8,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332003",2020-02-16 12:22:00,0,377,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.6,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332004",2020-02-16 12:23:00,0,384,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.8,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332005",2020-02-16 12:24:00,0,381,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,10.8,-1.54287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332006",2020-02-16 12:25:00,0,378,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.1,-1.52775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332007",2020-02-16 12:26:00,0,379,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.2,-1.53531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332008",2020-02-16 12:27:00,0,376,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.3,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332009",2020-02-16 12:28:00,0,373,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.4,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332010",2020-02-16 12:29:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.4,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332011",2020-02-16 12:30:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.4,-1.49814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332012",2020-02-16 12:31:00,0,372,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.1,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332013",2020-02-16 12:32:00,0,363,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.1,-1.45089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332014",2020-02-16 12:33:00,0,357,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,11.3,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332015",2020-02-16 12:34:00,0,355,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.8,-1.43136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332016",2020-02-16 12:35:00,0,358,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332017",2020-02-16 12:36:00,0,362,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.4,-1.47168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332018",2020-02-16 12:37:00,0,358,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.2,-1.4553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332019",2020-02-16 12:38:00,0,361,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.4,-1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332020",2020-02-16 12:39:00,0,384,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.6,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332021",2020-02-16 12:40:00,0,387,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.8,-1.64745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332022",2020-02-16 12:41:00,0,379,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.7,-1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332023",2020-02-16 12:42:00,0,357,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332024",2020-02-16 12:43:00,0,344,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332025",2020-02-16 12:44:00,0,325,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332026",2020-02-16 12:45:00,0,321,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.2,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332027",2020-02-16 12:46:00,0,305,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332028",2020-02-16 12:47:00,0,304,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.7,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332029",2020-02-16 12:48:00,0,304,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332030",2020-02-16 12:49:00,0,302,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.4,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332031",2020-02-16 12:50:00,0,300,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.6,-1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332032",2020-02-16 12:51:00,0,300,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.4,-1.15731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332033",2020-02-16 12:52:00,0,302,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-1.17432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332034",2020-02-16 12:53:00,0,305,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.2,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332035",2020-02-16 12:54:00,0,311,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.2,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332036",2020-02-16 12:55:00,0,314,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332037",2020-02-16 12:56:00,0,317,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332038",2020-02-16 12:57:00,0,313,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.8,-1.23858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332039",2020-02-16 12:58:00,0,306,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.8,-1.20393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332040",2020-02-16 12:59:00,0,302,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-1.2033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332041",2020-02-16 13:00:00,0,292,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-1.13715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332042",2020-02-16 13:01:00,0,286,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332043",2020-02-16 13:02:00,0,278,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332044",2020-02-16 13:03:00,0,273,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332045",2020-02-16 13:04:00,0,269,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332046",2020-02-16 13:05:00,0,265,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332047",2020-02-16 13:06:00,0,262,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,11.9,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332048",2020-02-16 13:07:00,0,259,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332049",2020-02-16 13:08:00,0,253,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.2,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332050",2020-02-16 13:09:00,0,245,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.3,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332051",2020-02-16 13:10:00,0,233,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.1,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332052",2020-02-16 13:11:00,0,219,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332053",2020-02-16 13:12:00,0,204,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332054",2020-02-16 13:13:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.2,-0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332055",2020-02-16 13:14:00,0,185,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.2,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332056",2020-02-16 13:15:00,0,184,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332057",2020-02-16 13:16:00,0,185,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.1,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332058",2020-02-16 13:17:00,0,190,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.2,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332059",2020-02-16 13:18:00,0,198,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.6,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332060",2020-02-16 13:19:00,0,207,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.5,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332061",2020-02-16 13:20:00,0,211,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.5,-0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332062",2020-02-16 13:21:00,0,222,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.4,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332063",2020-02-16 13:22:00,0,231,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.4,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332064",2020-02-16 13:23:00,0,239,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.6,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332065",2020-02-16 13:24:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.6,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332066",2020-02-16 13:25:00,0,244,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.5,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332067",2020-02-16 13:26:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.4,-0.89838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332068",2020-02-16 13:27:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.2,-0.89145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332069",2020-02-16 13:28:00,0,238,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.5,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332070",2020-02-16 13:29:00,0,237,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.5,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332071",2020-02-16 13:30:00,0,240,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,12.4,-0.88578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332072",2020-02-16 13:31:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,12.6,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332073",2020-02-16 13:32:00,0,252,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,12.7,-0.96075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332074",2020-02-16 13:33:00,0,263,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13,-1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332075",2020-02-16 13:34:00,0,273,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13,-1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332076",2020-02-16 13:35:00,0,278,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.1,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332077",2020-02-16 13:36:00,0,281,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.4,-1.11258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332078",2020-02-16 13:37:00,0,286,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.3,-1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332079",2020-02-16 13:38:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,12.9,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332080",2020-02-16 13:39:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13,-0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332081",2020-02-16 13:40:00,0,286,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.1,-1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332082",2020-02-16 13:41:00,0,284,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.2,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332083",2020-02-16 13:42:00,0,280,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332084",2020-02-16 13:43:00,0,280,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,12.9,-1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332085",2020-02-16 13:44:00,0,280,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.2,-1.09179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332086",2020-02-16 13:45:00,0,281,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.3,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332087",2020-02-16 13:46:00,0,283,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.4,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332088",2020-02-16 13:47:00,0,287,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.4,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332089",2020-02-16 13:48:00,0,287,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.2,-1.13841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332090",2020-02-16 13:49:00,0,287,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.2,-1.12581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332091",2020-02-16 13:50:00,0,290,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.4,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332092",2020-02-16 13:51:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.3,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332093",2020-02-16 13:52:00,0,287,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.5,-1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332094",2020-02-16 13:53:00,0,292,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.4,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332095",2020-02-16 13:54:00,0,306,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332096",2020-02-16 13:55:00,0,302,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.2,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332097",2020-02-16 13:56:00,0,293,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.4,-0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332098",2020-02-16 13:57:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.2,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332099",2020-02-16 13:58:00,0,287,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.2,-0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332100",2020-02-16 13:59:00,0,282,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.3,-0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332101",2020-02-16 14:00:00,0,282,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.2,-1.07478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332102",2020-02-16 14:01:00,0,272,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.5,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332103",2020-02-16 14:02:00,0,271,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.7,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332104",2020-02-16 14:03:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.1,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332105",2020-02-16 14:04:00,0,251,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.9,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332106",2020-02-16 14:05:00,0,256,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.7,-0.94122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332107",2020-02-16 14:06:00,0,246,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.7,-0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332108",2020-02-16 14:07:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.5,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332109",2020-02-16 14:08:00,0,240,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.6,-0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332110",2020-02-16 14:09:00,0,236,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.4,-0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332111",2020-02-16 14:10:00,0,234,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.5,-0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332112",2020-02-16 14:11:00,0,232,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.4,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332113",2020-02-16 14:12:00,0,235,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.6,-0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332114",2020-02-16 14:13:00,0,238,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.6,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332115",2020-02-16 14:14:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,13.9,-0.90342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332116",2020-02-16 14:15:00,0,251,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.2,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332117",2020-02-16 14:16:00,0,261,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.3,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332118",2020-02-16 14:17:00,0,265,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.5,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332119",2020-02-16 14:18:00,0,265,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.7,-0.99288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332120",2020-02-16 14:19:00,0,278,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.5,-1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332121",2020-02-16 14:20:00,0,267,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.7,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332122",2020-02-16 14:21:00,0,264,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.8,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332123",2020-02-16 14:22:00,0,261,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15,-0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332124",2020-02-16 14:23:00,0,258,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.6,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332125",2020-02-16 14:24:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.7,-0.89145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332126",2020-02-16 14:25:00,0,255,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.3,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332127",2020-02-16 14:26:00,0,252,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,14.9,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332128",2020-02-16 14:27:00,0,246,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.3,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332129",2020-02-16 14:28:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.9,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332130",2020-02-16 14:29:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.8,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332131",2020-02-16 14:30:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.8,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332132",2020-02-16 14:31:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.8,-0.87948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332133",2020-02-16 14:32:00,0,246,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.7,-0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332134",2020-02-16 14:33:00,0,252,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.9,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332135",2020-02-16 14:34:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.6,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332136",2020-02-16 14:35:00,0,274,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.7,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332137",2020-02-16 14:36:00,0,281,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,16.4,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332138",2020-02-16 14:37:00,0,292,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,16.8,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332139",2020-02-16 14:38:00,0,481,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.6,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332140",2020-02-16 14:39:00,0,585,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22,22.5,22.5,15.1,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332141",2020-02-16 14:40:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,15.1,-1.74195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332142",2020-02-16 14:41:00,0,353,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,15.2,-2.15271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332143",2020-02-16 14:42:00,0,493,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16,-1.93158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332144",2020-02-16 14:43:00,0,675,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16.5,-2.43558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332145",2020-02-16 14:44:00,0,501,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16.7,-2.0349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332146",2020-02-16 14:45:00,0,693,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16.6,-1.97001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332147",2020-02-16 14:46:00,0,413,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16.4,-1.3734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332148",2020-02-16 14:47:00,0,530,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332149",2020-02-16 14:48:00,0,622,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16.5,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332150",2020-02-16 14:49:00,0,690,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16.9,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332151",2020-02-16 14:50:00,0,474,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,17,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332152",2020-02-16 14:51:00,0,623,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,17.6,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332153",2020-02-16 14:52:00,0,597,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,17,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332154",2020-02-16 14:53:00,0,413,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,16.2,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332155",2020-02-16 14:54:00,0,507,0,22,22,22,22,22,22,22,0,0,22,22,22,23,22.5,22.5,22.5,15.8,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332156",2020-02-16 14:55:00,0,476,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.3,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332157",2020-02-16 14:56:00,0,503,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.7,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332158",2020-02-16 14:57:00,0,415,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.9,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332159",2020-02-16 14:58:00,0,369,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.2,-1.18251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332160",2020-02-16 14:59:00,0,425,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.7,-1.23732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332161",2020-02-16 15:00:00,0,403,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.7,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332162",2020-02-16 15:01:00,0,355,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.3,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332163",2020-02-16 15:02:00,0,289,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.2,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332164",2020-02-16 15:03:00,0,316,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.7,-1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332165",2020-02-16 15:04:00,0,362,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.7,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332166",2020-02-16 15:05:00,0,358,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.3,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332167",2020-02-16 15:06:00,0,376,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.5,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332168",2020-02-16 15:07:00,0,345,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.7,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332169",2020-02-16 15:08:00,0,347,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.9,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332170",2020-02-16 15:09:00,0,382,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.1,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332171",2020-02-16 15:10:00,0,376,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.7,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332172",2020-02-16 15:11:00,0,376,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,17.2,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332173",2020-02-16 15:12:00,0,401,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,16.3,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332174",2020-02-16 15:13:00,0,395,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.6,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332175",2020-02-16 15:14:00,0,369,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.9,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332176",2020-02-16 15:15:00,0,379,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.8,-1.18125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332177",2020-02-16 15:16:00,0,338,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.7,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332178",2020-02-16 15:17:00,0,308,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.5,-1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332179",2020-02-16 15:18:00,0,326,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.5,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332180",2020-02-16 15:19:00,0,340,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15.6,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332181",2020-02-16 15:20:00,0,342,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-1.16298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332182",2020-02-16 15:21:00,0,421,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332183",2020-02-16 15:22:00,0,382,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.1,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332184",2020-02-16 15:23:00,0,310,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,-1.09179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332185",2020-02-16 15:24:00,0,295,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.1,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332186",2020-02-16 15:25:00,0,303,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332187",2020-02-16 15:26:00,0,313,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332188",2020-02-16 15:27:00,0,327,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332189",2020-02-16 15:28:00,0,368,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-1.45782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332190",2020-02-16 15:29:00,0,382,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-1.47042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332191",2020-02-16 15:30:00,0,430,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.3,-1.57878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332192",2020-02-16 15:31:00,0,405,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,17,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332193",2020-02-16 15:32:00,0,450,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.8,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332194",2020-02-16 15:33:00,0,461,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.9,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332195",2020-02-16 15:34:00,0,382,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.2,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332196",2020-02-16 15:35:00,0,425,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.4,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
