"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"332197",2020-02-16 15:36:00,0,347,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.1,-0.86688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332198",2020-02-16 15:37:00,0,408,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.1,-1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332199",2020-02-16 15:38:00,0,439,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.1,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332200",2020-02-16 15:39:00,0,567,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.3,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332201",2020-02-16 15:40:00,0,594,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.4,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332202",2020-02-16 15:41:00,0,592,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.5,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332203",2020-02-16 15:42:00,0,584,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.6,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332204",2020-02-16 15:43:00,0,448,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.7,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332205",2020-02-16 15:44:00,0,457,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.9,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332206",2020-02-16 15:45:00,0,365,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,17.2,-1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332207",2020-02-16 15:46:00,0,522,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,17,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332208",2020-02-16 15:47:00,0,538,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.9,-1.88559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332209",2020-02-16 15:48:00,0,517,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.9,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332210",2020-02-16 15:49:00,0,442,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.7,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332211",2020-02-16 15:50:00,0,369,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.6,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332212",2020-02-16 15:51:00,0,239,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.5,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332213",2020-02-16 15:52:00,0,196,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.7,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332214",2020-02-16 15:53:00,0,199,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.6,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332215",2020-02-16 15:54:00,0,212,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.5,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332216",2020-02-16 15:55:00,0,309,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.4,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332217",2020-02-16 15:56:00,0,257,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.3,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332218",2020-02-16 15:57:00,0,233,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.2,-0.68418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332219",2020-02-16 15:58:00,0,218,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.2,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332220",2020-02-16 15:59:00,0,215,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16.1,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332221",2020-02-16 16:00:00,0,224,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332222",2020-02-16 16:01:00,0,230,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332223",2020-02-16 16:02:00,0,211,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332224",2020-02-16 16:03:00,0,254,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332225",2020-02-16 16:04:00,0,248,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332226",2020-02-16 16:05:00,0,188,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332227",2020-02-16 16:06:00,0,179,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332228",2020-02-16 16:07:00,0,165,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332229",2020-02-16 16:08:00,0,156,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332230",2020-02-16 16:09:00,0,148,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332231",2020-02-16 16:10:00,0,142,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.14238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332232",2020-02-16 16:11:00,0,137,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332233",2020-02-16 16:12:00,0,131,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332234",2020-02-16 16:13:00,0,127,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332235",2020-02-16 16:14:00,0,122,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332236",2020-02-16 16:15:00,0,118,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332237",2020-02-16 16:16:00,0,115,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332238",2020-02-16 16:17:00,0,112,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332239",2020-02-16 16:18:00,0,110,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332240",2020-02-16 16:19:00,0,108,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332241",2020-02-16 16:20:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332242",2020-02-16 16:21:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332243",2020-02-16 16:22:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332244",2020-02-16 16:23:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332245",2020-02-16 16:24:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332246",2020-02-16 16:25:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332247",2020-02-16 16:26:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332248",2020-02-16 16:27:00,0,109,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332249",2020-02-16 16:28:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332250",2020-02-16 16:29:00,0,107,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332251",2020-02-16 16:30:00,0,106,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332252",2020-02-16 16:31:00,0,113,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332253",2020-02-16 16:32:00,0,133,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332254",2020-02-16 16:33:00,0,124,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332255",2020-02-16 16:34:00,0,124,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332256",2020-02-16 16:35:00,0,126,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332257",2020-02-16 16:36:00,0,135,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332258",2020-02-16 16:37:00,0,249,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332259",2020-02-16 16:38:00,0,213,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332260",2020-02-16 16:39:00,0,178,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332261",2020-02-16 16:40:00,0,172,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332262",2020-02-16 16:41:00,0,194,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,0.11025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332263",2020-02-16 16:42:00,0,193,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332264",2020-02-16 16:43:00,0,124,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332265",2020-02-16 16:44:00,0,134,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,16,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332266",2020-02-16 16:45:00,0,146,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332267",2020-02-16 16:46:00,0,140,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.9,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332268",2020-02-16 16:47:00,0,147,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332269",2020-02-16 16:48:00,0,121,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332270",2020-02-16 16:49:00,0,111,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.8,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332271",2020-02-16 16:50:00,0,100,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332272",2020-02-16 16:51:00,0,94,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332273",2020-02-16 16:52:00,0,93,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.7,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332274",2020-02-16 16:53:00,0,89,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.6,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332275",2020-02-16 16:54:00,0,86,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.6,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332276",2020-02-16 16:55:00,0,83,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,-0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332277",2020-02-16 16:56:00,0,80,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332278",2020-02-16 16:57:00,0,79,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332279",2020-02-16 16:58:00,0,76,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332280",2020-02-16 16:59:00,0,73,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332281",2020-02-16 17:00:00,0,72,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332282",2020-02-16 17:01:00,0,70,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332283",2020-02-16 17:02:00,0,68,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332284",2020-02-16 17:03:00,0,66,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.00882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332285",2020-02-16 17:04:00,0,64,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332286",2020-02-16 17:05:00,0,62,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332287",2020-02-16 17:06:00,0,60,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332288",2020-02-16 17:07:00,0,59,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.5,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332289",2020-02-16 17:08:00,0,58,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.4,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332290",2020-02-16 17:09:00,0,58,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.4,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332291",2020-02-16 17:10:00,0,56,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.4,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332292",2020-02-16 17:11:00,0,55,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.4,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332293",2020-02-16 17:12:00,0,54,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.4,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332294",2020-02-16 17:13:00,0,52,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.4,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332295",2020-02-16 17:14:00,0,50,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.4,0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332296",2020-02-16 17:15:00,0,49,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.4,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332297",2020-02-16 17:16:00,0,47,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.3,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332298",2020-02-16 17:17:00,0,47,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.3,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332299",2020-02-16 17:18:00,0,46,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332300",2020-02-16 17:19:00,0,44,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.3,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332301",2020-02-16 17:20:00,0,41,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.3,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332302",2020-02-16 17:21:00,0,40,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332303",2020-02-16 17:22:00,0,37,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332304",2020-02-16 17:23:00,0,36,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332305",2020-02-16 17:24:00,0,36,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332306",2020-02-16 17:25:00,0,33,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.2,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332307",2020-02-16 17:26:00,0,32,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332308",2020-02-16 17:27:00,0,30,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332309",2020-02-16 17:28:00,0,29,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332310",2020-02-16 17:29:00,0,28,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332311",2020-02-16 17:30:00,0,26,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332312",2020-02-16 17:31:00,0,25,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332313",2020-02-16 17:32:00,0,23,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332314",2020-02-16 17:33:00,0,22,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332315",2020-02-16 17:34:00,0,22,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332316",2020-02-16 17:35:00,0,20,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332317",2020-02-16 17:36:00,0,19,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332318",2020-02-16 17:37:00,0,18,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332319",2020-02-16 17:38:00,0,16,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332320",2020-02-16 17:39:00,0,16,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332321",2020-02-16 17:40:00,0,16,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332322",2020-02-16 17:41:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332323",2020-02-16 17:42:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332324",2020-02-16 17:43:00,0,13,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332325",2020-02-16 17:44:00,0,14,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332326",2020-02-16 17:45:00,0,13,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332327",2020-02-16 17:46:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332328",2020-02-16 17:47:00,0,12,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332329",2020-02-16 17:48:00,0,10,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332330",2020-02-16 17:49:00,0,11,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332331",2020-02-16 17:50:00,0,10,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332332",2020-02-16 17:51:00,0,10,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332333",2020-02-16 17:52:00,0,10,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332334",2020-02-16 17:53:00,0,8,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.8,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332335",2020-02-16 17:54:00,0,8,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332336",2020-02-16 17:55:00,0,7,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.65268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332337",2020-02-16 17:56:00,0,7,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332338",2020-02-16 17:57:00,0,6,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332339",2020-02-16 17:58:00,0,4,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332340",2020-02-16 17:59:00,0,5,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332341",2020-02-16 18:00:00,0,6,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332342",2020-02-16 18:01:00,0,6,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332343",2020-02-16 18:02:00,0,6,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332344",2020-02-16 18:03:00,0,4,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332345",2020-02-16 18:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332346",2020-02-16 18:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332347",2020-02-16 18:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332348",2020-02-16 18:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332349",2020-02-16 18:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.7,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332350",2020-02-16 18:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332351",2020-02-16 18:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332352",2020-02-16 18:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332353",2020-02-16 18:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332354",2020-02-16 18:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332355",2020-02-16 18:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332356",2020-02-16 18:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332357",2020-02-16 18:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332358",2020-02-16 18:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332359",2020-02-16 18:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332360",2020-02-16 18:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332361",2020-02-16 18:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,15.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332362",2020-02-16 18:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332363",2020-02-16 18:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,23,14.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332364",2020-02-16 18:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332365",2020-02-16 18:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332366",2020-02-16 18:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332367",2020-02-16 18:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332368",2020-02-16 18:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332369",2020-02-16 18:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332370",2020-02-16 18:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332371",2020-02-16 18:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,15,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332372",2020-02-16 18:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332373",2020-02-16 18:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332374",2020-02-16 18:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332375",2020-02-16 18:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.8,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332376",2020-02-16 18:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22.5,22.5,14.7,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332377",2020-02-16 18:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,14.7,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332378",2020-02-16 18:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,14.7,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332379",2020-02-16 18:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,14.9,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332380",2020-02-16 18:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,15,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332381",2020-02-16 18:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,14.9,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332382",2020-02-16 18:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,15,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332383",2020-02-16 18:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,14.9,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332384",2020-02-16 18:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,14.9,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332385",2020-02-16 18:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22.5,22,22.5,14.8,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332386",2020-02-16 18:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.7,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332387",2020-02-16 18:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332388",2020-02-16 18:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332389",2020-02-16 18:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332390",2020-02-16 18:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332391",2020-02-16 18:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332392",2020-02-16 18:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332393",2020-02-16 18:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.7,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332394",2020-02-16 18:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332395",2020-02-16 18:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332396",2020-02-16 18:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.6,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332397",2020-02-16 18:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332398",2020-02-16 18:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332399",2020-02-16 18:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.5,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332400",2020-02-16 18:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332401",2020-02-16 19:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.9,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332402",2020-02-16 19:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332403",2020-02-16 19:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332404",2020-02-16 19:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,12.1,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332405",2020-02-16 19:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,12.3,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332406",2020-02-16 19:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332407",2020-02-16 19:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,12.9,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332408",2020-02-16 19:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,12.8,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332409",2020-02-16 19:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,12.3,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332410",2020-02-16 19:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332411",2020-02-16 19:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332412",2020-02-16 19:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.7,0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332413",2020-02-16 19:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332414",2020-02-16 19:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332415",2020-02-16 19:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.1,0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332416",2020-02-16 19:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332417",2020-02-16 19:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.3,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332418",2020-02-16 19:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332419",2020-02-16 19:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.3,0.88452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332420",2020-02-16 19:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.2,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332421",2020-02-16 19:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.5,0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332422",2020-02-16 19:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.3,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332423",2020-02-16 19:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,14.1,0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332424",2020-02-16 19:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332425",2020-02-16 19:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332426",2020-02-16 19:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.7,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332427",2020-02-16 19:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332428",2020-02-16 19:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332429",2020-02-16 19:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332430",2020-02-16 19:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332431",2020-02-16 19:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332432",2020-02-16 19:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332433",2020-02-16 19:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332434",2020-02-16 19:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332435",2020-02-16 19:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332436",2020-02-16 19:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332437",2020-02-16 19:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332438",2020-02-16 19:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332439",2020-02-16 19:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332440",2020-02-16 19:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332441",2020-02-16 19:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.9,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332442",2020-02-16 19:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.9,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332443",2020-02-16 19:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.9,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332444",2020-02-16 19:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.9,0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332445",2020-02-16 19:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332446",2020-02-16 19:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332447",2020-02-16 19:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332448",2020-02-16 19:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332449",2020-02-16 19:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.9,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332450",2020-02-16 19:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332451",2020-02-16 19:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.7,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332452",2020-02-16 19:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.9,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332453",2020-02-16 19:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.7,0.59535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332454",2020-02-16 19:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332455",2020-02-16 19:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332456",2020-02-16 19:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332457",2020-02-16 19:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.4,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332458",2020-02-16 19:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332459",2020-02-16 19:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.3,0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332460",2020-02-16 19:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332461",2020-02-16 20:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.8,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332462",2020-02-16 20:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.4,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332463",2020-02-16 20:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.4,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332464",2020-02-16 20:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.4,0.69048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332465",2020-02-16 20:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332466",2020-02-16 20:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.92988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332467",2020-02-16 20:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.6,0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332468",2020-02-16 20:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,23,22,22,22.5,13.5,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332469",2020-02-16 20:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332470",2020-02-16 20:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332471",2020-02-16 20:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332472",2020-02-16 20:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332473",2020-02-16 20:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332474",2020-02-16 20:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332475",2020-02-16 20:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332476",2020-02-16 20:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332477",2020-02-16 20:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.7,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332478",2020-02-16 20:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332479",2020-02-16 20:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332480",2020-02-16 20:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.4,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332481",2020-02-16 20:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332482",2020-02-16 20:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332483",2020-02-16 20:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332484",2020-02-16 20:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.5,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332485",2020-02-16 20:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.6,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332486",2020-02-16 20:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332487",2020-02-16 20:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332488",2020-02-16 20:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332489",2020-02-16 20:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.6,0.63252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332490",2020-02-16 20:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332491",2020-02-16 20:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332492",2020-02-16 20:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332493",2020-02-16 20:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332494",2020-02-16 20:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332495",2020-02-16 20:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332496",2020-02-16 20:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332497",2020-02-16 20:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332498",2020-02-16 20:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332499",2020-02-16 20:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332500",2020-02-16 20:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332501",2020-02-16 20:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332502",2020-02-16 20:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.3,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332503",2020-02-16 20:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332504",2020-02-16 20:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332505",2020-02-16 20:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332506",2020-02-16 20:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332507",2020-02-16 20:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332508",2020-02-16 20:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332509",2020-02-16 20:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332510",2020-02-16 20:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,0.61425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332511",2020-02-16 20:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332512",2020-02-16 20:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332513",2020-02-16 20:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332514",2020-02-16 20:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.94815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332515",2020-02-16 20:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332516",2020-02-16 20:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332517",2020-02-16 20:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.3,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332518",2020-02-16 20:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.3,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332519",2020-02-16 20:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.3,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332520",2020-02-16 20:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332521",2020-02-16 21:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.2,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332522",2020-02-16 21:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332523",2020-02-16 21:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332524",2020-02-16 21:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332525",2020-02-16 21:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332526",2020-02-16 21:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.2,0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332527",2020-02-16 21:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.2,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332528",2020-02-16 21:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332529",2020-02-16 21:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332530",2020-02-16 21:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332531",2020-02-16 21:10:00,0,0,3.127,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
