"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"332532",2020-02-16 21:11:00,0,0,3.098,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,4.01121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332533",2020-02-16 21:12:00,0,0,3.098,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.2,3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332534",2020-02-16 21:13:00,0,0,3.109,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14.1,3.98727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332535",2020-02-16 21:14:00,0,0,3.135,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,4.01247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332536",2020-02-16 21:15:00,0,0,0.03,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332537",2020-02-16 21:16:00,0,0,0.045,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,2.28312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332538",2020-02-16 21:17:00,0,0,0.055,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332539",2020-02-16 21:18:00,0,0,0.055,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,4.0446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332540",2020-02-16 21:19:00,1.05108,0,0.057,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,1.57374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332541",2020-02-16 21:20:00,0,0,0.025,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,1.42128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332542",2020-02-16 21:21:00,0.648895,0,0.033,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,1.58004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332543",2020-02-16 21:22:00,1.47642,0,3.132,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,4.85163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332544",2020-02-16 21:23:00,2.87287,0,0.025,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,1.50381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332545",2020-02-16 21:24:00,2.79099,0,3.136,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,4.82076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332546",2020-02-16 21:25:00,2.38161,0,0.02,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,1.34757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332547",2020-02-16 21:26:00,2.21715,0,3.136,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,4.58136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332548",2020-02-16 21:27:00,2.04235,0,0.018,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.30347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332549",2020-02-16 21:28:00,2.07533,0,3.072,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,4.58451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332550",2020-02-16 21:29:00,2.04376,0,0.021,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.7,1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332551",2020-02-16 21:30:00,1.97759,0,0.021,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332552",2020-02-16 21:31:00,1.89751,0,0.02,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.34757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332553",2020-02-16 21:32:00,1.9095,0,0.02,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332554",2020-02-16 21:33:00,1.88304,0,0.02,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.35324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332555",2020-02-16 21:34:00,1.92596,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,14,1.30221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332556",2020-02-16 21:35:00,1.86778,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.62414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332557",2020-02-16 21:36:00,1.86972,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,1.65501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332558",2020-02-16 21:37:00,1.8986,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.9,1.63674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332559",2020-02-16 21:38:00,1.87765,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.51767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332560",2020-02-16 21:39:00,1.87137,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.7,1.47294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332561",2020-02-16 21:40:00,1.86176,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.6,1.32867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332562",2020-02-16 21:41:00,1.84348,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332563",2020-02-16 21:42:00,1.8007,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.8,1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332564",2020-02-16 21:43:00,1.80896,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.6,1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332565",2020-02-16 21:44:00,1.80111,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22.5,13.7,1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332566",2020-02-16 21:45:00,1.80619,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.7,1.33371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332567",2020-02-16 21:46:00,1.80112,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.8,1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332568",2020-02-16 21:47:00,1.84794,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.6,1.31544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332569",2020-02-16 21:48:00,1.82114,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.6,1.30977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332570",2020-02-16 21:49:00,1.87439,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.7,1.30977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332571",2020-02-16 21:50:00,1.97115,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.7,1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332572",2020-02-16 21:51:00,1.80799,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.5,1.30977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332573",2020-02-16 21:52:00,1.3017,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.6,1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332574",2020-02-16 21:53:00,2.11527,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.6,1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332575",2020-02-16 21:54:00,5.69603,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.6,1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332576",2020-02-16 21:55:00,3.51868,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.8,1.34064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332577",2020-02-16 21:56:00,1.89829,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.5,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332578",2020-02-16 21:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.5,0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332579",2020-02-16 21:58:00,0.578545,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.5,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332580",2020-02-16 21:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332581",2020-02-16 22:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332582",2020-02-16 22:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332583",2020-02-16 22:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332584",2020-02-16 22:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332585",2020-02-16 22:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332586",2020-02-16 22:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332587",2020-02-16 22:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332588",2020-02-16 22:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332589",2020-02-16 22:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332590",2020-02-16 22:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332591",2020-02-16 22:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332592",2020-02-16 22:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332593",2020-02-16 22:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332594",2020-02-16 22:13:00,0,0,0.022,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332595",2020-02-16 22:14:00,0,0,0.014,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332596",2020-02-16 22:15:00,0,0,0.02,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.2,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332597",2020-02-16 22:16:00,0,0,0.018,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332598",2020-02-16 22:17:00,0,0,0.056,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332599",2020-02-16 22:18:00,0,0,0.035,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332600",2020-02-16 22:19:00,0,0,0.016,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332601",2020-02-16 22:20:00,0,0,0.019,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332602",2020-02-16 22:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332603",2020-02-16 22:22:00,0,0,0.025,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332604",2020-02-16 22:23:00,0,0,0.025,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332605",2020-02-16 22:24:00,0,0,0.012,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332606",2020-02-16 22:25:00,0,0,0.02,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332607",2020-02-16 22:26:00,0,0,0.025,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332608",2020-02-16 22:27:00,0,0,0.007,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332609",2020-02-16 22:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332610",2020-02-16 22:29:00,0,0,0.007,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332611",2020-02-16 22:30:00,0,0,1.949,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,2.5641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332612",2020-02-16 22:31:00,0,0,1.941,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,2.49417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332613",2020-02-16 22:32:00,0,0,1.933,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,2.33667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332614",2020-02-16 22:33:00,0,0,1.929,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,2.34297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332615",2020-02-16 22:34:00,0,0,1.879,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,2.29824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332616",2020-02-16 22:35:00,0,0,1.907,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,2.31147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332617",2020-02-16 22:36:00,0,0,1.907,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,2.30517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332618",2020-02-16 22:37:00,0,0,1.893,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,2.31084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332619",2020-02-16 22:38:00,0,0,1.906,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,2.29887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332620",2020-02-16 22:39:00,0,0,1.919,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,2.31714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332621",2020-02-16 22:40:00,0,0,1.924,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,2.32344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332622",2020-02-16 22:41:00,0,0,2.024,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,2.31084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332623",2020-02-16 22:42:00,0,0,1.922,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,2.31021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332624",2020-02-16 22:43:00,0,0,1.902,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,2.33667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332625",2020-02-16 22:44:00,0,0,1.945,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,2.38707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332626",2020-02-16 22:45:00,0,0,1.943,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,13,2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332627",2020-02-16 22:46:00,0,0,1.91,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,2.31084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332628",2020-02-16 22:47:00,0,0,1.941,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332629",2020-02-16 22:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332630",2020-02-16 22:49:00,0,0,0.027,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332631",2020-02-16 22:50:00,0,0,0.027,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332632",2020-02-16 22:51:00,0,0,0.012,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332633",2020-02-16 22:52:00,0,0,0.021,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332634",2020-02-16 22:53:00,0,0,0.021,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332635",2020-02-16 22:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332636",2020-02-16 22:55:00,0,0,0.027,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332637",2020-02-16 22:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332638",2020-02-16 22:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332639",2020-02-16 22:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332640",2020-02-16 22:59:00,0,0,0.025,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332641",2020-02-16 23:00:00,0,0,0.013,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332642",2020-02-16 23:01:00,0,0,0.024,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332643",2020-02-16 23:02:00,0,0,0.029,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.8,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332644",2020-02-16 23:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332645",2020-02-16 23:04:00,0,0,1.925,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.7,2.36124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332646",2020-02-16 23:05:00,0,0,0.032,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.4,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332647",2020-02-16 23:06:00,0,0,0.014,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332648",2020-02-16 23:07:00,0,0,0.025,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.4,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332649",2020-02-16 23:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332650",2020-02-16 23:09:00,0,0,1.991,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.5,2.4066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332651",2020-02-16 23:10:00,0,0,1.958,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.6,2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332652",2020-02-16 23:11:00,0,0,1.918,22,22,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,12.4,2.37384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332653",2020-02-16 23:12:00,0,0,1.937,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.5,2.36817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332654",2020-02-16 23:13:00,0,0,1.934,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,2.37951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332655",2020-02-16 23:14:00,0,0,1.946,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.6,2.39211,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332656",2020-02-16 23:15:00,0,0,1.948,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.5,2.39211,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332657",2020-02-16 23:16:00,0,0,0.017,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.38115,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332658",2020-02-16 23:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.2,0.52668,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332659",2020-02-16 23:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.3,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332660",2020-02-16 23:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.37737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332661",2020-02-16 23:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.47313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332662",2020-02-16 23:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332663",2020-02-16 23:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.7119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332664",2020-02-16 23:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.3,0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332665",2020-02-16 23:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332666",2020-02-16 23:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332667",2020-02-16 23:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332668",2020-02-16 23:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332669",2020-02-16 23:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.6,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332670",2020-02-16 23:29:00,0,0,0.008,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332671",2020-02-16 23:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332672",2020-02-16 23:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332673",2020-02-16 23:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332674",2020-02-16 23:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332675",2020-02-16 23:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332676",2020-02-16 23:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332677",2020-02-16 23:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332678",2020-02-16 23:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332679",2020-02-16 23:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332680",2020-02-16 23:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332681",2020-02-16 23:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332682",2020-02-16 23:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332683",2020-02-16 23:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,12,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332684",2020-02-16 23:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,22,22,22,11.9,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"332685",2020-02-16 23:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.1,0.31563,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332686",2020-02-16 23:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.1,0.31185,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332687",2020-02-16 23:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.3,0.3276,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332688",2020-02-16 23:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.33264,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332689",2020-02-16 23:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.3,0.32067,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332690",2020-02-16 23:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.3,0.32319,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332691",2020-02-16 23:50:00,0.598297,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.34398,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332692",2020-02-16 23:51:00,1.90759,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.6,0.34461,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332693",2020-02-16 23:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.3,0.33957,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332694",2020-02-16 23:53:00,0.530786,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.1,0.33201,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332695",2020-02-16 23:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332696",2020-02-16 23:55:00,-0.481334,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.29232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332697",2020-02-16 23:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332698",2020-02-16 23:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332699",2020-02-16 23:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332700",2020-02-16 23:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.2,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332701",2020-02-17 00:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.3,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332702",2020-02-17 00:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332703",2020-02-17 00:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.6,0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332704",2020-02-17 00:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332705",2020-02-17 00:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332706",2020-02-17 00:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332707",2020-02-17 00:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332708",2020-02-17 00:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332709",2020-02-17 00:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332710",2020-02-17 00:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332711",2020-02-17 00:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332712",2020-02-17 00:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332713",2020-02-17 00:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.8,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332714",2020-02-17 00:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.7,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332715",2020-02-17 00:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.29484,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332716",2020-02-17 00:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.28854,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332717",2020-02-17 00:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.28287,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332718",2020-02-17 00:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.6,0.28854,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332719",2020-02-17 00:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.2772,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332720",2020-02-17 00:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.6,0.59283,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332721",2020-02-17 00:20:00,-0.143589,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.6363,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332722",2020-02-17 00:21:00,0.52795,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.8,0.62244,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332723",2020-02-17 00:22:00,1.5865,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.6,0.51534,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332724",2020-02-17 00:23:00,2.34673,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.45549,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332725",2020-02-17 00:24:00,2.35729,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.4,0.2898,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332726",2020-02-17 00:25:00,1.73594,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.3,0.28224,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332727",2020-02-17 00:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.6,0.28224,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332728",2020-02-17 00:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.7,0.27594,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332729",2020-02-17 00:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.8,0.28224,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332730",2020-02-17 00:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.9,0.28791,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332731",2020-02-17 00:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332732",2020-02-17 00:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.7,0.28791,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332733",2020-02-17 00:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.28791,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332734",2020-02-17 00:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.6,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332735",2020-02-17 00:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.5,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332736",2020-02-17 00:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22.5,22,21.5,22.5,21.5,22,22,12.3,0.2772,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332737",2020-02-17 00:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.1,0.28413,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332738",2020-02-17 00:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.1,0.28287,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332739",2020-02-17 00:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.1,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332740",2020-02-17 00:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.2,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332741",2020-02-17 00:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.2,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332742",2020-02-17 00:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.2,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332743",2020-02-17 00:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12,0.28224,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332744",2020-02-17 00:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,11.9,0.29421,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332745",2020-02-17 00:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.4,0.28602,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332746",2020-02-17 00:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.4,0.28854,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332747",2020-02-17 00:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.7,0.28287,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332748",2020-02-17 00:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.7,0.28854,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332749",2020-02-17 00:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.5,0.28854,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332750",2020-02-17 00:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.4,0.34461,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332751",2020-02-17 00:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.6,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332752",2020-02-17 00:51:00,0.562371,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.6,0.33957,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332753",2020-02-17 00:52:00,1.1529,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.6,0.35217,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332754",2020-02-17 00:53:00,1.57142,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.5,0.35154,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"332755",2020-02-17 00:54:00,2.94052,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.4,0.34587,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332756",2020-02-17 00:55:00,3.75114,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.6,0.3465,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332757",2020-02-17 00:56:00,3.08153,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.35154,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332758",2020-02-17 00:57:00,2.03701,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.8,0.35784,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332759",2020-02-17 00:58:00,1.0796,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.9,0.35154,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332760",2020-02-17 00:59:00,2.25317,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.6,0.35658,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332761",2020-02-17 01:00:00,2.3157,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.7,0.35154,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332762",2020-02-17 01:01:00,1.89213,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.6,0.34587,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332763",2020-02-17 01:02:00,1.97078,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.34209,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332764",2020-02-17 01:03:00,1.97134,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.30807,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332765",2020-02-17 01:04:00,1.44605,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.2,0.30807,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332766",2020-02-17 01:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.31374,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332767",2020-02-17 01:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.5,0.30807,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332768",2020-02-17 01:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.31248,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332769",2020-02-17 01:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12,0.31248,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332770",2020-02-17 01:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12,0.30177,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332771",2020-02-17 01:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,11.9,0.3024,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332772",2020-02-17 01:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,11.9,0.31437,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332773",2020-02-17 01:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,11.7,0.60984,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332774",2020-02-17 01:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,11.9,0.64134,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332775",2020-02-17 01:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.2,0.62937,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332776",2020-02-17 01:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.4,0.51534,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332777",2020-02-17 01:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.1,0.31689,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332778",2020-02-17 01:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.1,0.32004,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332779",2020-02-17 01:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.2,0.31248,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332780",2020-02-17 01:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.4,0.33264,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332781",2020-02-17 01:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.1,0.33327,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332782",2020-02-17 01:21:00,0.457402,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12,0.33327,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332783",2020-02-17 01:22:00,0.750121,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.2,0.35154,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332784",2020-02-17 01:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.2,0.33957,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332785",2020-02-17 01:24:00,1.20436,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.1,0.33957,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332786",2020-02-17 01:25:00,1.49539,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.2,0.3339,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332787",2020-02-17 01:26:00,2.5652,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,11.8,0.34587,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332788",2020-02-17 01:27:00,5.10278,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,11.7,0.33327,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332789",2020-02-17 01:28:00,5.02095,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12,0.34524,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332790",2020-02-17 01:29:00,3.32974,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.34524,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332791",2020-02-17 01:30:00,1.64546,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.4,0.33831,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332792",2020-02-17 01:31:00,1.4838,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.2,0.33894,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332793",2020-02-17 01:32:00,1.50213,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.33201,0,0,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"332794",2020-02-17 01:33:00,1.01807,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.7,0.29547,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332795",2020-02-17 01:34:00,0.841777,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.5,0.29925,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332796",2020-02-17 01:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.29547,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332797",2020-02-17 01:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.4,0.2898,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332798",2020-02-17 01:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.29358,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332799",2020-02-17 01:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.6,0.29547,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332800",2020-02-17 01:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.4,0.29547,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332801",2020-02-17 01:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.5,0.28224,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332802",2020-02-17 01:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.9,0.28791,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332803",2020-02-17 01:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.8,0.28854,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"332804",2020-02-17 01:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.5,0.29484,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332805",2020-02-17 01:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.5,0.28917,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332806",2020-02-17 01:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.2,0.28917,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332807",2020-02-17 01:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.28791,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332808",2020-02-17 01:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.3,0.28791,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332809",2020-02-17 01:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.5,0.28287,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332810",2020-02-17 01:49:00,0.407059,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.8,0.30177,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332811",2020-02-17 01:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.9,0.31059,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332812",2020-02-17 01:51:00,1.10421,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.8,0.31941,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332813",2020-02-17 01:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.7,0.32319,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"332814",2020-02-17 01:53:00,0.465529,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.6,0.31374,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332815",2020-02-17 01:54:00,1.51711,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.8,0.31437,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332816",2020-02-17 01:55:00,1.92306,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,22.5,21.5,22,22,12.5,0.31941,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332817",2020-02-17 01:56:00,2.28218,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.4,0.31941,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332818",2020-02-17 01:57:00,2.34429,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.4,0.31563,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332819",2020-02-17 01:58:00,2.2721,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.2,0.31878,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332820",2020-02-17 01:59:00,2.33211,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.7,0.31437,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332821",2020-02-17 02:00:00,2.17092,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.7,0.32004,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332822",2020-02-17 02:01:00,2.25968,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.5,0.31437,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"332823",2020-02-17 02:02:00,2.08559,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,22,12.4,0.30744,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332824",2020-02-17 02:03:00,1.79568,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.6,0.31122,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332825",2020-02-17 02:04:00,1.53706,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.5,0.31941,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332826",2020-02-17 02:05:00,1.27076,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.5,0.30807,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332827",2020-02-17 02:06:00,1.06965,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.2,0.31374,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332828",2020-02-17 02:07:00,1.15392,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.2,0.30807,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332829",2020-02-17 02:08:00,1.11212,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.3,0.30807,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332830",2020-02-17 02:09:00,1.3388,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.3,0.31374,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332831",2020-02-17 02:10:00,1.33626,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.3,0.30807,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332832",2020-02-17 02:11:00,0.761805,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.2,0.38367,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332833",2020-02-17 02:12:00,1.11654,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.1,0.62748,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"332834",2020-02-17 02:13:00,1.40535,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.1,0.62874,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332835",2020-02-17 02:14:00,1.31655,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.5,0.56007,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332836",2020-02-17 02:15:00,1.32228,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.3,0.47124,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332837",2020-02-17 02:16:00,1.25365,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.3,0.32571,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332838",2020-02-17 02:17:00,1.29329,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.2,0.32508,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332839",2020-02-17 02:18:00,1.75548,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.2,0.32004,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332840",2020-02-17 02:19:00,1.51059,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.2,0.32697,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332841",2020-02-17 02:20:00,1.43807,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.1,0.33264,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332842",2020-02-17 02:21:00,1.33604,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,22,12.1,0.3087,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"332843",2020-02-17 02:22:00,1.52435,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.1,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332844",2020-02-17 02:23:00,1.47801,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.3213,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332845",2020-02-17 02:24:00,1.38975,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.35217,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332846",2020-02-17 02:25:00,1.42326,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.32445,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332847",2020-02-17 02:26:00,1.19254,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.1,0.32571,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332848",2020-02-17 02:27:00,1.76962,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332849",2020-02-17 02:28:00,2.00434,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332850",2020-02-17 02:29:00,1.76354,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.315,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332851",2020-02-17 02:30:00,1.90936,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332852",2020-02-17 02:31:00,2.02017,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.1,0.32067,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"332853",2020-02-17 02:32:00,2.40023,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.9,0.31437,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332854",2020-02-17 02:33:00,2.34994,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.1,0.31941,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332855",2020-02-17 02:34:00,2.11347,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12,0.3087,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332856",2020-02-17 02:35:00,2.01978,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.1,0.31437,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332857",2020-02-17 02:36:00,1.93071,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.3,0.32004,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332858",2020-02-17 02:37:00,2.22215,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.32004,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
