"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"332859",2020-02-17 02:38:00,1.96269,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.6,0.3087,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332860",2020-02-17 02:39:00,1.62849,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.6,0.33957,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332861",2020-02-17 02:40:00,1.44558,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.5,0.33894,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332862",2020-02-17 02:41:00,1.37837,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.3,0.33957,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332863",2020-02-17 02:42:00,1.42398,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.35091,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"332864",2020-02-17 02:43:00,1.48689,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.34587,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332865",2020-02-17 02:44:00,1.41233,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.5,0.3465,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332866",2020-02-17 02:45:00,1.36413,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.6,0.35217,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332867",2020-02-17 02:46:00,0.933348,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.5,0.35217,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332868",2020-02-17 02:47:00,1.30995,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.5,0.35154,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332869",2020-02-17 02:48:00,1.40784,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.3,0.36414,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332870",2020-02-17 02:49:00,1.12857,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.3,0.35721,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332871",2020-02-17 02:50:00,1.01365,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.35217,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332872",2020-02-17 02:51:00,0.975001,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.35217,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332873",2020-02-17 02:52:00,1.03792,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.3654,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332874",2020-02-17 02:53:00,0.985678,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.36477,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332875",2020-02-17 02:54:00,0.855149,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.35217,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332876",2020-02-17 02:55:00,0.96387,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332877",2020-02-17 02:56:00,1.1395,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.5,0.35217,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332878",2020-02-17 02:57:00,1.48426,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.35217,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332879",2020-02-17 02:58:00,1.48397,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.3,0.3528,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332880",2020-02-17 02:59:00,1.88849,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.35847,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332881",2020-02-17 03:00:00,4.25888,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.35784,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332882",2020-02-17 03:01:00,6.21165,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.3,0.34587,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332883",2020-02-17 03:02:00,5.7793,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.35721,0,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332884",2020-02-17 03:03:00,3.20039,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12,0.34587,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332885",2020-02-17 03:04:00,2.06373,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.9,0.35154,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332886",2020-02-17 03:05:00,1.53748,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.9,0.34524,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332887",2020-02-17 03:06:00,1.39853,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.8,0.33957,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332888",2020-02-17 03:07:00,1.69068,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.33957,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332889",2020-02-17 03:08:00,1.55053,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.2,0.34524,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332890",2020-02-17 03:09:00,1.14092,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12,0.64323,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332891",2020-02-17 03:10:00,0.862672,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.4,0.69237,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332892",2020-02-17 03:11:00,0.838991,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,12.3,0.66024,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332893",2020-02-17 03:12:00,0.948867,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.8,0.53487,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332894",2020-02-17 03:13:00,1.04364,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.9,0.33957,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332895",2020-02-17 03:14:00,0.955077,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.8,0.33957,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332896",2020-02-17 03:15:00,0.87925,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,21.5,11.8,0.33831,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332897",2020-02-17 03:16:00,1.04935,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,21.5,11.8,0.33642,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332898",2020-02-17 03:17:00,0.958417,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,21.5,11.7,0.3402,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332899",2020-02-17 03:18:00,0.973472,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,22,21.5,11.8,0.33831,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332900",2020-02-17 03:19:00,1.1728,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.6,0.34776,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332901",2020-02-17 03:20:00,1.21403,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.8,0.33264,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332902",2020-02-17 03:21:00,1.28032,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.7,0.34587,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"332903",2020-02-17 03:22:00,1.31771,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.7,0.35154,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332904",2020-02-17 03:23:00,1.36979,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.9,0.34587,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332905",2020-02-17 03:24:00,1.34896,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.7,0.34902,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332906",2020-02-17 03:25:00,1.36239,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22.5,21.5,21.5,21.5,11.7,0.34839,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332907",2020-02-17 03:26:00,1.69646,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,11.7,0.34524,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332908",2020-02-17 03:27:00,1.71339,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,11.6,0.34524,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332909",2020-02-17 03:28:00,1.5666,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.34587,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332910",2020-02-17 03:29:00,1.74434,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.3339,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332911",2020-02-17 03:30:00,1.86863,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.7,0.34524,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332912",2020-02-17 03:31:00,2.07055,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,1.74321,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"332913",2020-02-17 03:32:00,1.92873,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.9,0.32067,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332914",2020-02-17 03:33:00,1.88591,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.7,0.30807,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332915",2020-02-17 03:34:00,1.84852,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.4,0.30807,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332916",2020-02-17 03:35:00,1.81512,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.4,0.31437,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332917",2020-02-17 03:36:00,1.75847,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.31437,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332918",2020-02-17 03:37:00,1.77346,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.4,0.30996,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332919",2020-02-17 03:38:00,1.5785,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.31437,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332920",2020-02-17 03:39:00,1.48705,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.4,0.31437,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332921",2020-02-17 03:40:00,1.31881,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.4,0.32004,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332922",2020-02-17 03:41:00,1.087,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.3087,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332923",2020-02-17 03:42:00,1.03276,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.31689,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332924",2020-02-17 03:43:00,0.997153,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.32004,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332925",2020-02-17 03:44:00,0.975061,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.32004,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332926",2020-02-17 03:45:00,0.89152,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.32004,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332927",2020-02-17 03:46:00,1.18422,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.32004,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332928",2020-02-17 03:47:00,1.19254,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.31941,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332929",2020-02-17 03:48:00,0.925611,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.4,0.31374,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332930",2020-02-17 03:49:00,0.937566,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.33264,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332931",2020-02-17 03:50:00,0.952417,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.32571,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332932",2020-02-17 03:51:00,1.00826,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.33264,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332933",2020-02-17 03:52:00,1.10631,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.4,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332934",2020-02-17 03:53:00,0.917596,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.2,0.3213,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332935",2020-02-17 03:54:00,1.31219,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.2,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332936",2020-02-17 03:55:00,0.998174,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.4,0.33957,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332937",2020-02-17 03:56:00,1.63708,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.2,0.33831,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332938",2020-02-17 03:57:00,1.66938,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.8,0.32634,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332939",2020-02-17 03:58:00,1.51412,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.6,0.32382,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332940",2020-02-17 03:59:00,1.77295,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.6,0.31563,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332941",2020-02-17 04:00:00,1.90044,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.6,0.34713,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"332942",2020-02-17 04:01:00,1.97182,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.8,0.31437,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"332943",2020-02-17 04:02:00,1.91986,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.9,0.32004,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332944",2020-02-17 04:03:00,1.99415,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.8,0.31059,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332945",2020-02-17 04:04:00,1.79398,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.8,0.30681,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332946",2020-02-17 04:05:00,1.85831,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.7,0.31752,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332947",2020-02-17 04:06:00,1.68692,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.8,0.31689,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332948",2020-02-17 04:07:00,1.64266,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.7,0.30681,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332949",2020-02-17 04:08:00,1.30812,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.8,0.50211,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332950",2020-02-17 04:09:00,1.06527,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.8,0.62181,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332951",2020-02-17 04:10:00,1.25895,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.9,0.60354,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332952",2020-02-17 04:11:00,0.81472,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,10.8,0.51597,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332953",2020-02-17 04:12:00,0.805548,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.1,0.46179,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332954",2020-02-17 04:13:00,0.803237,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.2,0.315,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332955",2020-02-17 04:14:00,0.793888,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.1,0.32004,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332956",2020-02-17 04:15:00,0.708571,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.1,0.3024,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332957",2020-02-17 04:16:00,0.870043,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.2,0.31437,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332958",2020-02-17 04:17:00,0.869222,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.3,0.31437,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332959",2020-02-17 04:18:00,0.772576,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.2,0.31374,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332960",2020-02-17 04:19:00,0.785542,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.2,0.30807,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332961",2020-02-17 04:20:00,0.593985,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.31374,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"332962",2020-02-17 04:21:00,1.35967,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.5,0.31437,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332963",2020-02-17 04:22:00,1.05743,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.32004,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332964",2020-02-17 04:23:00,1.07399,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.32004,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332965",2020-02-17 04:24:00,1.03886,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.31437,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332966",2020-02-17 04:25:00,0.7882,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.7,0.31689,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332967",2020-02-17 04:26:00,1.46396,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,12,0.30807,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332968",2020-02-17 04:27:00,1.4451,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.32004,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332969",2020-02-17 04:28:00,1.6728,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.3087,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332970",2020-02-17 04:29:00,1.81753,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.31374,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332971",2020-02-17 04:30:00,2.20513,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.7,0.32697,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"332972",2020-02-17 04:31:00,1.83832,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.33831,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332973",2020-02-17 04:32:00,0.805132,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.30114,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332974",2020-02-17 04:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,12,0.30744,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332975",2020-02-17 04:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.30177,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332976",2020-02-17 04:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.8,0.30681,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332977",2020-02-17 04:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.9,0.30744,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332978",2020-02-17 04:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.30807,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332979",2020-02-17 04:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.7,0.31374,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332980",2020-02-17 04:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.30807,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332981",2020-02-17 04:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.32067,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332982",2020-02-17 04:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.7,0.315,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332983",2020-02-17 04:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.7,0.31374,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332984",2020-02-17 04:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.31122,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332985",2020-02-17 04:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,11.6,0.31374,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332986",2020-02-17 04:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.31374,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332987",2020-02-17 04:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.31374,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332988",2020-02-17 04:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.8,0.32067,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332989",2020-02-17 04:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.34461,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332990",2020-02-17 04:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.34587,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"332991",2020-02-17 04:50:00,0.399117,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.34524,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"332992",2020-02-17 04:51:00,0.320406,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.35784,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332993",2020-02-17 04:52:00,0.976417,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.35217,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332994",2020-02-17 04:53:00,1.49598,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.35091,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332995",2020-02-17 04:54:00,1.65588,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.33327,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332996",2020-02-17 04:55:00,1.58893,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.34461,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332997",2020-02-17 04:56:00,1.89383,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.34209,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332998",2020-02-17 04:57:00,1.7856,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.3402,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"332999",2020-02-17 04:58:00,1.32478,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.33894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333000",2020-02-17 04:59:00,1.05965,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.33957,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"333001",2020-02-17 05:00:00,1.31866,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.73962,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"333002",2020-02-17 05:01:00,2.25965,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.5922,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333003",2020-02-17 05:02:00,2.57651,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.55314,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333004",2020-02-17 05:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.50967,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333005",2020-02-17 05:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.50778,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333006",2020-02-17 05:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.49077,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333007",2020-02-17 05:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.48573,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333008",2020-02-17 05:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.47817,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333009",2020-02-17 05:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.48447,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333010",2020-02-17 05:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.47691,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333011",2020-02-17 05:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.53361,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333012",2020-02-17 05:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.76104,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333013",2020-02-17 05:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.80577,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333014",2020-02-17 05:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.76986,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333015",2020-02-17 05:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.6741,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333016",2020-02-17 05:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.48384,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333017",2020-02-17 05:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.46557,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333018",2020-02-17 05:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.48258,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333019",2020-02-17 05:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.48384,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333020",2020-02-17 05:19:00,0.589097,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.51282,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"333021",2020-02-17 05:20:00,0.588922,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.3,0.49707,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"333022",2020-02-17 05:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.47817,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333023",2020-02-17 05:22:00,0.713088,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.48384,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333024",2020-02-17 05:23:00,1.79636,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.48321,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333025",2020-02-17 05:24:00,2.07595,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.48195,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333026",2020-02-17 05:25:00,2.13013,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.47943,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333027",2020-02-17 05:26:00,2.4414,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.48195,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333028",2020-02-17 05:27:00,1.98817,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.48069,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333029",2020-02-17 05:28:00,2.32914,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.47754,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333030",2020-02-17 05:29:00,2.41535,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.47691,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"333031",2020-02-17 05:30:00,2.41779,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.45927,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"333032",2020-02-17 05:31:00,2.40486,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.45171,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333033",2020-02-17 05:32:00,1.24906,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.43974,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333034",2020-02-17 05:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.44604,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333035",2020-02-17 05:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.43344,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333036",2020-02-17 05:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.42777,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333037",2020-02-17 05:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.43596,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333038",2020-02-17 05:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.43911,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333039",2020-02-17 05:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.42777,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333040",2020-02-17 05:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.43344,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333041",2020-02-17 05:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.42777,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333042",2020-02-17 05:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.43344,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333043",2020-02-17 05:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.44541,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333044",2020-02-17 05:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.43974,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333045",2020-02-17 05:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.4284,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333046",2020-02-17 05:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.44541,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333047",2020-02-17 05:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.8,0.43344,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333048",2020-02-17 05:47:00,0.298154,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.8,0.45801,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333049",2020-02-17 05:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.45297,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"333050",2020-02-17 05:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.4599,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"333051",2020-02-17 05:50:00,0.438322,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.47124,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333052",2020-02-17 05:51:00,0.579921,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.46746,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333053",2020-02-17 05:52:00,1.51005,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.47124,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333054",2020-02-17 05:53:00,2.12721,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.47061,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333055",2020-02-17 05:54:00,2.15619,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.46116,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333056",2020-02-17 05:55:00,2.05143,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.46494,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333057",2020-02-17 05:56:00,2.29757,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.7,0.45927,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333058",2020-02-17 05:57:00,1.97778,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.47061,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333059",2020-02-17 05:58:00,1.98301,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.46179,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"333060",2020-02-17 05:59:00,1.95022,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.6,0.45297,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"333061",2020-02-17 06:00:00,1.83958,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.5,0.46305,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333062",2020-02-17 06:01:00,1.57042,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.43911,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333063",2020-02-17 06:02:00,0.768276,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.42273,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333064",2020-02-17 06:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.4,0.42147,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333065",2020-02-17 06:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.3,0.42651,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333066",2020-02-17 06:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.1,0.42084,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333067",2020-02-17 06:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.1,0.42084,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333068",2020-02-17 06:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11.2,0.41769,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333069",2020-02-17 06:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11,0.41517,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333070",2020-02-17 06:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.9,0.42084,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333071",2020-02-17 06:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,11,0.45108,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"333072",2020-02-17 06:11:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11,0.67977,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"333073",2020-02-17 06:12:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.3,0.75537,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"333074",2020-02-17 06:13:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.1,0.75096,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"333075",2020-02-17 06:14:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.64575,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"333076",2020-02-17 06:15:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.57834,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"333077",2020-02-17 06:16:00,0.202547,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.46431,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"333078",2020-02-17 06:17:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.46494,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"333079",2020-02-17 06:18:00,0.65541,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.9,0.50274,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"333080",2020-02-17 06:19:00,0.753193,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.9,0.49644,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"333081",2020-02-17 06:20:00,1.31788,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.48447,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0
"333082",2020-02-17 06:21:00,2.97508,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.48384,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333083",2020-02-17 06:22:00,3.6108,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.48384,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333084",2020-02-17 06:23:00,4.0484,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.6,0.48384,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333085",2020-02-17 06:24:00,2.78113,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.6,0.49392,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333086",2020-02-17 06:25:00,2.56534,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.5,0.49392,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333087",2020-02-17 06:26:00,2.52804,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.5,0.48195,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333088",2020-02-17 06:27:00,2.33774,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.7,0.48132,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333089",2020-02-17 06:28:00,2.19948,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.7,0.4725,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333090",2020-02-17 06:29:00,2.04175,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.7,0.504,0,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"333091",2020-02-17 06:30:00,2.05368,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.7,0.47754,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333092",2020-02-17 06:31:00,1.77914,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.7,0.47817,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333093",2020-02-17 06:32:00,1.64921,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.5,0.48384,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333094",2020-02-17 06:33:00,1.55158,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.6,0.4788,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333095",2020-02-17 06:34:00,1.39459,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.2,0.48447,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333096",2020-02-17 06:35:00,1.37692,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.2,0.48447,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333097",2020-02-17 06:36:00,1.32836,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11,0.49014,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333098",2020-02-17 06:37:00,1.15132,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11,0.48321,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333099",2020-02-17 06:38:00,0.996792,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.1,0.49014,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333100",2020-02-17 06:39:00,0.915496,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.1,0.48447,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333101",2020-02-17 06:40:00,0.720462,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.9,0.51219,1,0,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333102",2020-02-17 06:41:00,0.953763,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.50967,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333103",2020-02-17 06:42:00,0.790586,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.9,0.50967,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333104",2020-02-17 06:43:00,2.79447,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.8,0.51471,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333105",2020-02-17 06:44:00,6.84818,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11,0.50589,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333106",2020-02-17 06:45:00,6.22083,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.3,0.50904,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333107",2020-02-17 06:46:00,3.24024,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11,0.49266,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333108",2020-02-17 06:47:00,2.62217,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11,0.50211,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333109",2020-02-17 06:48:00,2.34079,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.7,0.50337,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333110",2020-02-17 06:49:00,2.81123,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.2,0.50652,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"333111",2020-02-17 06:50:00,2.93996,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,9.7,0.49707,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333112",2020-02-17 06:51:00,3.18342,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,9.4,0.49329,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333113",2020-02-17 06:52:00,3.25186,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,9,0.48762,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333114",2020-02-17 06:53:00,3.27121,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.8,0.49014,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333115",2020-02-17 06:54:00,2.93306,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.7,0.49014,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333116",2020-02-17 06:55:00,3.20189,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.7,0.49581,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333117",2020-02-17 06:56:00,3.23256,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.6,0.48069,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333118",2020-02-17 06:57:00,2.90817,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.5,0.48384,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333119",2020-02-17 06:58:00,2.59851,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.4,0.47754,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"333120",2020-02-17 06:59:00,2.35963,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.5,0.4662,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"333121",2020-02-17 07:00:00,2.26275,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.5,0.47754,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333122",2020-02-17 07:01:00,1.94409,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.4,0.47124,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333123",2020-02-17 07:02:00,2.02894,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.4,0.46557,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333124",2020-02-17 07:03:00,1.93047,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.4,0.46683,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333125",2020-02-17 07:04:00,1.69227,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.1,0.46557,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333126",2020-02-17 07:05:00,1.84467,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.2,0.46494,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333127",2020-02-17 07:06:00,1.57774,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.2,0.47061,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333128",2020-02-17 07:07:00,1.32342,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.3,0.46557,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333129",2020-02-17 07:08:00,1.35301,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.3,0.46116,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333130",2020-02-17 07:09:00,1.30189,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.1,0.4599,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"333131",2020-02-17 07:10:00,1.22498,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8,0.48447,1,0,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333132",2020-02-17 07:11:00,1.17959,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.2,0.49581,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333133",2020-02-17 07:12:00,1.10479,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.3,0.49014,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333134",2020-02-17 07:13:00,1.09393,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.4,0.48447,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333135",2020-02-17 07:14:00,1.6048,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.5,0.53424,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333136",2020-02-17 07:15:00,1.89557,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.6,0.72954,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333137",2020-02-17 07:16:00,1.60064,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.7,0.73962,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333138",2020-02-17 07:17:00,2.01978,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.7,0.6804,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333139",2020-02-17 07:18:00,2.4751,5,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.7,0.60921,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"333140",2020-02-17 07:19:00,2.68655,6,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.7,0.47187,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"333141",2020-02-17 07:20:00,2.9724,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.4,0.46431,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"333142",2020-02-17 07:21:00,3.22965,7,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.2,0.45801,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"333143",2020-02-17 07:22:00,3.46464,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.3,0.44667,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"333144",2020-02-17 07:23:00,3.41275,8,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.1,0.46431,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"333145",2020-02-17 07:24:00,3.1961,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,7.9,0.44667,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"333146",2020-02-17 07:25:00,3.08073,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8,0.441,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"333147",2020-02-17 07:26:00,2.92031,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.1,0.45234,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"333148",2020-02-17 07:27:00,2.76947,9,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.3,0.44604,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"333149",2020-02-17 07:28:00,2.77614,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.4,0.44037,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"333150",2020-02-17 07:29:00,2.27421,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.3,0.44541,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"333151",2020-02-17 07:30:00,2.078,10,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.1,0.44604,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333152",2020-02-17 07:31:00,1.92903,11,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,7.9,0.43974,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333153",2020-02-17 07:32:00,1.93587,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8,0.43407,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333154",2020-02-17 07:33:00,1.88273,12,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,8.3,0.44037,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333155",2020-02-17 07:34:00,1.79445,14,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,8.4,0.4284,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333156",2020-02-17 07:35:00,1.80345,14,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,8.7,0.43407,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333157",2020-02-17 07:36:00,1.46305,15,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,8.3,0.42714,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333158",2020-02-17 07:37:00,1.27531,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,8.6,0.41643,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333159",2020-02-17 07:38:00,1.3301,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,8.8,0.40887,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333160",2020-02-17 07:39:00,1.24012,16,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.1,0.41391,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"333161",2020-02-17 07:40:00,1.17114,18,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.3,0.42147,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333162",2020-02-17 07:41:00,1.09045,19,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.5,0.42147,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333163",2020-02-17 07:42:00,0.981786,19,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.7,0.41454,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333164",2020-02-17 07:43:00,0.818446,20,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.8,0.41139,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333165",2020-02-17 07:44:00,1.42637,21,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.9,0.41391,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333166",2020-02-17 07:45:00,1.43786,22,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10,0.4032,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333167",2020-02-17 07:46:00,1.87554,22,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10,0.38997,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333168",2020-02-17 07:47:00,2.52043,23,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.1,0.39501,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333169",2020-02-17 07:48:00,3.14934,24,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10,0.38871,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"333170",2020-02-17 07:49:00,3.33834,25,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.9,0.4158,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"333171",2020-02-17 07:50:00,3.22478,27,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.9,0.37044,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"333172",2020-02-17 07:51:00,3.30394,27,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.9,0.36477,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"333173",2020-02-17 07:52:00,3.16845,28,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.8,0.36414,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"333174",2020-02-17 07:53:00,3.54067,29,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.9,0.35154,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"333175",2020-02-17 07:54:00,3.09923,30,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10,0.34461,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"333176",2020-02-17 07:55:00,3.09567,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.1,0.3339,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"333177",2020-02-17 07:56:00,2.63384,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10,0.33831,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"333178",2020-02-17 07:57:00,2.30536,32,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10,0.32067,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"333179",2020-02-17 07:58:00,1.95163,34,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.9,0.32004,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"333180",2020-02-17 07:59:00,2.02344,36,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.7,0.30114,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333181",2020-02-17 08:00:00,1.95364,38,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.6,0.32697,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333182",2020-02-17 08:01:00,1.80486,38,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.6,0.3276,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333183",2020-02-17 08:02:00,1.94339,40,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.6,0.32067,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
