"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"333184",2020-02-17 08:03:00,1.68141,42,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.7,0.30177,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333185",2020-02-17 08:04:00,1.62981,58,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.8,0.27657,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333186",2020-02-17 08:05:00,1.45205,64,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,9.9,0.2709,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333187",2020-02-17 08:06:00,1.2176,51,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.1,0.28791,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333188",2020-02-17 08:07:00,1.18992,48,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.2,0.28287,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333189",2020-02-17 08:08:00,1.03539,47,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.3,0.29547,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333190",2020-02-17 08:09:00,1.01676,48,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.4,0.2772,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"333191",2020-02-17 08:10:00,1.04437,51,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.4,0.30114,1,0,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333192",2020-02-17 08:11:00,1.01644,54,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.3,0.54747,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333193",2020-02-17 08:12:00,0.962269,63,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.3,0.54747,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333194",2020-02-17 08:13:00,0.926048,75,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.3,0.51597,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333195",2020-02-17 08:14:00,1.71606,74,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.3,0.40824,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333196",2020-02-17 08:15:00,1.38871,76,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.6,1.57437,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333197",2020-02-17 08:16:00,1.27048,98,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,10.9,0.18711,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333198",2020-02-17 08:17:00,2.11519,109,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,11.1,0.1638,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"333199",2020-02-17 08:18:00,2.40151,111,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,11.5,0.14931,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"333200",2020-02-17 08:19:00,2.65211,109,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,11.9,0.26397,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"333201",2020-02-17 08:20:00,2.38866,109,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,12.2,0.10647,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333202",2020-02-17 08:21:00,2.82041,109,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,12.5,0.10017,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333203",2020-02-17 08:22:00,2.83314,121,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,12.8,0.07434,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333204",2020-02-17 08:23:00,3.24847,126,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,12.9,0.04473,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333205",2020-02-17 08:24:00,2.94673,132,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,0.03717,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333206",2020-02-17 08:25:00,2.66894,143,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,-0.0063,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333207",2020-02-17 08:26:00,2.72535,150,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,-0.01071,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333208",2020-02-17 08:27:00,2.47035,162,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,-0.00504,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"333209",2020-02-17 08:28:00,2.11471,167,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.2,-0.063,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"333210",2020-02-17 08:29:00,2.01564,170,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,-0.07749,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333211",2020-02-17 08:30:00,1.81198,166,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,-0.11403,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333212",2020-02-17 08:31:00,1.70864,185,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.2,-0.13293,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333213",2020-02-17 08:32:00,1.6545,182,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.2,-0.04347,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333214",2020-02-17 08:33:00,1.56407,159,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.2,-0.08316,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333215",2020-02-17 08:34:00,1.43559,146,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.2,-0.07686,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333216",2020-02-17 08:35:00,1.57176,148,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.2,-0.11403,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333217",2020-02-17 08:36:00,0.998717,169,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.2,-0.14679,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333218",2020-02-17 08:37:00,0.915888,177,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,-0.2205,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333219",2020-02-17 08:38:00,0.899302,241,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,-0.11025,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333220",2020-02-17 08:39:00,0,243,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.1,-0.24633,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"333221",2020-02-17 08:40:00,0.0411078,244,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.2,-0.34713,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333222",2020-02-17 08:41:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,13.5,-0.34209,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333223",2020-02-17 08:42:00,0,270,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,14,-0.44856,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333224",2020-02-17 08:43:00,0,274,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,14.4,-0.47943,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333225",2020-02-17 08:44:00,0,254,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,14.9,-0.41076,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333226",2020-02-17 08:45:00,0,260,0,22,22,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,15.2,-0.44919,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333227",2020-02-17 08:46:00,0,280,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.3,-0.37926,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333228",2020-02-17 08:47:00,0.900631,282,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.4,-0.44856,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"333229",2020-02-17 08:48:00,0.435354,288,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.4,-0.37296,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"333230",2020-02-17 08:49:00,0,288,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.5,-0.51723,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"333231",2020-02-17 08:50:00,1.00892,277,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.6,-0.42966,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"333232",2020-02-17 08:51:00,2.22954,300,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.6,-0.53046,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"333233",2020-02-17 08:52:00,2.89119,325,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.7,-0.46683,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"333234",2020-02-17 08:53:00,3.07213,331,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.6,-0.63693,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"333235",2020-02-17 08:54:00,2.95639,345,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.6,-0.65016,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"333236",2020-02-17 08:55:00,2.74132,352,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.6,-0.66843,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"333237",2020-02-17 08:56:00,2.65597,353,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.7,-0.73143,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"333238",2020-02-17 08:57:00,2.60656,366,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.8,-0.7875,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"333239",2020-02-17 08:58:00,1.81153,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,15.9,-0.78246,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333240",2020-02-17 08:59:00,1.24434,372,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,16,-0.85176,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333241",2020-02-17 09:00:00,0.532788,378,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,16.1,-0.54243,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333242",2020-02-17 09:01:00,0,372,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,16.1,-0.46431,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333243",2020-02-17 09:02:00,0,367,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,16,-0.50463,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333244",2020-02-17 09:03:00,0,329,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,16,-0.55251,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333245",2020-02-17 09:04:00,0,340,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16,-0.74718,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333246",2020-02-17 09:05:00,0,315,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16.1,-0.73773,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333247",2020-02-17 09:06:00,0,328,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16.1,-0.75789,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333248",2020-02-17 09:07:00,0,301,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16.2,-0.69993,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333249",2020-02-17 09:08:00,0,277,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16.2,-0.63819,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333250",2020-02-17 09:09:00,0,273,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16.1,-0.61992,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"333251",2020-02-17 09:10:00,0,262,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16.2,-0.55629,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333252",2020-02-17 09:11:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16.1,0.23877,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333253",2020-02-17 09:12:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16,0.22554,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333254",2020-02-17 09:13:00,0,287,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,16,0.12537,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333255",2020-02-17 09:14:00,0,351,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,15.9,0.21357,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333256",2020-02-17 09:15:00,0.193158,433,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,15.8,-0.19656,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333257",2020-02-17 09:16:00,0,441,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,15.8,-0.21609,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333258",2020-02-17 09:17:00,1.02042,456,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,15.7,-0.25263,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"333259",2020-02-17 09:18:00,0,462,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,15.7,-0.3402,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"333260",2020-02-17 09:19:00,0.971957,477,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,15.6,-0.36729,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"333261",2020-02-17 09:20:00,1.77412,479,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,15.5,-0.38493,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333262",2020-02-17 09:21:00,2.66483,486,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,15.3,-0.42336,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333263",2020-02-17 09:22:00,2.96314,479,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.9,-0.41013,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333264",2020-02-17 09:23:00,3.11165,486,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.4,-0.42966,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333265",2020-02-17 09:24:00,3.35204,494,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.5,-1.34253,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333266",2020-02-17 09:25:00,2.80842,482,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.5,-1.18566,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333267",2020-02-17 09:26:00,2.6036,488,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.5,-1.38726,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333268",2020-02-17 09:27:00,1.93712,482,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.5,-1.36206,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333269",2020-02-17 09:28:00,1.15149,484,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.5,-1.38096,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333270",2020-02-17 09:29:00,0.118302,463,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.5,-1.36143,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333271",2020-02-17 09:30:00,0,495,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,14.6,-1.44396,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333272",2020-02-17 09:31:00,0.0270315,512,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,14.5,-1.55736,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333273",2020-02-17 09:32:00,0,474,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,14.4,-1.32426,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333274",2020-02-17 09:33:00,0,400,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,14.3,-1.00296,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333275",2020-02-17 09:34:00,0,417,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,14.2,-1.3167,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333276",2020-02-17 09:35:00,0,401,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.8,-1.21023,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333277",2020-02-17 09:36:00,0,363,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.2,-1.07856,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333278",2020-02-17 09:37:00,0,341,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.3,-0.7623,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333279",2020-02-17 09:38:00,0,347,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.1,-0.90909,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333280",2020-02-17 09:39:00,0,309,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.1,-0.56826,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"333281",2020-02-17 09:40:00,0,397,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.3,-0.76734,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333282",2020-02-17 09:41:00,0,364,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.7,-0.69111,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333283",2020-02-17 09:42:00,0,377,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,14.3,-0.99666,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333284",2020-02-17 09:43:00,0,319,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,14.4,-0.9198,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333285",2020-02-17 09:44:00,0,335,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,14.9,-1.0521,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333286",2020-02-17 09:45:00,0.298203,341,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,15.2,-0.92736,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"333287",2020-02-17 09:46:00,0.505799,307,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,15.5,-0.79443,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333288",2020-02-17 09:47:00,0.62822,280,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,15.6,-0.83349,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333289",2020-02-17 09:48:00,0,279,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,15.6,-0.8631,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333290",2020-02-17 09:49:00,1.12972,287,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,14.9,-0.85743,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1
"333291",2020-02-17 09:50:00,1.54579,313,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,14,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333292",2020-02-17 09:51:00,0.546103,307,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,14.3,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333293",2020-02-17 09:52:00,0,362,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,14.4,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333294",2020-02-17 09:53:00,0,368,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,15,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333295",2020-02-17 09:54:00,0,331,0.042,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,14.1,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333296",2020-02-17 09:55:00,0,285,0.067,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,13.9,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333297",2020-02-17 09:56:00,0,270,0.066,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,13.8,-0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333298",2020-02-17 09:57:00,0,275,0.076,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,14.1,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333299",2020-02-17 09:58:00,0,268,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,14.3,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333300",2020-02-17 09:59:00,0,275,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,14.5,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333301",2020-02-17 10:00:00,0,295,0.043,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.9,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333302",2020-02-17 10:01:00,0,283,0.025,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.8,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333303",2020-02-17 10:02:00,0,287,0.036,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,13.5,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333304",2020-02-17 10:03:00,0,292,0.016,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.7,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"333305",2020-02-17 10:04:00,0,314,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333306",2020-02-17 10:05:00,0,276,0.03,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.1,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333307",2020-02-17 10:06:00,0,274,1.904,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.2,1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333308",2020-02-17 10:07:00,0,282,1.889,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.6,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333309",2020-02-17 10:08:00,0,291,1.875,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.9,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333310",2020-02-17 10:09:00,0,269,1.902,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.3,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333311",2020-02-17 10:10:00,0,286,1.89,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333312",2020-02-17 10:11:00,0,275,1.875,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.6,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333313",2020-02-17 10:12:00,0,272,1.899,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.4,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333314",2020-02-17 10:13:00,0,273,0.035,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.5,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333315",2020-02-17 10:14:00,0,277,1.906,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.7,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333316",2020-02-17 10:15:00,0,285,1.904,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333317",2020-02-17 10:16:00,0,308,1.88,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.2,1.22094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333318",2020-02-17 10:17:00,0,306,1.908,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.3,1.22157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333319",2020-02-17 10:18:00,0,285,1.899,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.2,1.30788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333320",2020-02-17 10:19:00,0,287,1.905,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,14.5,1.20141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333321",2020-02-17 10:20:00,0,291,1.906,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.8,1.23984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333322",2020-02-17 10:21:00,0,294,1.887,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.2,0.9702,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333323",2020-02-17 10:22:00,0,301,1.911,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.5,0.98154,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333324",2020-02-17 10:23:00,0,314,1.914,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.6,0.90027,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333325",2020-02-17 10:24:00,0,337,0.052,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.3,-1.21086,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333326",2020-02-17 10:25:00,0,357,0.056,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.4,-1.30599,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333327",2020-02-17 10:26:00,0,369,1.899,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.2,0.69867,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333328",2020-02-17 10:27:00,0,365,1.916,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.3,0.72387,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333329",2020-02-17 10:28:00,0,373,1.911,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.4,0.70434,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333330",2020-02-17 10:29:00,0.971751,353,1.923,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.4,0.7875,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333331",2020-02-17 10:30:00,1.77314,331,1.918,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.2,0.91224,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333332",2020-02-17 10:31:00,2.32411,315,1.89,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.5,0.84987,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333333",2020-02-17 10:32:00,2.77102,340,0.044,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.3,-1.19826,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333334",2020-02-17 10:33:00,2.28602,316,0.042,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.3,-1.14786,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333335",2020-02-17 10:34:00,0,325,0.049,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.5,-1.16046,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333336",2020-02-17 10:35:00,0,337,0.046,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.4,-1.08486,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333337",2020-02-17 10:36:00,0,308,0.038,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.2,-1.07856,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333338",2020-02-17 10:37:00,0,289,0.037,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.2,-0.99036,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333339",2020-02-17 10:38:00,0,277,0.024,22,22,22,22,22,22,22,0,0,21.5,22,22.5,22.5,22,22.5,22.5,13.6,-0.97713,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333340",2020-02-17 10:39:00,0,279,0.039,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,13.1,-0.95193,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333341",2020-02-17 10:40:00,0,282,0.041,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.2,-0.97146,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333342",2020-02-17 10:41:00,0,288,0.036,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.4,-1.0269,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333343",2020-02-17 10:42:00,0,303,0.04,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.9,-1.1088,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333344",2020-02-17 10:43:00,0,321,0.034,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.7,-1.15542,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333345",2020-02-17 10:44:00,0,346,0.052,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.8,-1.24173,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333346",2020-02-17 10:45:00,0,354,0.036,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13,-1.34316,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333347",2020-02-17 10:46:00,0,405,0.057,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13,-1.67013,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333348",2020-02-17 10:47:00,0,457,0.061,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.1,-1.69596,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333349",2020-02-17 10:48:00,0,488,0.072,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13,-1.81566,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333350",2020-02-17 10:49:00,0,473,0.07,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.3,-1.72179,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333351",2020-02-17 10:50:00,0,516,0.041,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.2,-1.80999,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333352",2020-02-17 10:51:00,0,469,0.06,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.2,-1.38789,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333353",2020-02-17 10:52:00,0,486,0.062,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.3,-1.40553,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333354",2020-02-17 10:53:00,0,442,0.065,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.3,-1.1844,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333355",2020-02-17 10:54:00,0,433,0.063,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.2,-1.36206,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333356",2020-02-17 10:55:00,0,412,0.034,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.5,-1.43073,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333357",2020-02-17 10:56:00,0,390,0.048,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.6,-1.34946,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333358",2020-02-17 10:57:00,0.436843,369,0.048,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.7,-1.29339,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333359",2020-02-17 10:58:00,-0.607162,370,0.056,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.4,-1.4049,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333360",2020-02-17 10:59:00,0.915239,402,0.058,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.6,-1.5183,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333361",2020-02-17 11:00:00,1.68635,435,0.038,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,14,-1.56366,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333362",2020-02-17 11:01:00,2.71899,382,0.048,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,14,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333363",2020-02-17 11:02:00,0.923468,361,0.052,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.8,-1.31859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333364",2020-02-17 11:03:00,0,375,0.021,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.7,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333365",2020-02-17 11:04:00,0,371,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.6,-1.4805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333366",2020-02-17 11:05:00,0,409,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.8,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333367",2020-02-17 11:06:00,0,401,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.7,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333368",2020-02-17 11:07:00,0,413,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.4,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333369",2020-02-17 11:08:00,0,446,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,13.8,-1.83897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333370",2020-02-17 11:09:00,0,458,0.072,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,14.1,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333371",2020-02-17 11:10:00,0,488,0.049,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.9,-1.9467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333372",2020-02-17 11:11:00,0,433,0.023,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.8,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333373",2020-02-17 11:12:00,0,414,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14,-1.47672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333374",2020-02-17 11:13:00,0,394,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"333375",2020-02-17 11:14:00,0,404,0.038,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.8,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333376",2020-02-17 11:15:00,0,426,0.068,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.1,-1.66509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333377",2020-02-17 11:16:00,0,412,0.056,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333378",2020-02-17 11:17:00,0,414,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,15,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333379",2020-02-17 11:18:00,0,453,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,-1.74573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333380",2020-02-17 11:19:00,0,417,0.029,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333381",2020-02-17 11:20:00,0,442,1.87,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.9,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333382",2020-02-17 11:21:00,0,380,1.881,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.9,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333383",2020-02-17 11:22:00,0,393,1.874,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.9,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333384",2020-02-17 11:23:00,0,369,1.87,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333385",2020-02-17 11:24:00,0,385,1.888,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.1,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333386",2020-02-17 11:25:00,0,395,1.881,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.7,0.89271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333387",2020-02-17 11:26:00,0,387,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.8,-1.16172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333388",2020-02-17 11:27:00,0,390,0.053,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.9,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333389",2020-02-17 11:28:00,0,402,1.886,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.7,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333390",2020-02-17 11:29:00,0,410,1.874,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333391",2020-02-17 11:30:00,0,395,1.883,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.6,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333392",2020-02-17 11:31:00,0,398,1.851,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.7,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333393",2020-02-17 11:32:00,0,388,1.869,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.9,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333394",2020-02-17 11:33:00,0,383,1.867,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.5,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333395",2020-02-17 11:34:00,0,385,2.978,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.3,1.96434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333396",2020-02-17 11:35:00,0,364,2.858,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.2,1.85787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333397",2020-02-17 11:36:00,0,374,2.861,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.2,1.88559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333398",2020-02-17 11:37:00,0,404,2.849,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.1,1.71927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333399",2020-02-17 11:38:00,0,398,0.044,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.2,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333400",2020-02-17 11:39:00,0,388,0.038,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.3,-1.3545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333401",2020-02-17 11:40:00,0,399,0.042,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.6,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333402",2020-02-17 11:41:00,0,424,0.045,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.3,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333403",2020-02-17 11:42:00,0,426,0.043,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.3,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333404",2020-02-17 11:43:00,0,427,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.2,-1.66509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333405",2020-02-17 11:44:00,0,444,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.2,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333406",2020-02-17 11:45:00,0,458,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.3,-1.66761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333407",2020-02-17 11:46:00,0,421,0.045,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.5,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333408",2020-02-17 11:47:00,0,421,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.7,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333409",2020-02-17 11:48:00,0,408,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.7,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333410",2020-02-17 11:49:00,0,426,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.7,-1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333411",2020-02-17 11:50:00,0,430,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.8,-1.6695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333412",2020-02-17 11:51:00,0,421,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.6,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333413",2020-02-17 11:52:00,0,417,0.043,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.1,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333414",2020-02-17 11:53:00,0,406,0.042,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13,-1.55169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333415",2020-02-17 11:54:00,0,407,0.043,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.1,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333416",2020-02-17 11:55:00,0,418,0.036,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.6,-1.50192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333417",2020-02-17 11:56:00,0,389,0.034,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.5,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333418",2020-02-17 11:57:00,0,375,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.3,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333419",2020-02-17 11:58:00,0,388,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.5,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333420",2020-02-17 11:59:00,0,386,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,13.4,-1.39482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333421",2020-02-17 12:00:00,0,417,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.4,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333422",2020-02-17 12:01:00,0,400,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.7,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333423",2020-02-17 12:02:00,0,374,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.4,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333424",2020-02-17 12:03:00,0,371,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.9,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333425",2020-02-17 12:04:00,0,367,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.9,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333426",2020-02-17 12:05:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.9,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333427",2020-02-17 12:06:00,0,384,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13,-1.46538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333428",2020-02-17 12:07:00,0,330,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.3,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333429",2020-02-17 12:08:00,0,342,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.7,-1.2789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333430",2020-02-17 12:09:00,0,329,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333431",2020-02-17 12:10:00,0,334,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.9,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333432",2020-02-17 12:11:00,0,330,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333433",2020-02-17 12:12:00,0,319,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333434",2020-02-17 12:13:00,0,342,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.2,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333435",2020-02-17 12:14:00,0,393,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.6,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333436",2020-02-17 12:15:00,0,390,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.6,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333437",2020-02-17 12:16:00,0,445,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.7,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333438",2020-02-17 12:17:00,0,401,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.7,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333439",2020-02-17 12:18:00,0,405,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.6,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333440",2020-02-17 12:19:00,0,367,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.4,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333441",2020-02-17 12:20:00,0,364,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.2,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333442",2020-02-17 12:21:00,0,376,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.5,-1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333443",2020-02-17 12:22:00,0,318,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.6,-1.26882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333444",2020-02-17 12:23:00,0,344,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.7,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333445",2020-02-17 12:24:00,0,373,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.6,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333446",2020-02-17 12:25:00,0,372,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.7,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333447",2020-02-17 12:26:00,0,370,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.7,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333448",2020-02-17 12:27:00,0,332,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,14.1,-1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333449",2020-02-17 12:28:00,0,321,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.9,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333450",2020-02-17 12:29:00,0,345,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.9,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333451",2020-02-17 12:30:00,0,319,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.4,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333452",2020-02-17 12:31:00,0.0686692,286,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.4,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333453",2020-02-17 12:32:00,0,217,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.4,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333454",2020-02-17 12:33:00,0,186,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.3,-0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333455",2020-02-17 12:34:00,0,211,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.2,-0.77868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333456",2020-02-17 12:35:00,0,244,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.1,-0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333457",2020-02-17 12:36:00,0,230,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.1,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333458",2020-02-17 12:37:00,0,214,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.9,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333459",2020-02-17 12:38:00,0,216,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.8,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333460",2020-02-17 12:39:00,0,229,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.9,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333461",2020-02-17 12:40:00,0,234,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.2,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333462",2020-02-17 12:41:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.1,-0.90468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333463",2020-02-17 12:42:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.1,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333464",2020-02-17 12:43:00,0,254,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.6,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333465",2020-02-17 12:44:00,0,266,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.8,-1.03635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333466",2020-02-17 12:45:00,0,252,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.2,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333467",2020-02-17 12:46:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.2,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333468",2020-02-17 12:47:00,0,257,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13.2,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333469",2020-02-17 12:48:00,0,228,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,13,-0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333470",2020-02-17 12:49:00,0,215,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.6,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333471",2020-02-17 12:50:00,0,195,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.6,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333472",2020-02-17 12:51:00,0,190,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.8,-0.65898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333473",2020-02-17 12:52:00,0,187,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.9,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333474",2020-02-17 12:53:00,0,163,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.8,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333475",2020-02-17 12:54:00,0,135,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.6,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333476",2020-02-17 12:55:00,0,144,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.4,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333477",2020-02-17 12:56:00,0,177,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.4,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333478",2020-02-17 12:57:00,0,204,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.3,-0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333479",2020-02-17 12:58:00,0,204,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.2,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333480",2020-02-17 12:59:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.2,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333481",2020-02-17 13:00:00,0,189,0.015,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.2,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333482",2020-02-17 13:01:00,0,200,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.2,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333483",2020-02-17 13:02:00,0,194,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.4,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333484",2020-02-17 13:03:00,0,172,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.3,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333485",2020-02-17 13:04:00,0,147,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.3,-0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333486",2020-02-17 13:05:00,0,144,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.3,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333487",2020-02-17 13:06:00,0,130,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.2,1.7073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333488",2020-02-17 13:07:00,0,91,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.1,1.98324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333489",2020-02-17 13:08:00,0,80,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.1,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333490",2020-02-17 13:09:00,0,78,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.2,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333491",2020-02-17 13:10:00,0,65,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12.2,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333492",2020-02-17 13:11:00,0,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333493",2020-02-17 13:12:00,0,56,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.8,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333494",2020-02-17 13:13:00,0,53,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.9,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333495",2020-02-17 13:14:00,0,55,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.8,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333496",2020-02-17 13:15:00,0,57,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,12,0.91602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333497",2020-02-17 13:16:00,0,50,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.7,0.94752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333498",2020-02-17 13:17:00,0,44,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.7,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333499",2020-02-17 13:18:00,0,38,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.6,1.06974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333500",2020-02-17 13:19:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.5,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333501",2020-02-17 13:20:00,0,35,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.4,0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333502",2020-02-17 13:21:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.6,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333503",2020-02-17 13:22:00,0,35,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.4,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333504",2020-02-17 13:23:00,0,33,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.5,0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333505",2020-02-17 13:24:00,0,35,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.3,0.19278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333506",2020-02-17 13:25:00,0,42,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.3,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
