"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"333507",2020-02-17 13:26:00,0,53,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.3,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333508",2020-02-17 13:27:00,0,53,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.3,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333509",2020-02-17 13:28:00,0,59,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.4,0.06552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333510",2020-02-17 13:29:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.5,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333511",2020-02-17 13:30:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.5,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333512",2020-02-17 13:31:00,0,46,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.5,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333513",2020-02-17 13:32:00,0,50,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.2,0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333514",2020-02-17 13:33:00,0,54,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.1,0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333515",2020-02-17 13:34:00,0,55,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.2,0.09072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333516",2020-02-17 13:35:00,0,55,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.3,0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333517",2020-02-17 13:36:00,0,51,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.2,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333518",2020-02-17 13:37:00,0,55,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333519",2020-02-17 13:38:00,0,51,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333520",2020-02-17 13:39:00,0,66,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333521",2020-02-17 13:40:00,0,84,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.9,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333522",2020-02-17 13:41:00,0,80,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,11,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333523",2020-02-17 13:42:00,0,58,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.8,0.07245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333524",2020-02-17 13:43:00,0,65,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.8,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333525",2020-02-17 13:44:00,0,73,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.8,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333526",2020-02-17 13:45:00,0,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.7,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333527",2020-02-17 13:46:00,0,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.5,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333528",2020-02-17 13:47:00,0,75,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.4,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333529",2020-02-17 13:48:00,0,74,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.2,-0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333530",2020-02-17 13:49:00,0,93,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.2,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333531",2020-02-17 13:50:00,0,80,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10.1,-0.06552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333532",2020-02-17 13:51:00,0,80,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,9.9,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333533",2020-02-17 13:52:00,0,76,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10,-0.00000000186265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333534",2020-02-17 13:53:00,0,60,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333535",2020-02-17 13:54:00,0,60,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10,0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333536",2020-02-17 13:55:00,0,65,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,9.9,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333537",2020-02-17 13:56:00,0,57,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,10,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333538",2020-02-17 13:57:00,0,39,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,9.9,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333539",2020-02-17 13:58:00,0,53,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,23,23,9.9,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333540",2020-02-17 13:59:00,0,60,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,9.6,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333541",2020-02-17 14:00:00,0,52,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,9.7,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333542",2020-02-17 14:01:00,0,51,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,9.5,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333543",2020-02-17 14:02:00,0,49,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,9.2,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333544",2020-02-17 14:03:00,0,44,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,9,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333545",2020-02-17 14:04:00,0,47,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.9,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333546",2020-02-17 14:05:00,0,49,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.6,0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333547",2020-02-17 14:06:00,0,51,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.6,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333548",2020-02-17 14:07:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.5,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333549",2020-02-17 14:08:00,0,52,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.5,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333550",2020-02-17 14:09:00,0,84,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.5,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333551",2020-02-17 14:10:00,0,85,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333552",2020-02-17 14:11:00,0,72,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333553",2020-02-17 14:12:00,0,80,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,-0.07245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333554",2020-02-17 14:13:00,0,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.5,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333555",2020-02-17 14:14:00,0,46,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.5,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333556",2020-02-17 14:15:00,0,49,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333557",2020-02-17 14:16:00,0,59,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333558",2020-02-17 14:17:00,0,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333559",2020-02-17 14:18:00,0,69,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333560",2020-02-17 14:19:00,0,73,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333561",2020-02-17 14:20:00,0,72,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.20475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333562",2020-02-17 14:21:00,0,68,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333563",2020-02-17 14:22:00,0,71,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333564",2020-02-17 14:23:00,0,75,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333565",2020-02-17 14:24:00,0.626723,79,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333566",2020-02-17 14:25:00,0,73,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333567",2020-02-17 14:26:00,1.94997,71,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333568",2020-02-17 14:27:00,3.83207,68,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333569",2020-02-17 14:28:00,4.89606,67,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333570",2020-02-17 14:29:00,4.69985,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333571",2020-02-17 14:30:00,2.36521,67,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333572",2020-02-17 14:31:00,1.94391,74,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333573",2020-02-17 14:32:00,1.66333,72,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333574",2020-02-17 14:33:00,0.966165,72,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333575",2020-02-17 14:34:00,1.09377,70,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.2,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333576",2020-02-17 14:35:00,1.05076,66,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333577",2020-02-17 14:36:00,1.0644,65,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333578",2020-02-17 14:37:00,1.1092,69,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333579",2020-02-17 14:38:00,1.85847,74,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333580",2020-02-17 14:39:00,2.11772,78,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333581",2020-02-17 14:40:00,2.53949,74,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333582",2020-02-17 14:41:00,2.76611,67,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333583",2020-02-17 14:42:00,2.54313,66,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.2,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333584",2020-02-17 14:43:00,2.51316,65,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333585",2020-02-17 14:44:00,2.40799,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333586",2020-02-17 14:45:00,2.21243,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.2,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333587",2020-02-17 14:46:00,2.09601,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.2,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333588",2020-02-17 14:47:00,1.907,63,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333589",2020-02-17 14:48:00,1.98132,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333590",2020-02-17 14:49:00,1.6751,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333591",2020-02-17 14:50:00,1.63218,58,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333592",2020-02-17 14:51:00,1.74782,58,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333593",2020-02-17 14:52:00,1.72154,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333594",2020-02-17 14:53:00,1.80822,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333595",2020-02-17 14:54:00,1.95348,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333596",2020-02-17 14:55:00,2.10651,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333597",2020-02-17 14:56:00,2.2242,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333598",2020-02-17 14:57:00,2.60823,62,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333599",2020-02-17 14:58:00,2.15575,59,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333600",2020-02-17 14:59:00,2.15112,59,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333601",2020-02-17 15:00:00,2.17808,59,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333602",2020-02-17 15:01:00,2.51264,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333603",2020-02-17 15:02:00,1.93579,66,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.2,0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333604",2020-02-17 15:03:00,1.89639,67,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.2,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333605",2020-02-17 15:04:00,1.72083,69,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333606",2020-02-17 15:05:00,0,71,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333607",2020-02-17 15:06:00,0,73,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333608",2020-02-17 15:07:00,0,73,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333609",2020-02-17 15:08:00,0,72,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333610",2020-02-17 15:09:00,0,69,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333611",2020-02-17 15:10:00,0,69,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333612",2020-02-17 15:11:00,0,68,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.4,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333613",2020-02-17 15:12:00,0,64,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333614",2020-02-17 15:13:00,0,58,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333615",2020-02-17 15:14:00,0,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333616",2020-02-17 15:15:00,0,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333617",2020-02-17 15:16:00,0,61,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333618",2020-02-17 15:17:00,0,58,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333619",2020-02-17 15:18:00,0,59,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333620",2020-02-17 15:19:00,0,59,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333621",2020-02-17 15:20:00,0,59,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333622",2020-02-17 15:21:00,0,60,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22.5,22.5,23,8.3,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333623",2020-02-17 15:22:00,0,59,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.3,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333624",2020-02-17 15:23:00,0,58,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.4,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333625",2020-02-17 15:24:00,0,56,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.1,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333626",2020-02-17 15:25:00,0,53,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.1,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333627",2020-02-17 15:26:00,0,51,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.2,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333628",2020-02-17 15:27:00,0,49,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.2,0.14175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333629",2020-02-17 15:28:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.2,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333630",2020-02-17 15:29:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.3,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333631",2020-02-17 15:30:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.4,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333632",2020-02-17 15:31:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.4,0.12285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333633",2020-02-17 15:32:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.5,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333634",2020-02-17 15:33:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.5,0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333635",2020-02-17 15:34:00,0,48,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.5,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333636",2020-02-17 15:35:00,0,47,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.3,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333637",2020-02-17 15:36:00,0,45,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.4,0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333638",2020-02-17 15:37:00,0,45,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.3,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333639",2020-02-17 15:38:00,0,46,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.3,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333640",2020-02-17 15:39:00,0,45,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.2,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333641",2020-02-17 15:40:00,0,44,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.4,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333642",2020-02-17 15:41:00,0,42,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,23,8.3,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333643",2020-02-17 15:42:00,0,41,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.3,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333644",2020-02-17 15:43:00,0,43,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.3,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333645",2020-02-17 15:44:00,0,44,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.4,0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333646",2020-02-17 15:45:00,0,45,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.4,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333647",2020-02-17 15:46:00,0,43,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.4,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333648",2020-02-17 15:47:00,0,42,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.3,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333649",2020-02-17 15:48:00,0,39,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.3,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333650",2020-02-17 15:49:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.5,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333651",2020-02-17 15:50:00,0,35,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.3,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333652",2020-02-17 15:51:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.4,0.18585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333653",2020-02-17 15:52:00,0,37,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.5,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333654",2020-02-17 15:53:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.8,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333655",2020-02-17 15:54:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.5,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333656",2020-02-17 15:55:00,0,37,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.6,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333657",2020-02-17 15:56:00,0,38,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.8,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333658",2020-02-17 15:57:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.9,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333659",2020-02-17 15:58:00,0,35,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,9,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333660",2020-02-17 15:59:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.9,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333661",2020-02-17 16:00:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.7,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333662",2020-02-17 16:01:00,0,36,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333663",2020-02-17 16:02:00,0,35,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333664",2020-02-17 16:03:00,0,35,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333665",2020-02-17 16:04:00,0,35,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333666",2020-02-17 16:05:00,0,34,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333667",2020-02-17 16:06:00,0,32,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.5,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333668",2020-02-17 16:07:00,0,32,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.6,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333669",2020-02-17 16:08:00,0,31,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22.5,22.5,22.5,8.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333670",2020-02-17 16:09:00,0,31,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333671",2020-02-17 16:10:00,0,30,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333672",2020-02-17 16:11:00,0,30,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.4,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333673",2020-02-17 16:12:00,0,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333674",2020-02-17 16:13:00,0,29,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333675",2020-02-17 16:14:00,0,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333676",2020-02-17 16:15:00,0,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333677",2020-02-17 16:16:00,0,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333678",2020-02-17 16:17:00,0,29,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333679",2020-02-17 16:18:00,0,27,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333680",2020-02-17 16:19:00,0,27,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333681",2020-02-17 16:20:00,0,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333682",2020-02-17 16:21:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8,0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333683",2020-02-17 16:22:00,0,24,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333684",2020-02-17 16:23:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333685",2020-02-17 16:24:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333686",2020-02-17 16:25:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333687",2020-02-17 16:26:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333688",2020-02-17 16:27:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.8,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333689",2020-02-17 16:28:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333690",2020-02-17 16:29:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333691",2020-02-17 16:30:00,0,24,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.8,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333692",2020-02-17 16:31:00,0,25,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.8,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333693",2020-02-17 16:32:00,0,24,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333694",2020-02-17 16:33:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333695",2020-02-17 16:34:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333696",2020-02-17 16:35:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333697",2020-02-17 16:36:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333698",2020-02-17 16:37:00,0,21,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333699",2020-02-17 16:38:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333700",2020-02-17 16:39:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333701",2020-02-17 16:40:00,0,24,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333702",2020-02-17 16:41:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333703",2020-02-17 16:42:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333704",2020-02-17 16:43:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333705",2020-02-17 16:44:00,0,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333706",2020-02-17 16:45:00,0,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333707",2020-02-17 16:46:00,0,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333708",2020-02-17 16:47:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333709",2020-02-17 16:48:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333710",2020-02-17 16:49:00,0,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333711",2020-02-17 16:50:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333712",2020-02-17 16:51:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,7.9,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333713",2020-02-17 16:52:00,0,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333714",2020-02-17 16:53:00,0,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333715",2020-02-17 16:54:00,0,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333716",2020-02-17 16:55:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333717",2020-02-17 16:56:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333718",2020-02-17 16:57:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333719",2020-02-17 16:58:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333720",2020-02-17 16:59:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333721",2020-02-17 17:00:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333722",2020-02-17 17:01:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333723",2020-02-17 17:02:00,0,14,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333724",2020-02-17 17:03:00,0,14,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333725",2020-02-17 17:04:00,0,14,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333726",2020-02-17 17:05:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333727",2020-02-17 17:06:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333728",2020-02-17 17:07:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333729",2020-02-17 17:08:00,0,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333730",2020-02-17 17:09:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333731",2020-02-17 17:10:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.75285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333732",2020-02-17 17:11:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333733",2020-02-17 17:12:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333734",2020-02-17 17:13:00,0,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333735",2020-02-17 17:14:00,0,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333736",2020-02-17 17:15:00,0,14,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333737",2020-02-17 17:16:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333738",2020-02-17 17:17:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333739",2020-02-17 17:18:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333740",2020-02-17 17:19:00,0,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333741",2020-02-17 17:20:00,0,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333742",2020-02-17 17:21:00,0,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333743",2020-02-17 17:22:00,0,14,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333744",2020-02-17 17:23:00,0,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333745",2020-02-17 17:24:00,0,14,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333746",2020-02-17 17:25:00,0,14,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22.5,22.5,22.5,8.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333747",2020-02-17 17:26:00,0,13,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,8.3,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333748",2020-02-17 17:27:00,0,13,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,8.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333749",2020-02-17 17:28:00,0,13,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,8.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333750",2020-02-17 17:29:00,0,12,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,8.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333751",2020-02-17 17:30:00,0,11,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333752",2020-02-17 17:31:00,0,11,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.3,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333753",2020-02-17 17:32:00,0,12,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333754",2020-02-17 17:33:00,0,11,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333755",2020-02-17 17:34:00,0,10,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.3,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333756",2020-02-17 17:35:00,0,10,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333757",2020-02-17 17:36:00,0,10,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.2,0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333758",2020-02-17 17:37:00,0,10,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333759",2020-02-17 17:38:00,0,9,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333760",2020-02-17 17:39:00,0,9,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333761",2020-02-17 17:40:00,0,9,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333762",2020-02-17 17:41:00,0,9,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333763",2020-02-17 17:42:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.1,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333764",2020-02-17 17:43:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.1,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333765",2020-02-17 17:44:00,0,7,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8.1,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333766",2020-02-17 17:45:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333767",2020-02-17 17:46:00,0,7,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333768",2020-02-17 17:47:00,0,6,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333769",2020-02-17 17:48:00,0,5,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333770",2020-02-17 17:49:00,0,6,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333771",2020-02-17 17:50:00,0,7,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333772",2020-02-17 17:51:00,0,7,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333773",2020-02-17 17:52:00,0,7,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333774",2020-02-17 17:53:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333775",2020-02-17 17:54:00,0,8,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333776",2020-02-17 17:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333777",2020-02-17 17:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333778",2020-02-17 17:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333779",2020-02-17 17:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333780",2020-02-17 17:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333781",2020-02-17 18:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333782",2020-02-17 18:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333783",2020-02-17 18:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333784",2020-02-17 18:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333785",2020-02-17 18:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333786",2020-02-17 18:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333787",2020-02-17 18:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333788",2020-02-17 18:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333789",2020-02-17 18:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.7,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333790",2020-02-17 18:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333791",2020-02-17 18:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333792",2020-02-17 18:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333793",2020-02-17 18:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333794",2020-02-17 18:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333795",2020-02-17 18:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333796",2020-02-17 18:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333797",2020-02-17 18:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.7,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333798",2020-02-17 18:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333799",2020-02-17 18:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333800",2020-02-17 18:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333801",2020-02-17 18:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333802",2020-02-17 18:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333803",2020-02-17 18:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22.5,7.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333804",2020-02-17 18:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333805",2020-02-17 18:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333806",2020-02-17 18:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333807",2020-02-17 18:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333808",2020-02-17 18:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333809",2020-02-17 18:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333810",2020-02-17 18:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333811",2020-02-17 18:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333812",2020-02-17 18:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333813",2020-02-17 18:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333814",2020-02-17 18:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333815",2020-02-17 18:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333816",2020-02-17 18:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333817",2020-02-17 18:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333818",2020-02-17 18:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333819",2020-02-17 18:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333820",2020-02-17 18:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333821",2020-02-17 18:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333822",2020-02-17 18:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333823",2020-02-17 18:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333824",2020-02-17 18:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333825",2020-02-17 18:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333826",2020-02-17 18:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333827",2020-02-17 18:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333828",2020-02-17 18:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333829",2020-02-17 18:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333830",2020-02-17 18:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,7.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333831",2020-02-17 18:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333832",2020-02-17 18:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333833",2020-02-17 18:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.7,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333834",2020-02-17 18:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333835",2020-02-17 18:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333836",2020-02-17 18:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.5,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333837",2020-02-17 18:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
