"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"333838",2020-02-17 18:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.4,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333839",2020-02-17 18:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.4,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333840",2020-02-17 18:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333841",2020-02-17 19:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333842",2020-02-17 19:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333843",2020-02-17 19:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333844",2020-02-17 19:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333845",2020-02-17 19:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333846",2020-02-17 19:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333847",2020-02-17 19:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333848",2020-02-17 19:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333849",2020-02-17 19:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333850",2020-02-17 19:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333851",2020-02-17 19:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333852",2020-02-17 19:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333853",2020-02-17 19:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333854",2020-02-17 19:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333855",2020-02-17 19:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333856",2020-02-17 19:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333857",2020-02-17 19:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333858",2020-02-17 19:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333859",2020-02-17 19:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333860",2020-02-17 19:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333861",2020-02-17 19:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333862",2020-02-17 19:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333863",2020-02-17 19:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333864",2020-02-17 19:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333865",2020-02-17 19:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333866",2020-02-17 19:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333867",2020-02-17 19:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333868",2020-02-17 19:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333869",2020-02-17 19:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333870",2020-02-17 19:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333871",2020-02-17 19:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333872",2020-02-17 19:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333873",2020-02-17 19:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333874",2020-02-17 19:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333875",2020-02-17 19:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333876",2020-02-17 19:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333877",2020-02-17 19:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333878",2020-02-17 19:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333879",2020-02-17 19:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333880",2020-02-17 19:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333881",2020-02-17 19:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333882",2020-02-17 19:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333883",2020-02-17 19:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333884",2020-02-17 19:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333885",2020-02-17 19:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,1.53594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333886",2020-02-17 19:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333887",2020-02-17 19:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333888",2020-02-17 19:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333889",2020-02-17 19:48:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333890",2020-02-17 19:49:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333891",2020-02-17 19:50:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333892",2020-02-17 19:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333893",2020-02-17 19:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333894",2020-02-17 19:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333895",2020-02-17 19:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333896",2020-02-17 19:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333897",2020-02-17 19:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333898",2020-02-17 19:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333899",2020-02-17 19:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333900",2020-02-17 19:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333901",2020-02-17 20:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333902",2020-02-17 20:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333903",2020-02-17 20:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333904",2020-02-17 20:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333905",2020-02-17 20:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333906",2020-02-17 20:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333907",2020-02-17 20:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333908",2020-02-17 20:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333909",2020-02-17 20:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333910",2020-02-17 20:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333911",2020-02-17 20:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333912",2020-02-17 20:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333913",2020-02-17 20:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333914",2020-02-17 20:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333915",2020-02-17 20:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333916",2020-02-17 20:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333917",2020-02-17 20:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333918",2020-02-17 20:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333919",2020-02-17 20:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333920",2020-02-17 20:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333921",2020-02-17 20:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333922",2020-02-17 20:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333923",2020-02-17 20:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333924",2020-02-17 20:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333925",2020-02-17 20:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"333926",2020-02-17 20:25:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,7,0.47124,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333927",2020-02-17 20:26:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,7,0.46746,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333928",2020-02-17 20:27:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,7,0.47691,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333929",2020-02-17 20:28:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,6.9,0.47691,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333930",2020-02-17 20:29:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.46683,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333931",2020-02-17 20:30:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.49581,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333932",2020-02-17 20:31:00,1.04619,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.49644,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333933",2020-02-17 20:32:00,1.06808,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.50211,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333934",2020-02-17 20:33:00,1.44195,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.4851,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333935",2020-02-17 20:34:00,3.10704,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7.1,0.47754,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333936",2020-02-17 20:35:00,3.58911,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.44667,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333937",2020-02-17 20:36:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7.1,0.441,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333938",2020-02-17 20:37:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.45234,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333939",2020-02-17 20:38:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.45045,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333940",2020-02-17 20:39:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.47691,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333941",2020-02-17 20:40:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.47124,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333942",2020-02-17 20:41:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.47061,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333943",2020-02-17 20:42:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.46557,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333944",2020-02-17 20:43:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.4662,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333945",2020-02-17 20:44:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.47439,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333946",2020-02-17 20:45:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.47502,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333947",2020-02-17 20:46:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.48321,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333948",2020-02-17 20:47:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7,0.47187,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333949",2020-02-17 20:48:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,22,22,22,22,7.1,0.47187,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"333950",2020-02-17 20:49:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.49581,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"333951",2020-02-17 20:50:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.49644,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"333952",2020-02-17 20:51:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.48447,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"333953",2020-02-17 20:52:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.48447,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"333954",2020-02-17 20:53:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.48447,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"333955",2020-02-17 20:54:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.51597,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"333956",2020-02-17 20:55:00,0.975532,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.54054,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333957",2020-02-17 20:56:00,0.674946,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.53424,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333958",2020-02-17 20:57:00,1.03962,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.53487,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333959",2020-02-17 20:58:00,3.52827,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.53487,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333960",2020-02-17 20:59:00,5.46905,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.52857,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"333961",2020-02-17 21:00:00,6.54134,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.53991,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"333962",2020-02-17 21:01:00,6.31914,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.52164,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"333963",2020-02-17 21:02:00,4.87353,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.5166,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"333964",2020-02-17 21:03:00,4.77928,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.53487,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"333965",2020-02-17 21:04:00,4.42746,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.52227,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1
"333966",2020-02-17 21:05:00,4.26359,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.50337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333967",2020-02-17 21:06:00,4.08776,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333968",2020-02-17 21:07:00,4.04698,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.5103,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333969",2020-02-17 21:08:00,3.67075,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.54369,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333970",2020-02-17 21:09:00,3.38286,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.50904,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333971",2020-02-17 21:10:00,2.78477,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.50337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333972",2020-02-17 21:11:00,2.06344,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333973",2020-02-17 21:12:00,1.86678,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.51282,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333974",2020-02-17 21:13:00,1.69025,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.51534,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333975",2020-02-17 21:14:00,1.75289,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333976",2020-02-17 21:15:00,1.68142,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.504,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333977",2020-02-17 21:16:00,1.62077,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.49014,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333978",2020-02-17 21:17:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.49014,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333979",2020-02-17 21:18:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,7,0.47817,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"333980",2020-02-17 21:19:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.48825,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"333981",2020-02-17 21:20:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.48762,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"333982",2020-02-17 21:21:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.48447,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"333983",2020-02-17 21:22:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.4851,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"333984",2020-02-17 21:23:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.48447,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"333985",2020-02-17 21:24:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.50841,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333986",2020-02-17 21:25:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.78561,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333987",2020-02-17 21:26:00,0,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.80577,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333988",2020-02-17 21:27:00,0.789778,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.7,0.81144,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333989",2020-02-17 21:28:00,0.93205,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.71694,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"333990",2020-02-17 21:29:00,2.08985,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.52794,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333991",2020-02-17 21:30:00,3.15396,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.53361,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333992",2020-02-17 21:31:00,3.65586,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.49707,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333993",2020-02-17 21:32:00,3.77885,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.9,0.49707,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333994",2020-02-17 21:33:00,4.13497,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.50274,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"333995",2020-02-17 21:34:00,4.0017,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.48447,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"333996",2020-02-17 21:35:00,4.06293,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,22,22,22,6.8,0.50274,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"333997",2020-02-17 21:36:00,3.8259,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.4914,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333998",2020-02-17 21:37:00,3.64774,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.50274,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"333999",2020-02-17 21:38:00,3.4607,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.49077,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"334000",2020-02-17 21:39:00,3.07369,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.49077,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"334001",2020-02-17 21:40:00,2.63987,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.50211,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"334002",2020-02-17 21:41:00,2.65318,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.49077,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"334003",2020-02-17 21:42:00,2.68538,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.49077,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"334004",2020-02-17 21:43:00,1.8999,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.6,0.49077,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"334005",2020-02-17 21:44:00,2.61292,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.49203,0,1,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"334006",2020-02-17 21:45:00,2.93613,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.48447,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"334007",2020-02-17 21:46:00,2.80648,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.48888,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"334008",2020-02-17 21:47:00,2.31541,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.48384,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"334009",2020-02-17 21:48:00,1.89974,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.48384,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"334010",2020-02-17 21:49:00,1.89608,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.48447,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"334011",2020-02-17 21:50:00,1.83529,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.48762,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"334012",2020-02-17 21:51:00,1.63291,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.49014,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"334013",2020-02-17 21:52:00,1.13632,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.48384,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"334014",2020-02-17 21:53:00,1.42859,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.48636,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"334015",2020-02-17 21:54:00,1.77854,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.6,0.51345,1,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"334016",2020-02-17 21:55:00,0.907932,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.50904,1,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"334017",2020-02-17 21:56:00,0.989742,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.50337,1,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"334018",2020-02-17 21:57:00,1.12804,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.50337,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"334019",2020-02-17 21:58:00,1.89524,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.6,0.504,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"334020",2020-02-17 21:59:00,1.7802,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.49707,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"334021",2020-02-17 22:00:00,1.90358,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.33327,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"334022",2020-02-17 22:01:00,2.53678,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.8,0.33768,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"334023",2020-02-17 22:02:00,2.69824,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.33264,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"334024",2020-02-17 22:03:00,3.0091,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.33327,1,0,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"334025",2020-02-17 22:04:00,3.13199,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.31437,0,0,1,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0
"334026",2020-02-17 22:05:00,3.08183,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,22,21.5,22,22,6.7,0.32634,0,0,1,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"334027",2020-02-17 22:06:00,3.10903,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,22,6.7,0.33894,0,0,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,0,0
"334028",2020-02-17 22:07:00,3.53319,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.8,0.34713,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334029",2020-02-17 22:08:00,2.97374,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.7,0.35154,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334030",2020-02-17 22:09:00,2.69646,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.6,0.33957,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334031",2020-02-17 22:10:00,3.13022,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.7,0.33957,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334032",2020-02-17 22:11:00,2.60193,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.7,0.3339,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334033",2020-02-17 22:12:00,2.47953,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.6,0.33894,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334034",2020-02-17 22:13:00,3.0794,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.6,0.33327,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334035",2020-02-17 22:14:00,2.93585,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.7,0.32823,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334036",2020-02-17 22:15:00,2.73758,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.7,0.32697,0,0,0,1,0,0,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0
"334037",2020-02-17 22:16:00,2.78261,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.7,0.315,0,0,0,1,0,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,0
"334038",2020-02-17 22:17:00,3.02779,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.6,0.32319,0,0,0,0,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0
"334039",2020-02-17 22:18:00,3.15183,0,0,22,22,22,22,22,22,22,0,0,21.5,21.5,21.5,21.5,21.5,22,21.5,6.6,0.3213,0,0,0,0,0,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,0
"334040",2020-02-17 22:19:00,3.25531,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.32193,0,1,0,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,0
"334041",2020-02-17 22:20:00,3.32975,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.32067,0,1,0,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,0
"334042",2020-02-17 22:21:00,3.25597,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.32634,0,1,0,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,0
"334043",2020-02-17 22:22:00,2.89306,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.4,0.32634,0,1,0,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,0
"334044",2020-02-17 22:23:00,2.96993,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.32382,0,1,0,0,0,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,0
"334045",2020-02-17 22:24:00,2.89569,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.34587,1,1,0,0,0,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"334046",2020-02-17 22:25:00,2.49967,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.34461,1,1,0,0,0,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"334047",2020-02-17 22:26:00,2.38085,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.3465,1,1,0,0,0,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"334048",2020-02-17 22:27:00,2.38387,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.34587,1,1,1,0,0,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"334049",2020-02-17 22:28:00,2.74815,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.6,0.3339,1,1,1,0,0,0,0,1,1,1,0,1,1,1,0,1,0,1,1,1,1
"334050",2020-02-17 22:29:00,2.54312,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.4,0.3339,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,1,0,1,1,1,1
"334051",2020-02-17 22:30:00,2.40609,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.5,0.33327,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,1,0,1,1,1,1
"334052",2020-02-17 22:31:00,2.61227,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.4,0.3528,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,1,0,1,1,1,1
"334053",2020-02-17 22:32:00,2.92171,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.4,0.35847,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,1,0,1,1,1,1
"334054",2020-02-17 22:33:00,3.03684,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.3,0.35343,1,0,1,0,0,0,0,1,0,1,0,1,1,1,0,1,0,1,1,1,1
"334055",2020-02-17 22:34:00,3.01639,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.3,0.36351,0,0,1,0,0,0,0,0,0,1,0,1,0,1,0,1,0,0,0,1,0
"334056",2020-02-17 22:35:00,3.43029,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.2,0.3591,0,0,1,0,1,0,0,0,0,1,1,1,0,1,0,1,0,0,0,1,0
"334057",2020-02-17 22:36:00,3.80376,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.3,0.3591,0,0,1,1,1,0,0,0,0,1,1,1,0,1,1,1,0,0,0,1,0
"334058",2020-02-17 22:37:00,3.74635,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.3,0.37044,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"334059",2020-02-17 22:38:00,3.46991,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.2,0.36477,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"334060",2020-02-17 22:39:00,3.10544,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.2,0.39564,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"334061",2020-02-17 22:40:00,3.25117,0,0,22,22,22,22,22,22,22,0,0,22,21.5,21.5,21.5,21.5,22,21.5,6.3,0.35217,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"334062",2020-02-17 22:41:00,3.0462,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.36036,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"334063",2020-02-17 22:42:00,3.17572,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35406,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"334064",2020-02-17 22:43:00,3.05098,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.35847,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"334065",2020-02-17 22:44:00,3.07371,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.36981,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"334066",2020-02-17 22:45:00,3.25111,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35784,0,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"334067",2020-02-17 22:46:00,3.05181,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.34587,0,0,0,0,1,0,1,0,0,0,0,1,0,1,1,0,1,0,0,1,0
"334068",2020-02-17 22:47:00,3.15464,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35091,0,0,0,0,1,0,1,0,0,0,0,0,0,1,1,0,0,0,0,1,0
"334069",2020-02-17 22:48:00,3.24664,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35847,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0
"334070",2020-02-17 22:49:00,3.15433,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35847,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0
"334071",2020-02-17 22:50:00,3.05411,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35469,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0
"334072",2020-02-17 22:51:00,2.91495,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35595,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0
"334073",2020-02-17 22:52:00,2.87038,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35784,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0
"334074",2020-02-17 22:53:00,2.69925,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.35784,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0
"334075",2020-02-17 22:54:00,2.76186,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.37674,1,1,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"334076",2020-02-17 22:55:00,2.42085,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.37107,1,1,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"334077",2020-02-17 22:56:00,2.25651,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.38871,1,1,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"334078",2020-02-17 22:57:00,2.3846,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.37926,1,1,1,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"334079",2020-02-17 22:58:00,2.68291,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.37611,1,1,1,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"334080",2020-02-17 22:59:00,2.43664,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.37044,1,0,1,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"334081",2020-02-17 23:00:00,2.32924,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.36414,1,0,1,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"334082",2020-02-17 23:01:00,2.7507,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.35847,1,0,1,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"334083",2020-02-17 23:02:00,3.14213,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.35847,1,0,1,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"334084",2020-02-17 23:03:00,3.2069,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.4,0.36981,1,0,1,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"334085",2020-02-17 23:04:00,3.39738,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.34776,0,0,1,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,1
"334086",2020-02-17 23:05:00,3.49449,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.45234,0,0,1,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1
"334087",2020-02-17 23:06:00,3.62096,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.62307,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"334088",2020-02-17 23:07:00,3.65973,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.64134,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"334089",2020-02-17 23:08:00,3.31305,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.55881,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"334090",2020-02-17 23:09:00,3.61615,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.49077,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"334091",2020-02-17 23:10:00,3.61708,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.37044,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"334092",2020-02-17 23:11:00,3.45304,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.36414,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"334093",2020-02-17 23:12:00,3.2745,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.3591,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"334094",2020-02-17 23:13:00,3.2375,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.35217,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"334095",2020-02-17 23:14:00,3.11861,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.35784,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"334096",2020-02-17 23:15:00,3.1701,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.34587,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,0,1
"334097",2020-02-17 23:16:00,3.2712,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.34461,0,0,0,1,0,0,1,0,1,0,1,1,0,0,0,0,1,0,0,0,1
"334098",2020-02-17 23:17:00,3.16281,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.33894,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1
"334099",2020-02-17 23:18:00,3.11299,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.3402,0,1,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"334100",2020-02-17 23:19:00,3.10966,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.34335,0,1,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"334101",2020-02-17 23:20:00,3.14966,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.34776,0,1,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"334102",2020-02-17 23:21:00,3.0042,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.33957,0,1,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"334103",2020-02-17 23:22:00,2.65433,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.35091,0,1,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"334104",2020-02-17 23:23:00,2.63048,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.33957,0,1,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,1
"334105",2020-02-17 23:24:00,2.51297,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.36477,1,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"334106",2020-02-17 23:25:00,2.21514,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.36477,1,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"334107",2020-02-17 23:26:00,2.23189,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.3591,1,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"334108",2020-02-17 23:27:00,2.08363,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.34587,1,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"334109",2020-02-17 23:28:00,2.53587,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.33957,1,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334110",2020-02-17 23:29:00,2.14134,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.3339,1,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334111",2020-02-17 23:30:00,2.00459,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.2,0.33831,1,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334112",2020-02-17 23:31:00,3.06117,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.34083,1,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334113",2020-02-17 23:32:00,2.91663,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.33327,1,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334114",2020-02-17 23:33:00,3.1296,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.2,0.3276,1,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334115",2020-02-17 23:34:00,3.29069,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.33579,0,1,1,1,0,1,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"334116",2020-02-17 23:35:00,2.92133,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.33831,0,1,1,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"334117",2020-02-17 23:36:00,3.38344,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.2,0.34587,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334118",2020-02-17 23:37:00,3.48898,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.34524,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334119",2020-02-17 23:38:00,3.49421,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.34461,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334120",2020-02-17 23:39:00,3.41162,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.9,0.3339,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334121",2020-02-17 23:40:00,3.31399,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.33894,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334122",2020-02-17 23:41:00,3.45136,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.9,0.33327,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334123",2020-02-17 23:42:00,3.14284,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.33894,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334124",2020-02-17 23:43:00,3.0004,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.34461,0,1,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334125",2020-02-17 23:44:00,3.01288,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.3213,0,1,1,1,0,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334126",2020-02-17 23:45:00,2.97099,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.32697,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"334127",2020-02-17 23:46:00,2.8817,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.31437,0,1,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334128",2020-02-17 23:47:00,2.86773,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.32004,0,1,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334129",2020-02-17 23:48:00,2.84391,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.32697,0,1,0,0,0,0,1,0,1,1,0,0,1,1,0,1,0,0,0,0,0
"334130",2020-02-17 23:49:00,2.90975,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.32823,0,1,0,0,0,0,1,0,1,1,0,0,1,1,0,1,0,0,0,0,0
"334131",2020-02-17 23:50:00,2.90562,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.34461,0,1,0,0,0,0,1,0,1,1,0,0,1,1,0,1,0,0,0,0,0
"334132",2020-02-17 23:51:00,2.60415,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.33327,0,1,0,0,0,0,1,0,1,1,0,0,1,1,0,1,0,0,0,0,0
"334133",2020-02-17 23:52:00,2.42167,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.3,0.31563,0,1,0,0,0,0,1,0,1,1,0,0,1,1,0,1,0,0,0,0,0
"334134",2020-02-17 23:53:00,2.53087,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.3402,0,1,0,0,0,0,1,0,1,1,0,0,1,1,0,1,0,0,0,0,0
"334135",2020-02-17 23:54:00,2.37267,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.3,0.34776,1,1,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"334136",2020-02-17 23:55:00,2.46849,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.3717,1,1,0,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"334137",2020-02-17 23:56:00,2.32361,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.35154,1,1,0,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"334138",2020-02-17 23:57:00,2.14701,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.34272,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1
"334139",2020-02-17 23:58:00,2.49122,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.33957,1,0,1,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"334140",2020-02-17 23:59:00,2.43214,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.34524,1,0,1,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"334141",2020-02-18 00:00:00,2.57545,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.33327,1,0,1,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"334142",2020-02-18 00:01:00,2.76736,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.33264,1,0,1,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"334143",2020-02-18 00:02:00,3.06433,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.33894,1,0,1,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"334144",2020-02-18 00:03:00,3.19822,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.7,0.32634,1,0,1,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,1,1,1
"334145",2020-02-18 00:04:00,3.08665,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.33264,0,0,1,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,0
"334146",2020-02-18 00:05:00,3.49989,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.8,0.32697,0,0,1,0,1,1,1,1,1,1,1,0,0,0,0,1,0,0,0,0,0
"334147",2020-02-18 00:06:00,3.34419,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.35154,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334148",2020-02-18 00:07:00,3.39999,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.34524,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334149",2020-02-18 00:08:00,3.29547,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.33957,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334150",2020-02-18 00:09:00,3.34755,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.33957,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334151",2020-02-18 00:10:00,3.17436,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.33957,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334152",2020-02-18 00:11:00,3.18313,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.33894,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334153",2020-02-18 00:12:00,2.94717,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.33894,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334154",2020-02-18 00:13:00,2.90251,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.33327,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"334155",2020-02-18 00:14:00,2.87016,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.33264,0,0,1,1,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"334156",2020-02-18 00:15:00,2.85415,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.4,0.32634,0,0,0,1,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0
"334157",2020-02-18 00:16:00,2.93385,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.32571,0,0,0,0,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0
"334158",2020-02-18 00:17:00,2.89416,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.32571,0,0,0,0,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,0,0
"334159",2020-02-18 00:18:00,2.82072,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.32697,0,1,0,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,0,0,0
"334160",2020-02-18 00:19:00,2.75946,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.32634,0,1,0,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,0,0,0
"334161",2020-02-18 00:20:00,2.75801,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.32634,0,1,0,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,0,0,0
"334162",2020-02-18 00:21:00,2.5264,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.32823,0,1,0,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,0,0,0
"334163",2020-02-18 00:22:00,2.31458,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.32634,0,1,0,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,0,0,0
"334164",2020-02-18 00:23:00,2.59027,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.35154,0,1,0,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,1
"334165",2020-02-18 00:24:00,2.20415,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.3591,1,1,0,0,0,0,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"334166",2020-02-18 00:25:00,1.99155,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.37674,1,1,0,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"334167",2020-02-18 00:26:00,1.97063,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.37107,1,1,0,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
