"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"334168",2020-02-18 00:27:00,2.00825,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.37107,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,1
"334169",2020-02-18 00:28:00,2.23105,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.3591,1,0,1,0,0,1,0,1,0,0,1,1,1,1,1,0,0,1,1,1,1
"334170",2020-02-18 00:29:00,1.7276,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.3528,1,0,1,0,0,1,0,1,0,0,1,1,1,1,1,0,0,1,1,1,1
"334171",2020-02-18 00:30:00,1.97178,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.36414,1,0,1,0,0,1,0,1,0,0,1,1,1,1,1,0,0,1,1,1,1
"334172",2020-02-18 00:31:00,2.66305,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.35847,1,0,1,0,0,1,0,1,0,0,1,1,1,1,1,0,0,1,1,1,1
"334173",2020-02-18 00:32:00,2.91751,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.35973,1,0,1,0,0,1,0,1,0,0,1,1,1,1,1,0,0,1,1,1,1
"334174",2020-02-18 00:33:00,3.10066,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.34587,0,0,1,0,0,1,0,0,0,0,1,1,0,1,1,0,0,0,1,0,0
"334175",2020-02-18 00:34:00,3.13965,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.3465,0,0,1,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,1,0,0
"334176",2020-02-18 00:35:00,3.15149,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.3591,0,0,1,0,1,1,0,0,0,0,1,1,0,1,1,1,0,0,1,0,0
"334177",2020-02-18 00:36:00,3.31462,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.37107,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"334178",2020-02-18 00:37:00,3.14322,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.3591,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"334179",2020-02-18 00:38:00,3.07037,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.36414,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334180",2020-02-18 00:39:00,3.20447,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.36414,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334181",2020-02-18 00:40:00,3.14895,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.36099,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334182",2020-02-18 00:41:00,3.08467,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.35784,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334183",2020-02-18 00:42:00,2.83354,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35154,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334184",2020-02-18 00:43:00,2.63092,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35721,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334185",2020-02-18 00:44:00,2.92655,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.34587,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"334186",2020-02-18 00:45:00,2.8044,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.35154,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"334187",2020-02-18 00:46:00,2.95301,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.34524,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"334188",2020-02-18 00:47:00,2.75916,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.3339,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"334189",2020-02-18 00:48:00,2.7836,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.33957,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"334190",2020-02-18 00:49:00,2.87023,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.34524,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"334191",2020-02-18 00:50:00,2.87999,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.35784,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"334192",2020-02-18 00:51:00,2.62987,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.35217,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"334193",2020-02-18 00:52:00,2.25506,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.33957,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"334194",2020-02-18 00:53:00,1.99242,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.36414,1,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334195",2020-02-18 00:54:00,1.86168,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.37611,1,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334196",2020-02-18 00:55:00,1.72776,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.40068,1,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334197",2020-02-18 00:56:00,1.44106,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.3591,1,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334198",2020-02-18 00:57:00,2.17528,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.37044,1,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334199",2020-02-18 00:58:00,2.07633,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.37044,1,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334200",2020-02-18 00:59:00,1.95481,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.36981,1,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334201",2020-02-18 01:00:00,2.36501,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.35973,1,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334202",2020-02-18 01:01:00,2.74513,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.35784,1,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334203",2020-02-18 01:02:00,3.00808,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.36351,1,0,1,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"334204",2020-02-18 01:03:00,3.28749,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.34272,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"334205",2020-02-18 01:04:00,3.15098,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.35217,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"334206",2020-02-18 01:05:00,3.6025,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.36477,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"334207",2020-02-18 01:06:00,3.70457,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.36414,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334208",2020-02-18 01:07:00,3.31675,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.36351,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334209",2020-02-18 01:08:00,3.23274,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.35784,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334210",2020-02-18 01:09:00,3.39528,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.36351,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334211",2020-02-18 01:10:00,2.85317,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.35847,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334212",2020-02-18 01:11:00,3.01801,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.36351,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334213",2020-02-18 01:12:00,3.00541,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.35721,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334214",2020-02-18 01:13:00,3.10213,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.35154,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334215",2020-02-18 01:14:00,3.07072,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.34524,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"334216",2020-02-18 01:15:00,2.96443,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.3276,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"334217",2020-02-18 01:16:00,3.07167,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.33831,0,0,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"334218",2020-02-18 01:17:00,2.81544,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.33894,0,0,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"334219",2020-02-18 01:18:00,2.87728,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.3276,0,0,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"334220",2020-02-18 01:19:00,2.78353,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.33327,0,0,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"334221",2020-02-18 01:20:00,2.73419,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.3276,0,0,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"334222",2020-02-18 01:21:00,2.42931,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.33327,0,0,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"334223",2020-02-18 01:22:00,2.02411,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.33327,0,0,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"334224",2020-02-18 01:23:00,2.10626,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.3465,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334225",2020-02-18 01:24:00,1.79228,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.36414,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334226",2020-02-18 01:25:00,1.66037,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.3528,1,0,0,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334227",2020-02-18 01:26:00,1.58472,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.3339,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334228",2020-02-18 01:27:00,1.96816,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.32886,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334229",2020-02-18 01:28:00,1.92521,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.33894,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334230",2020-02-18 01:29:00,1.97017,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.34461,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334231",2020-02-18 01:30:00,2.68556,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.33327,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334232",2020-02-18 01:31:00,2.71846,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.40887,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334233",2020-02-18 01:32:00,2.97178,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.57204,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"334234",2020-02-18 01:33:00,3.12681,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.57645,0,0,1,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,1,0
"334235",2020-02-18 01:34:00,3.18333,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.43659,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"334236",2020-02-18 01:35:00,3.04384,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.46557,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334237",2020-02-18 01:36:00,3.26946,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.35784,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334238",2020-02-18 01:37:00,3.153,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.33957,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334239",2020-02-18 01:38:00,3.04442,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.33327,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334240",2020-02-18 01:39:00,3.27794,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.33894,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334241",2020-02-18 01:40:00,3.01705,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.36477,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334242",2020-02-18 01:41:00,3.01534,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.34587,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334243",2020-02-18 01:42:00,2.88541,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.34398,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334244",2020-02-18 01:43:00,2.88164,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.32697,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334245",2020-02-18 01:44:00,2.98422,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.33201,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,1,0
"334246",2020-02-18 01:45:00,2.85565,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.3087,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,1,0
"334247",2020-02-18 01:46:00,2.80502,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.33957,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"334248",2020-02-18 01:47:00,2.94951,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.3087,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"334249",2020-02-18 01:48:00,2.78675,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.31311,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"334250",2020-02-18 01:49:00,2.70962,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.30933,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"334251",2020-02-18 01:50:00,2.57739,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.31437,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"334252",2020-02-18 01:51:00,2.49865,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.32004,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"334253",2020-02-18 01:52:00,2.03263,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.3087,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"334254",2020-02-18 01:53:00,1.86046,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.33894,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334255",2020-02-18 01:54:00,1.75456,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.33894,1,0,0,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334256",2020-02-18 01:55:00,1.63393,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.33894,1,0,0,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334257",2020-02-18 01:56:00,1.65641,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.33957,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334258",2020-02-18 01:57:00,1.94958,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.33957,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334259",2020-02-18 01:58:00,2.05163,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.33327,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334260",2020-02-18 01:59:00,2.09371,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.33075,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334261",2020-02-18 02:00:00,2.58782,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.33327,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334262",2020-02-18 02:01:00,2.89764,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.33327,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334263",2020-02-18 02:02:00,3.08059,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.33327,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"334264",2020-02-18 02:03:00,3.14756,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.3213,0,0,1,0,0,1,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0
"334265",2020-02-18 02:04:00,2.96877,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.32697,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"334266",2020-02-18 02:05:00,3.3211,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.3402,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334267",2020-02-18 02:06:00,3.29055,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.33957,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334268",2020-02-18 02:07:00,3.21133,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.3339,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334269",2020-02-18 02:08:00,3.20052,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.33327,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334270",2020-02-18 02:09:00,3.21778,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.3276,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334271",2020-02-18 02:10:00,3.06295,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.33327,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334272",2020-02-18 02:11:00,2.8616,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.33327,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334273",2020-02-18 02:12:00,2.93197,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.32697,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334274",2020-02-18 02:13:00,2.82723,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.3213,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"334275",2020-02-18 02:14:00,2.73089,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.32634,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"334276",2020-02-18 02:15:00,2.70936,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.31626,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"334277",2020-02-18 02:16:00,2.56247,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.31374,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"334278",2020-02-18 02:17:00,2.67733,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.31437,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"334279",2020-02-18 02:18:00,2.62245,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.3339,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"334280",2020-02-18 02:19:00,2.58429,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.34524,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"334281",2020-02-18 02:20:00,2.43966,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.3339,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"334282",2020-02-18 02:21:00,2.06018,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.33327,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"334283",2020-02-18 02:22:00,1.75364,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.33327,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"334284",2020-02-18 02:23:00,1.68696,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.36351,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334285",2020-02-18 02:24:00,1.61079,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35847,1,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334286",2020-02-18 02:25:00,1.43867,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35028,1,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334287",2020-02-18 02:26:00,1.40293,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.38052,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334288",2020-02-18 02:27:00,2.07961,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.3654,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334289",2020-02-18 02:28:00,1.82013,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35217,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334290",2020-02-18 02:29:00,1.82075,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.36351,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334291",2020-02-18 02:30:00,2.37463,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.36099,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334292",2020-02-18 02:31:00,2.83598,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.3717,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334293",2020-02-18 02:32:00,3.12984,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.37044,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"334294",2020-02-18 02:33:00,2.87141,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.3528,0,0,1,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"334295",2020-02-18 02:34:00,3.04494,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.34587,0,0,1,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"334296",2020-02-18 02:35:00,3.13724,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35847,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334297",2020-02-18 02:36:00,3.12549,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.35847,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334298",2020-02-18 02:37:00,3.00256,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.39249,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334299",2020-02-18 02:38:00,3.29197,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.3717,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334300",2020-02-18 02:39:00,3.0914,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.37044,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334301",2020-02-18 02:40:00,3.1112,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35217,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334302",2020-02-18 02:41:00,2.94687,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35217,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334303",2020-02-18 02:42:00,2.83204,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.35154,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334304",2020-02-18 02:43:00,2.81688,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.37107,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"334305",2020-02-18 02:44:00,2.79289,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.35658,0,0,0,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"334306",2020-02-18 02:45:00,2.841,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.31437,0,0,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334307",2020-02-18 02:46:00,2.73682,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.31437,0,0,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334308",2020-02-18 02:47:00,2.61571,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.3087,0,0,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334309",2020-02-18 02:48:00,2.68805,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.32697,0,0,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334310",2020-02-18 02:49:00,2.66281,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.37674,0,0,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334311",2020-02-18 02:50:00,2.3461,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.3402,0,0,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334312",2020-02-18 02:51:00,2.03891,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.33327,0,0,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334313",2020-02-18 02:52:00,2.06576,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.5,0.33831,0,0,0,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"334314",2020-02-18 02:53:00,1.74383,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.37044,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334315",2020-02-18 02:54:00,1.6337,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.38052,1,0,0,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334316",2020-02-18 02:55:00,1.58362,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.38304,1,0,0,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334317",2020-02-18 02:56:00,1.52825,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.37485,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334318",2020-02-18 02:57:00,2.11164,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.36225,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334319",2020-02-18 02:58:00,1.62952,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.35847,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334320",2020-02-18 02:59:00,2.30556,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.35784,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334321",2020-02-18 03:00:00,2.59936,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.39564,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334322",2020-02-18 03:01:00,2.85867,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.36918,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334323",2020-02-18 03:02:00,3.07759,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.34587,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"334324",2020-02-18 03:03:00,2.90341,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.35217,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"334325",2020-02-18 03:04:00,3.19562,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.3528,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"334326",2020-02-18 03:05:00,3.45547,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.37044,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334327",2020-02-18 03:06:00,3.23684,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.37674,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334328",2020-02-18 03:07:00,3.10158,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.37107,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334329",2020-02-18 03:08:00,3.15008,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.36414,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334330",2020-02-18 03:09:00,2.95664,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.36414,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334331",2020-02-18 03:10:00,3.10496,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35847,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334332",2020-02-18 03:11:00,3.22177,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.35217,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334333",2020-02-18 03:12:00,2.9554,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.34524,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334334",2020-02-18 03:13:00,2.85814,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.33327,0,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"334335",2020-02-18 03:14:00,2.86635,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.315,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"334336",2020-02-18 03:15:00,2.74418,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.3087,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"334337",2020-02-18 03:16:00,2.72124,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.32571,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"334338",2020-02-18 03:17:00,2.64818,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.3213,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"334339",2020-02-18 03:18:00,2.99668,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.32697,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"334340",2020-02-18 03:19:00,2.61667,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.30996,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"334341",2020-02-18 03:20:00,2.33728,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.32004,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"334342",2020-02-18 03:21:00,2.07763,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.315,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"334343",2020-02-18 03:22:00,1.82952,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35217,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"334344",2020-02-18 03:23:00,1.68829,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35217,1,0,0,0,1,0,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334345",2020-02-18 03:24:00,1.62135,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.34587,1,0,0,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334346",2020-02-18 03:25:00,1.50764,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.3339,1,0,0,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334347",2020-02-18 03:26:00,1.45958,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.42147,1,0,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334348",2020-02-18 03:27:00,2.08629,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.59094,1,0,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334349",2020-02-18 03:28:00,1.32582,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.6237,1,0,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334350",2020-02-18 03:29:00,2.10382,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.47565,1,0,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334351",2020-02-18 03:30:00,2.61097,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.46494,1,0,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334352",2020-02-18 03:31:00,2.89046,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.7,0.36099,1,0,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334353",2020-02-18 03:32:00,3.00202,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.3402,1,0,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,1,1,1,1
"334354",2020-02-18 03:33:00,3.06566,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.6,0.35154,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"334355",2020-02-18 03:34:00,3.15314,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.37107,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"334356",2020-02-18 03:35:00,3.15939,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.37737,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334357",2020-02-18 03:36:00,3.11457,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.36099,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334358",2020-02-18 03:37:00,2.9906,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.8,0.35217,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334359",2020-02-18 03:38:00,3.07641,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.35217,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334360",2020-02-18 03:39:00,3.09065,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.39186,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334361",2020-02-18 03:40:00,3.04908,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.37107,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334362",2020-02-18 03:41:00,2.89274,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.36414,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334363",2020-02-18 03:42:00,2.75892,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.35154,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334364",2020-02-18 03:43:00,2.71879,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,4.9,0.35091,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"334365",2020-02-18 03:44:00,2.6868,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.34461,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"334366",2020-02-18 03:45:00,2.23982,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.35154,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"334367",2020-02-18 03:46:00,2.81548,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.34587,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"334368",2020-02-18 03:47:00,2.52099,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.33894,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"334369",2020-02-18 03:48:00,2.53913,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5,0.33579,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"334370",2020-02-18 03:49:00,2.46261,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.3276,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"334371",2020-02-18 03:50:00,2.20192,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.35847,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"334372",2020-02-18 03:51:00,1.9007,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.34335,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"334373",2020-02-18 03:52:00,1.60844,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.1,0.3654,0,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334374",2020-02-18 03:53:00,1.95173,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.36225,1,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334375",2020-02-18 03:54:00,1.45832,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.3528,1,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334376",2020-02-18 03:55:00,1.38201,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.3528,1,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334377",2020-02-18 03:56:00,1.53071,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.34965,1,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334378",2020-02-18 03:57:00,2.03492,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.2,0.34587,1,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334379",2020-02-18 03:58:00,1.66542,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.3339,1,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334380",2020-02-18 03:59:00,1.71411,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.33327,1,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334381",2020-02-18 04:00:00,2.55592,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.35154,1,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334382",2020-02-18 04:01:00,2.80362,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.3465,1,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334383",2020-02-18 04:02:00,2.937,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.37044,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"334384",2020-02-18 04:03:00,3.07177,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.33957,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"334385",2020-02-18 04:04:00,3.08975,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.3402,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"334386",2020-02-18 04:05:00,3.14395,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.33957,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334387",2020-02-18 04:06:00,2.90719,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.34524,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334388",2020-02-18 04:07:00,3.08488,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.35154,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334389",2020-02-18 04:08:00,3.20517,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.34587,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334390",2020-02-18 04:09:00,3.11251,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.3276,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334391",2020-02-18 04:10:00,2.95866,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.33327,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334392",2020-02-18 04:11:00,2.84703,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.33264,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334393",2020-02-18 04:12:00,2.78744,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.3339,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334394",2020-02-18 04:13:00,2.74072,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.33894,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,1,0
"334395",2020-02-18 04:14:00,2.67193,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"334396",2020-02-18 04:15:00,2.73346,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.3087,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334397",2020-02-18 04:16:00,2.51228,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.32004,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334398",2020-02-18 04:17:00,2.43656,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.31437,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334399",2020-02-18 04:18:00,2.541,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.32697,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334400",2020-02-18 04:19:00,2.53243,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.32886,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334401",2020-02-18 04:20:00,2.14747,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.31563,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334402",2020-02-18 04:21:00,1.8157,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.3087,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334403",2020-02-18 04:22:00,1.90427,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.34335,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334404",2020-02-18 04:23:00,1.63783,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.3465,1,0,0,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334405",2020-02-18 04:24:00,1.51573,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.34587,1,0,0,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334406",2020-02-18 04:25:00,1.48893,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.35217,1,0,1,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334407",2020-02-18 04:26:00,1.51763,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.33957,1,0,1,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334408",2020-02-18 04:27:00,2.01702,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.34146,1,0,1,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334409",2020-02-18 04:28:00,1.70109,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.33075,1,0,1,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334410",2020-02-18 04:29:00,2.15419,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.35532,1,0,1,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334411",2020-02-18 04:30:00,2.64828,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.35154,1,0,1,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334412",2020-02-18 04:31:00,2.84988,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.33327,1,0,1,0,0,1,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334413",2020-02-18 04:32:00,2.86023,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.32697,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"334414",2020-02-18 04:33:00,3.03669,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.3213,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"334415",2020-02-18 04:34:00,3.10683,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.34524,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334416",2020-02-18 04:35:00,3.10051,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.35784,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334417",2020-02-18 04:36:00,3.03661,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.3465,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334418",2020-02-18 04:37:00,3.08834,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.33894,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334419",2020-02-18 04:38:00,2.95223,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.3339,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334420",2020-02-18 04:39:00,3.01256,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.32823,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334421",2020-02-18 04:40:00,2.91432,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.35847,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334422",2020-02-18 04:41:00,2.80803,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.35091,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334423",2020-02-18 04:42:00,2.69037,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.33894,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"334424",2020-02-18 04:43:00,2.65122,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.32634,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"334425",2020-02-18 04:44:00,2.84642,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.3087,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"334426",2020-02-18 04:45:00,2.62972,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.32004,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"334427",2020-02-18 04:46:00,2.56785,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.33264,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"334428",2020-02-18 04:47:00,2.51577,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.32697,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"334429",2020-02-18 04:48:00,2.60644,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.32004,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"334430",2020-02-18 04:49:00,2.45798,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.3087,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"334431",2020-02-18 04:50:00,2.32744,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.31437,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"334432",2020-02-18 04:51:00,2.33868,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.33957,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"334433",2020-02-18 04:52:00,1.82951,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.34587,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334434",2020-02-18 04:53:00,1.858,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.3717,1,0,0,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334435",2020-02-18 04:54:00,1.54057,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.35784,1,0,0,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334436",2020-02-18 04:55:00,1.49244,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.36162,1,0,1,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334437",2020-02-18 04:56:00,1.83178,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.36477,1,0,1,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334438",2020-02-18 04:57:00,2.04275,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.37044,1,0,1,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334439",2020-02-18 04:58:00,1.77497,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.37107,1,0,1,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334440",2020-02-18 04:59:00,2.20424,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.36414,1,0,1,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334441",2020-02-18 05:00:00,2.46256,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.71064,1,0,1,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334442",2020-02-18 05:01:00,2.49096,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.6237,1,0,1,0,0,1,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334443",2020-02-18 05:02:00,2.43082,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.60417,0,0,1,0,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0
"334444",2020-02-18 05:03:00,2.36086,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.57897,0,0,1,0,1,1,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0
"334445",2020-02-18 05:04:00,2.46778,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.58464,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334446",2020-02-18 05:05:00,2.50082,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.55377,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334447",2020-02-18 05:06:00,2.46966,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.54747,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334448",2020-02-18 05:07:00,3.38741,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.5418,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334449",2020-02-18 05:08:00,5.00943,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.55377,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334450",2020-02-18 05:09:00,4.72638,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.55314,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334451",2020-02-18 05:10:00,3.92881,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.54054,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334452",2020-02-18 05:11:00,3.34967,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.53424,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334453",2020-02-18 05:12:00,3.04082,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.71757,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"334454",2020-02-18 05:13:00,2.8815,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.79884,0,0,0,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"334455",2020-02-18 05:14:00,2.65432,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.80577,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334456",2020-02-18 05:15:00,2.49001,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.68733,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334457",2020-02-18 05:16:00,2.37151,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.61677,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334458",2020-02-18 05:17:00,2.43504,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.50904,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334459",2020-02-18 05:18:00,2.36684,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.50904,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334460",2020-02-18 05:19:00,2.23013,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.51849,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334461",2020-02-18 05:20:00,1.98619,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.51597,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334462",2020-02-18 05:21:00,1.71542,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.50904,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334463",2020-02-18 05:22:00,1.65569,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.53424,1,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334464",2020-02-18 05:23:00,1.70663,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.52857,1,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334465",2020-02-18 05:24:00,1.44988,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.53424,1,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334466",2020-02-18 05:25:00,1.39679,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.53487,1,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334467",2020-02-18 05:26:00,1.97166,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.53235,1,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334468",2020-02-18 05:27:00,1.89976,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.50967,1,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334469",2020-02-18 05:28:00,1.80754,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.5,0.5166,1,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334470",2020-02-18 05:29:00,2.35351,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.52101,1,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334471",2020-02-18 05:30:00,2.75638,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.54054,1,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334472",2020-02-18 05:31:00,2.93122,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.52227,1,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334473",2020-02-18 05:32:00,3.04946,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.5103,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"334474",2020-02-18 05:33:00,3.10765,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.50967,0,0,1,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"334475",2020-02-18 05:34:00,2.77649,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.51597,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334476",2020-02-18 05:35:00,3.16229,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.51723,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334477",2020-02-18 05:36:00,3.01543,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.52164,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334478",2020-02-18 05:37:00,3.09143,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.5103,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334479",2020-02-18 05:38:00,2.93919,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.50337,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334480",2020-02-18 05:39:00,3.09528,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.49707,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334481",2020-02-18 05:40:00,2.98389,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.4,0.49707,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334482",2020-02-18 05:41:00,2.69512,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.52227,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334483",2020-02-18 05:42:00,2.68481,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.52101,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"334484",2020-02-18 05:43:00,2.64474,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.50904,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"334485",2020-02-18 05:44:00,2.53018,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.48888,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"334486",2020-02-18 05:45:00,2.06285,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.2,0.49581,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"334487",2020-02-18 05:46:00,2.40692,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.47124,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"334488",2020-02-18 05:47:00,2.34286,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.2,0.47817,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
