"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"334489",2020-02-18 05:48:00,2.04096,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.4725,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"334490",2020-02-18 05:49:00,2.07839,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.47124,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"334491",2020-02-18 05:50:00,1.89925,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,21.5,22,21.5,5.3,0.46557,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"334492",2020-02-18 05:51:00,1.67552,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.3,0.46116,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"334493",2020-02-18 05:52:00,1.26985,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.2,0.49203,1,0,0,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334494",2020-02-18 05:53:00,1.42259,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.2,0.4914,1,0,0,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334495",2020-02-18 05:54:00,1.40065,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.2,0.49077,1,0,0,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334496",2020-02-18 05:55:00,1.32601,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.1,0.4788,1,0,1,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334497",2020-02-18 05:56:00,2.09427,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.1,0.47817,1,0,1,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334498",2020-02-18 05:57:00,1.72562,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.2,0.48384,1,0,1,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334499",2020-02-18 05:58:00,1.71385,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.1,0.50904,1,0,1,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334500",2020-02-18 05:59:00,2.2937,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.2,0.49014,1,0,1,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334501",2020-02-18 06:00:00,2.61622,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.2,0.47502,1,0,1,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334502",2020-02-18 06:01:00,3.00476,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5.1,0.4788,1,0,1,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"334503",2020-02-18 06:02:00,2.99505,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5.1,0.4662,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"334504",2020-02-18 06:03:00,3.08049,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5.1,0.47817,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"334505",2020-02-18 06:04:00,3.04572,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5,0.4914,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334506",2020-02-18 06:05:00,3.0771,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334507",2020-02-18 06:06:00,2.94425,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5,0.4725,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334508",2020-02-18 06:07:00,2.88353,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5,0.47817,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334509",2020-02-18 06:08:00,2.81602,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.1,0.4725,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334510",2020-02-18 06:09:00,2.91345,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.1,0.50337,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334511",2020-02-18 06:10:00,2.8145,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5.1,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334512",2020-02-18 06:11:00,2.63138,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5,0.4788,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"334513",2020-02-18 06:12:00,2.66019,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5.1,0.46557,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"334514",2020-02-18 06:13:00,2.50758,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5,0.4599,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,1,0,0
"334515",2020-02-18 06:14:00,2.31288,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5,0.4536,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"334516",2020-02-18 06:15:00,2.38455,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5,0.46557,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"334517",2020-02-18 06:16:00,2.31579,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5,0.46746,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"334518",2020-02-18 06:17:00,2.39142,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5.1,0.45738,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"334519",2020-02-18 06:18:00,2.37497,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,5,0.45927,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"334520",2020-02-18 06:19:00,2.06114,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5,0.45738,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"334521",2020-02-18 06:20:00,1.8678,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"334522",2020-02-18 06:21:00,1.73235,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,5,0.46557,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"334523",2020-02-18 06:22:00,1.63436,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.8,0.48447,1,0,0,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334524",2020-02-18 06:23:00,1.48103,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.8,0.48321,1,0,0,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334525",2020-02-18 06:24:00,1.38143,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.9,0.47754,1,0,0,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334526",2020-02-18 06:25:00,1.34667,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.8,0.47187,1,0,1,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334527",2020-02-18 06:26:00,2.09142,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.8,0.49707,1,0,1,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334528",2020-02-18 06:27:00,1.54986,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.9,0.48384,1,0,1,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334529",2020-02-18 06:28:00,1.68883,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.9,0.48321,1,0,1,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334530",2020-02-18 06:29:00,2.37479,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.9,0.47628,1,0,1,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334531",2020-02-18 06:30:00,2.66921,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.8,0.46557,1,0,1,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334532",2020-02-18 06:31:00,2.86752,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.8,0.47124,1,0,1,0,1,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"334533",2020-02-18 06:32:00,3.00312,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.8,0.49644,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"334534",2020-02-18 06:33:00,3.03741,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.7,0.49644,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"334535",2020-02-18 06:34:00,3.59011,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.7,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334536",2020-02-18 06:35:00,3.11868,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.7,0.47754,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334537",2020-02-18 06:36:00,3.06838,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.7,0.47187,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334538",2020-02-18 06:37:00,3.02298,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.7,0.47754,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334539",2020-02-18 06:38:00,3.07194,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.50337,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334540",2020-02-18 06:39:00,3.01975,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.47187,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334541",2020-02-18 06:40:00,2.90609,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.47187,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334542",2020-02-18 06:41:00,2.79299,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.47187,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"334543",2020-02-18 06:42:00,2.70746,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.46368,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"334544",2020-02-18 06:43:00,2.64023,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.46557,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"334545",2020-02-18 06:44:00,2.56765,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.46305,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"334546",2020-02-18 06:45:00,2.50077,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.45927,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"334547",2020-02-18 06:46:00,2.5321,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.46557,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"334548",2020-02-18 06:47:00,2.50144,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.7182,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"334549",2020-02-18 06:48:00,2.69664,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.74277,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"334550",2020-02-18 06:49:00,2.2389,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.64764,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"334551",2020-02-18 06:50:00,1.92243,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.59913,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"334552",2020-02-18 06:51:00,1.77616,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.51471,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"334553",2020-02-18 06:52:00,1.69094,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.6,0.51471,1,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334554",2020-02-18 06:53:00,1.53617,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.50274,1,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334555",2020-02-18 06:54:00,1.38623,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.50274,1,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334556",2020-02-18 06:55:00,1.45548,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.50904,1,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334557",2020-02-18 06:56:00,2.12547,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.50274,1,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334558",2020-02-18 06:57:00,1.63618,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.50337,1,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334559",2020-02-18 06:58:00,2.01764,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.50274,1,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334560",2020-02-18 06:59:00,2.38944,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.50274,1,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334561",2020-02-18 07:00:00,2.75673,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.49896,1,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"334562",2020-02-18 07:01:00,2.92839,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.4914,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"334563",2020-02-18 07:02:00,2.988,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.49644,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"334564",2020-02-18 07:03:00,2.79681,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.51534,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"334565",2020-02-18 07:04:00,3.11935,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.504,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334566",2020-02-18 07:05:00,3.02776,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.51471,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334567",2020-02-18 07:06:00,3.17905,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.50337,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334568",2020-02-18 07:07:00,2.82324,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.504,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334569",2020-02-18 07:08:00,2.99294,0,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334570",2020-02-18 07:09:00,3.02644,9,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334571",2020-02-18 07:10:00,2.29461,8,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"334572",2020-02-18 07:11:00,2.52351,7,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.50274,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,1,0
"334573",2020-02-18 07:12:00,2.64241,5,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.50211,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,1,0
"334574",2020-02-18 07:13:00,2.54721,7,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.3,0.47565,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"334575",2020-02-18 07:14:00,2.54121,7,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.48447,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334576",2020-02-18 07:15:00,2.62461,8,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.48384,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334577",2020-02-18 07:16:00,2.4431,9,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.48384,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334578",2020-02-18 07:17:00,2.4653,9,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.48384,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334579",2020-02-18 07:18:00,2.30542,10,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.4725,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334580",2020-02-18 07:19:00,2.03213,11,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.47754,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334581",2020-02-18 07:20:00,1.75126,12,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.5,0.47187,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,0
"334582",2020-02-18 07:21:00,1.69241,11,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.49707,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334583",2020-02-18 07:22:00,1.51225,12,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.49014,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334584",2020-02-18 07:23:00,1.44962,13,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.3,0.49014,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334585",2020-02-18 07:24:00,1.37376,12,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.3,0.48951,1,0,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334586",2020-02-18 07:25:00,1.47584,13,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.4,0.50337,1,0,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334587",2020-02-18 07:26:00,1.99004,14,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.2,0.49707,1,0,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334588",2020-02-18 07:27:00,1.5036,13,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.3,0.4914,1,0,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334589",2020-02-18 07:28:00,2.01771,15,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.3,0.48384,1,0,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334590",2020-02-18 07:29:00,2.55975,14,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.3,0.47817,1,0,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334591",2020-02-18 07:30:00,2.68861,16,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.3,0.47754,1,0,1,0,0,0,0,1,0,1,0,1,1,0,0,1,0,1,1,1,1
"334592",2020-02-18 07:31:00,2.93216,15,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.2,0.47439,0,0,1,0,1,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"334593",2020-02-18 07:32:00,2.9784,16,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.2,0.46557,0,0,1,0,1,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"334594",2020-02-18 07:33:00,2.78944,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.47187,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334595",2020-02-18 07:34:00,3.03654,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.46935,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334596",2020-02-18 07:35:00,2.61048,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.45801,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334597",2020-02-18 07:36:00,3.09344,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.45864,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334598",2020-02-18 07:37:00,2.79642,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.4473,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334599",2020-02-18 07:38:00,3.03722,18,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.1,0.44541,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334600",2020-02-18 07:39:00,2.94712,19,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.1,0.4347,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334601",2020-02-18 07:40:00,2.72503,19,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.1,0.43533,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"334602",2020-02-18 07:41:00,2.29737,19,0,22,22,22,22,22,22,22,0,0,22,22,22,21.5,22,22,22,4.1,0.43911,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"334603",2020-02-18 07:42:00,2.82858,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.42714,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"334604",2020-02-18 07:43:00,2.54803,19,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.40887,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"334605",2020-02-18 07:44:00,2.45503,20,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.38934,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"334606",2020-02-18 07:45:00,2.36209,21,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.38745,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"334607",2020-02-18 07:46:00,2.50877,21,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.3843,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"334608",2020-02-18 07:47:00,2.36063,21,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.3717,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"334609",2020-02-18 07:48:00,2.34186,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.36477,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"334610",2020-02-18 07:49:00,2.01693,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.37044,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"334611",2020-02-18 07:50:00,1.46777,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.36414,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"334612",2020-02-18 07:51:00,1.61498,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.38934,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334613",2020-02-18 07:52:00,1.4926,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.37989,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334614",2020-02-18 07:53:00,1.38236,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.36729,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334615",2020-02-18 07:54:00,1.3476,24,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.38934,1,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334616",2020-02-18 07:55:00,1.65671,25,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.37044,1,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334617",2020-02-18 07:56:00,1.97904,25,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.36477,1,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334618",2020-02-18 07:57:00,1.53618,26,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.35847,1,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334619",2020-02-18 07:58:00,2.12814,27,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.1,0.3528,1,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334620",2020-02-18 07:59:00,2.53946,27,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.35217,1,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334621",2020-02-18 08:00:00,2.79182,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.40131,1,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0,1,1,1,1
"334622",2020-02-18 08:01:00,2.99214,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.37107,0,0,1,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0
"334623",2020-02-18 08:02:00,2.90835,30,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.37359,0,0,1,0,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"334624",2020-02-18 08:03:00,3.03034,30,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.37422,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334625",2020-02-18 08:04:00,3.0658,31,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.36477,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334626",2020-02-18 08:05:00,3.0026,32,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.39627,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334627",2020-02-18 08:06:00,3.14965,32,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.57204,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334628",2020-02-18 08:07:00,2.86396,34,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.60354,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334629",2020-02-18 08:08:00,3.13401,52,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.40446,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334630",2020-02-18 08:09:00,2.95969,90,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.2,0.35847,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334631",2020-02-18 08:10:00,2.85644,80,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.3,0.25074,0,0,1,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"334632",2020-02-18 08:11:00,2.68961,96,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.4,0.21987,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"334633",2020-02-18 08:12:00,2.67245,94,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.5,0.20664,0,0,0,1,0,0,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"334634",2020-02-18 08:13:00,2.56384,84,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.7,0.21924,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334635",2020-02-18 08:14:00,2.57668,106,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.17514,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334636",2020-02-18 08:15:00,2.44749,112,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,4.9,0.15624,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334637",2020-02-18 08:16:00,2.60196,114,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.13986,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334638",2020-02-18 08:17:00,2.44198,117,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.12978,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334639",2020-02-18 08:18:00,2.27436,118,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5,0.11907,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334640",2020-02-18 08:19:00,1.97385,123,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.11907,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334641",2020-02-18 08:20:00,1.65984,125,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.11907,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"334642",2020-02-18 08:21:00,1.6231,129,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.1,0.13041,1,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334643",2020-02-18 08:22:00,1.52295,134,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.10647,1,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334644",2020-02-18 08:23:00,1.41748,136,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.09324,1,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334645",2020-02-18 08:24:00,1.52246,140,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.09261,1,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334646",2020-02-18 08:25:00,1.63878,143,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.063,1,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334647",2020-02-18 08:26:00,1.8737,147,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.06804,1,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334648",2020-02-18 08:27:00,1.59506,151,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,0.06111,1,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334649",2020-02-18 08:28:00,2.18884,154,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.9,0.04914,1,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334650",2020-02-18 08:29:00,2.55082,155,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6,0.04284,1,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334651",2020-02-18 08:30:00,2.78848,160,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.1,0.02898,1,0,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,1
"334652",2020-02-18 08:31:00,2.9023,164,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.1,0.01071,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"334653",2020-02-18 08:32:00,3.01527,167,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.1,-0.00756,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"334654",2020-02-18 08:33:00,3.03524,170,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,0.00378,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334655",2020-02-18 08:34:00,3.09905,174,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.0189,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334656",2020-02-18 08:35:00,3.13011,179,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.02583,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334657",2020-02-18 08:36:00,3.11481,180,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.04473,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334658",2020-02-18 08:37:00,2.87409,185,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.05859,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334659",2020-02-18 08:38:00,3.13616,187,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.2,-0.05733,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334660",2020-02-18 08:39:00,2.93527,192,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.3,-0.04473,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"334661",2020-02-18 08:40:00,2.67297,193,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.3,-0.05481,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"334662",2020-02-18 08:41:00,2.69193,198,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.4,-0.01386,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"334663",2020-02-18 08:42:00,2.60155,200,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.4,-0.00756,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"334664",2020-02-18 08:43:00,2.44474,205,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.4,0.01197,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"334665",2020-02-18 08:44:00,2.52888,208,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.4,0.01764,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"334666",2020-02-18 08:45:00,2.53347,212,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.5,-0.04536,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,1
"334667",2020-02-18 08:46:00,2.45744,217,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,6.5,-0.06363,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,1
"334668",2020-02-18 08:47:00,NA,220,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"334669",2020-02-18 08:48:00,2.28001,225,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.1,-0.17703,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,1
"334670",2020-02-18 08:49:00,2.18101,228,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.4,-0.2079,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,1
"334671",2020-02-18 08:50:00,1.89033,232,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.7,-0.21483,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,1
"334672",2020-02-18 08:51:00,1.67742,237,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.9,-0.23436,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,1
"334673",2020-02-18 08:52:00,1.53182,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.9,-0.22113,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334674",2020-02-18 08:53:00,1.25469,245,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.9,-0.23373,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334675",2020-02-18 08:54:00,1.26501,250,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.9,-0.2709,1,0,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334676",2020-02-18 08:55:00,1.19993,252,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8,-0.28224,1,0,1,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334677",2020-02-18 08:56:00,1.67764,256,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8,-0.29169,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334678",2020-02-18 08:57:00,2.28072,257,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8,-0.30933,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334679",2020-02-18 08:58:00,2.01108,259,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-0.30933,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334680",2020-02-18 08:59:00,2.60018,264,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-0.32382,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334681",2020-02-18 09:00:00,2.97549,267,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-0.34461,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334682",2020-02-18 09:01:00,2.97879,271,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-0.35343,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"334683",2020-02-18 09:02:00,3.20977,274,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-0.38493,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"334684",2020-02-18 09:03:00,0.0678129,277,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8,-0.20349,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"334685",2020-02-18 09:04:00,0,282,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.9,-0.20223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334686",2020-02-18 09:05:00,0,284,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.8,-0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334687",2020-02-18 09:06:00,0,289,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.7,-0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334688",2020-02-18 09:07:00,0,293,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.5,-0.51156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334689",2020-02-18 09:08:00,0,297,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.6,-0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334690",2020-02-18 09:09:00,0,301,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.5,-0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334691",2020-02-18 09:10:00,0.6769,303,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.5,-0.51723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334692",2020-02-18 09:11:00,0,309,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.5,-0.52983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334693",2020-02-18 09:12:00,0.233119,319,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.5,-0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334694",2020-02-18 09:13:00,1.14174,NA,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,NA,-0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"334695",2020-02-18 09:14:00,1.77032,316,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.5,-0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334696",2020-02-18 09:15:00,1.72438,318,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.5,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334697",2020-02-18 09:16:00,0.989497,320,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.6,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334698",2020-02-18 09:17:00,0,321,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.6,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334699",2020-02-18 09:18:00,0,327,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.6,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334700",2020-02-18 09:19:00,0,333,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.6,-0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334701",2020-02-18 09:20:00,0,338,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.7,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334702",2020-02-18 09:21:00,0,342,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.8,-0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334703",2020-02-18 09:22:00,0,334,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.9,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334704",2020-02-18 09:23:00,0,360,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8,-0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334705",2020-02-18 09:24:00,0,347,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.1,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334706",2020-02-18 09:25:00,0,294,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.2,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334707",2020-02-18 09:26:00,0.211805,361,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.3,-0.83412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334708",2020-02-18 09:27:00,-1.01313,364,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.3,2.05632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334709",2020-02-18 09:28:00,-1.68002,379,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.3,2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334710",2020-02-18 09:29:00,0,242,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.4,-0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334711",2020-02-18 09:30:00,0.780514,234,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.8,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334712",2020-02-18 09:31:00,1.18127,311,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.9,-0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334713",2020-02-18 09:32:00,2.00237,343,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.7,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334714",2020-02-18 09:33:00,1.8659,222,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.3,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334715",2020-02-18 09:34:00,1.90255,171,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.5,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334716",2020-02-18 09:35:00,2.10588,173,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.8,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334717",2020-02-18 09:36:00,1.9791,184,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.2,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334718",2020-02-18 09:37:00,2.00908,199,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.5,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334719",2020-02-18 09:38:00,1.75152,212,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.3,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334720",2020-02-18 09:39:00,1.66062,210,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.1,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334721",2020-02-18 09:40:00,1.59813,195,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.8,0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334722",2020-02-18 09:41:00,1.5345,175,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.6,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334723",2020-02-18 09:42:00,1.9281,160,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334724",2020-02-18 09:43:00,1.6518,165,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.1,0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334725",2020-02-18 09:44:00,1.74249,197,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.4,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334726",2020-02-18 09:45:00,1.97917,546,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.8,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334727",2020-02-18 09:46:00,1.79473,378,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.8,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334728",2020-02-18 09:47:00,2.19497,305,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334729",2020-02-18 09:48:00,2.23594,178,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334730",2020-02-18 09:49:00,2.27543,177,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.6,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334731",2020-02-18 09:50:00,2.04833,229,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.6,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334732",2020-02-18 09:51:00,2.37537,176,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334733",2020-02-18 09:52:00,2.07403,199,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.5,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334734",2020-02-18 09:53:00,1.95464,160,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.7,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334735",2020-02-18 09:54:00,1.84207,128,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.6,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334736",2020-02-18 09:55:00,1.68623,132,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.7,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334737",2020-02-18 09:56:00,1.7252,464,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334738",2020-02-18 09:57:00,1.76537,517,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.1,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334739",2020-02-18 09:58:00,1.77567,202,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.1,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334740",2020-02-18 09:59:00,1.80206,157,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,6.8,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334741",2020-02-18 10:00:00,1.77227,514,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.2,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334742",2020-02-18 10:01:00,1.66929,421,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.2,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334743",2020-02-18 10:02:00,0.845226,148,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,7.8,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334744",2020-02-18 10:03:00,0.46144,220,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.5,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334745",2020-02-18 10:04:00,0,435,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.4,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334746",2020-02-18 10:05:00,0,478,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.5,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334747",2020-02-18 10:06:00,0,522,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.8,-1.61658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334748",2020-02-18 10:07:00,0,519,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.3,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334749",2020-02-18 10:08:00,0,514,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.2,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334750",2020-02-18 10:09:00,0,509,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.2,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334751",2020-02-18 10:10:00,0,511,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.1,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334752",2020-02-18 10:11:00,0,513,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.1,-1.54035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334753",2020-02-18 10:12:00,0,514,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.8,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334754",2020-02-18 10:13:00,0,515,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,9.1,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334755",2020-02-18 10:14:00,0,520,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.9,-1.48869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334756",2020-02-18 10:15:00,0,522,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.5,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334757",2020-02-18 10:16:00,0,522,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,9.5,-1.38663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334758",2020-02-18 10:17:00,0,525,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.9,-1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334759",2020-02-18 10:18:00,0,528,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334760",2020-02-18 10:19:00,0,531,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.7,-1.82511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334761",2020-02-18 10:20:00,0,532,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.1,-1.84023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334762",2020-02-18 10:21:00,0,540,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.5,-1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334763",2020-02-18 10:22:00,0,543,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.9,-1.87866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334764",2020-02-18 10:23:00,0,553,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.2,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334765",2020-02-18 10:24:00,0,522,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.3,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334766",2020-02-18 10:25:00,0,574,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.1,-2.01159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334767",2020-02-18 10:26:00,0,488,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.4,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334768",2020-02-18 10:27:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.9,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334769",2020-02-18 10:28:00,0,204,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,8.1,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334770",2020-02-18 10:29:00,0,190,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.8,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334771",2020-02-18 10:30:00,0,232,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.4,-0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334772",2020-02-18 10:31:00,0,197,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.7,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334773",2020-02-18 10:32:00,0,221,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.6,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334774",2020-02-18 10:33:00,0,240,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.2,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334775",2020-02-18 10:34:00,0,618,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.2,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334776",2020-02-18 10:35:00,0,589,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.4,-1.6443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334777",2020-02-18 10:36:00,0,601,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.3,-1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334778",2020-02-18 10:37:00,0,463,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.3,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334779",2020-02-18 10:38:00,0,247,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.3,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334780",2020-02-18 10:39:00,0,573,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.4,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334781",2020-02-18 10:40:00,0,311,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.6,-1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334782",2020-02-18 10:41:00,0,573,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22,22,22.5,22,7.9,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334783",2020-02-18 10:42:00,0,620,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22,7.7,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334784",2020-02-18 10:43:00,0,610,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,7.5,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334785",2020-02-18 10:44:00,0,610,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,7.3,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334786",2020-02-18 10:45:00,0,615,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,7.2,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334787",2020-02-18 10:46:00,0,626,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,7.2,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334788",2020-02-18 10:47:00,0,626,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,7.6,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334789",2020-02-18 10:48:00,0,632,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.8,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334790",2020-02-18 10:49:00,0,637,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.9,-1.60587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334791",2020-02-18 10:50:00,0,642,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,7.9,-1.18188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334792",2020-02-18 10:51:00,0,639,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.6,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334793",2020-02-18 10:52:00,0,638,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.9,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334794",2020-02-18 10:53:00,0,647,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.6,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334795",2020-02-18 10:54:00,0,655,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.9,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334796",2020-02-18 10:55:00,0,658,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.6,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334797",2020-02-18 10:56:00,0,658,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334798",2020-02-18 10:57:00,0,661,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.2,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334799",2020-02-18 10:58:00,0,664,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.2,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334800",2020-02-18 10:59:00,0,669,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.2,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334801",2020-02-18 11:00:00,0,670,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,8.6,-0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334802",2020-02-18 11:01:00,0,672,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22,9.5,-0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334803",2020-02-18 11:02:00,0,674,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,23,22.5,9.3,-0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334804",2020-02-18 11:03:00,0,676,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.3,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334805",2020-02-18 11:04:00,0,683,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.9,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334806",2020-02-18 11:05:00,0,691,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.1,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334807",2020-02-18 11:06:00,0,691,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.4,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334808",2020-02-18 11:07:00,0,684,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.5,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334809",2020-02-18 11:08:00,0,687,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.8,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334810",2020-02-18 11:09:00,0,689,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.4,-0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334811",2020-02-18 11:10:00,0,690,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.4,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334812",2020-02-18 11:11:00,0,693,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.6,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334813",2020-02-18 11:12:00,0,698,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.8,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334814",2020-02-18 11:13:00,0,703,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.5,-0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334815",2020-02-18 11:14:00,0,712,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.7,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334816",2020-02-18 11:15:00,0,725,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.3,-0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334817",2020-02-18 11:16:00,0,729,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334818",2020-02-18 11:17:00,0,735,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.7,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334819",2020-02-18 11:18:00,0,724,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.9,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334820",2020-02-18 11:19:00,0,733,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9,-0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334821",2020-02-18 11:20:00,0,754,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.1,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
