"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"334822",2020-02-18 11:21:00,0,129,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.7,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334823",2020-02-18 11:22:00,0,692,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.5,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334824",2020-02-18 11:23:00,0,764,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334825",2020-02-18 11:24:00,0,763,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.7,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334826",2020-02-18 11:25:00,0,768,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.8,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334827",2020-02-18 11:26:00,0,803,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.5,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334828",2020-02-18 11:27:00,0,803,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334829",2020-02-18 11:28:00,0,795,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334830",2020-02-18 11:29:00,0,774,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.1,-0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334831",2020-02-18 11:30:00,0,784,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,10.3,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334832",2020-02-18 11:31:00,0,787,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,10.2,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334833",2020-02-18 11:32:00,0,517,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.7,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334834",2020-02-18 11:33:00,0,795,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.6,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334835",2020-02-18 11:34:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,10,-1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334836",2020-02-18 11:35:00,0,336,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.7,-1.50192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334837",2020-02-18 11:36:00,0,893,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.7,-1.20897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334838",2020-02-18 11:37:00,0,301,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.3,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334839",2020-02-18 11:38:00,0,594,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.6,-0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334840",2020-02-18 11:39:00,0,677,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.7,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334841",2020-02-18 11:40:00,0,246,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.3,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334842",2020-02-18 11:41:00,0,238,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.1,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334843",2020-02-18 11:42:00,0,217,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,7.8,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334844",2020-02-18 11:43:00,0,892,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,7.9,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334845",2020-02-18 11:44:00,0,749,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8,-1.38978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334846",2020-02-18 11:45:00,0,489,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.2,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334847",2020-02-18 11:46:00,0,890,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.2,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334848",2020-02-18 11:47:00,0,214,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334849",2020-02-18 11:48:00,0,420,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.1,-1.26882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334850",2020-02-18 11:49:00,0,897,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.3,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334851",2020-02-18 11:50:00,0,914,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.9,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334852",2020-02-18 11:51:00,0,928,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.1,-1.39482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334853",2020-02-18 11:52:00,0,238,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.2,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334854",2020-02-18 11:53:00,0,903,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.7,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334855",2020-02-18 11:54:00,0,905,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.1,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334856",2020-02-18 11:55:00,0,939,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.2,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334857",2020-02-18 11:56:00,0,913,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.3,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334858",2020-02-18 11:57:00,0,898,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9.9,-0.94059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334859",2020-02-18 11:58:00,0,237,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334860",2020-02-18 11:59:00,0,815,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23.5,22.5,8.9,-1.3482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334861",2020-02-18 12:00:00,0,237,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23.5,22.5,8.9,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334862",2020-02-18 12:01:00,0,447,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23.5,22.5,8.6,-1.27764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334863",2020-02-18 12:02:00,0,220,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23.5,22.5,8.8,-0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334864",2020-02-18 12:03:00,0,670,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23.5,22.5,9,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334865",2020-02-18 12:04:00,0,893,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.5,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334866",2020-02-18 12:05:00,0,224,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.9,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334867",2020-02-18 12:06:00,0,180,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,9,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334868",2020-02-18 12:07:00,0,216,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.8,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334869",2020-02-18 12:08:00,0,829,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.5,-1.28205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334870",2020-02-18 12:09:00,0,563,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.6,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334871",2020-02-18 12:10:00,0,761,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.9,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334872",2020-02-18 12:11:00,0,244,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.5,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334873",2020-02-18 12:12:00,0,223,0,22,22,22,22,22,22,22,0,0,22,22,23,22.5,22,23,22.5,8.9,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334874",2020-02-18 12:13:00,0,466,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.5,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334875",2020-02-18 12:14:00,0,337,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.9,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334876",2020-02-18 12:15:00,0,598,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.3,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334877",2020-02-18 12:16:00,0,919,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.1,-1.23228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334878",2020-02-18 12:17:00,0,201,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.9,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334879",2020-02-18 12:18:00,0,892,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.5,-1.46412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334880",2020-02-18 12:19:00,0,903,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.4,-1.55295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334881",2020-02-18 12:20:00,0,785,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.8,-1.08045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334882",2020-02-18 12:21:00,0,904,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.9,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334883",2020-02-18 12:22:00,0,164,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.4,-0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334884",2020-02-18 12:23:00,0,172,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.8,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334885",2020-02-18 12:24:00,0,333,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.7,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334886",2020-02-18 12:25:00,0,261,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,8.7,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334887",2020-02-18 12:26:00,0,764,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.1,-1.52838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334888",2020-02-18 12:27:00,0,939,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.3,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334889",2020-02-18 12:28:00,0,699,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.7,-0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334890",2020-02-18 12:29:00,0,522,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.8,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334891",2020-02-18 12:30:00,0,666,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.9,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334892",2020-02-18 12:31:00,0,953,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,10.1,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334893",2020-02-18 12:32:00,0,646,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.7,-1.19322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334894",2020-02-18 12:33:00,0,487,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.5,-1.8207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334895",2020-02-18 12:34:00,0,1112,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,10.2,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334896",2020-02-18 12:35:00,0,863,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,9.9,-2.1735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334897",2020-02-18 12:36:00,0,958,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,10.7,-2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334898",2020-02-18 12:37:00,0,1188,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,11.8,-2.58048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334899",2020-02-18 12:38:00,0,1171,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,11.7,-2.51622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334900",2020-02-18 12:39:00,0,1054,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,12.1,-2.34864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334901",2020-02-18 12:40:00,0,396,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,10.8,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334902",2020-02-18 12:41:00,0,351,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,10.5,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334903",2020-02-18 12:42:00,0,295,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,10.8,-1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334904",2020-02-18 12:43:00,0,285,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,9.5,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334905",2020-02-18 12:44:00,0,370,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,9,-1.50822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334906",2020-02-18 12:45:00,0,374,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,9.5,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334907",2020-02-18 12:46:00,0,344,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,8.7,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334908",2020-02-18 12:47:00,0,327,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,9.3,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334909",2020-02-18 12:48:00,0,330,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,22.5,9,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334910",2020-02-18 12:49:00,0,351,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.6,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334911",2020-02-18 12:50:00,0,388,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334912",2020-02-18 12:51:00,0,417,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.6,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334913",2020-02-18 12:52:00,0,363,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.3,-1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334914",2020-02-18 12:53:00,0,325,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.4,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334915",2020-02-18 12:54:00,0,326,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.3,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334916",2020-02-18 12:55:00,0,344,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334917",2020-02-18 12:56:00,0,353,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334918",2020-02-18 12:57:00,0,397,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,7.9,-2.17098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334919",2020-02-18 12:58:00,0,349,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.3,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334920",2020-02-18 12:59:00,0,338,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.4,-1.33245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334921",2020-02-18 13:00:00,0,834,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.6,-2.30391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334922",2020-02-18 13:01:00,0,795,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.2,-2.30958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334923",2020-02-18 13:02:00,0,862,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.7,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334924",2020-02-18 13:03:00,0,718,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.9,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334925",2020-02-18 13:04:00,0,960,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.9,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334926",2020-02-18 13:05:00,0,445,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.7,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334927",2020-02-18 13:06:00,0,313,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.1,-0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334928",2020-02-18 13:07:00,0,342,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.7,-1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334929",2020-02-18 13:08:00,0,1044,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.7,-2.1672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334930",2020-02-18 13:09:00,0,906,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.2,-2.08089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334931",2020-02-18 13:10:00,0,923,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,8.9,-2.0601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334932",2020-02-18 13:11:00,0,1008,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.5,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334933",2020-02-18 13:12:00,0,632,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.5,-1.33119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334934",2020-02-18 13:13:00,0,986,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,10.1,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334935",2020-02-18 13:14:00,0,298,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,9.9,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334936",2020-02-18 13:15:00,0,301,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,22.5,10,-2.39589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334937",2020-02-18 13:16:00,0,505,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,23,9.6,-1.23165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334938",2020-02-18 13:17:00,0,407,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22,23,23,9.8,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334939",2020-02-18 13:18:00,0,268,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334940",2020-02-18 13:19:00,0,254,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334941",2020-02-18 13:20:00,0,464,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.3,-2.76381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334942",2020-02-18 13:21:00,0,876,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.8,-1.96056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334943",2020-02-18 13:22:00,0,952,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.8,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334944",2020-02-18 13:23:00,0,204,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334945",2020-02-18 13:24:00,0,186,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.4,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334946",2020-02-18 13:25:00,0,178,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9,-0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334947",2020-02-18 13:26:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.1,-0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334948",2020-02-18 13:27:00,0,209,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.1,-0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334949",2020-02-18 13:28:00,0,227,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.2,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334950",2020-02-18 13:29:00,0,234,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.1,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334951",2020-02-18 13:30:00,0,229,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334952",2020-02-18 13:31:00,0,225,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334953",2020-02-18 13:32:00,0,254,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-0.98028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334954",2020-02-18 13:33:00,0,863,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-2.4255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334955",2020-02-18 13:34:00,0,936,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.7,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334956",2020-02-18 13:35:00,0,239,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334957",2020-02-18 13:36:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334958",2020-02-18 13:37:00,0,258,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.7,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334959",2020-02-18 13:38:00,0,270,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334960",2020-02-18 13:39:00,0,276,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334961",2020-02-18 13:40:00,0,665,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334962",2020-02-18 13:41:00,0,520,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-1.21212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334963",2020-02-18 13:42:00,0,252,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.7,-0.89271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334964",2020-02-18 13:43:00,0,234,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334965",2020-02-18 13:44:00,0,226,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334966",2020-02-18 13:45:00,0,231,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334967",2020-02-18 13:46:00,0,224,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334968",2020-02-18 13:47:00,0,215,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.2,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334969",2020-02-18 13:48:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334970",2020-02-18 13:49:00,0,183,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.4,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334971",2020-02-18 13:50:00,0,181,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.4,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334972",2020-02-18 13:51:00,0,176,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.3,-0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334973",2020-02-18 13:52:00,0,173,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334974",2020-02-18 13:53:00,0,172,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.3,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334975",2020-02-18 13:54:00,0,170,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.4,-0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334976",2020-02-18 13:55:00,0,169,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.2,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334977",2020-02-18 13:56:00,0,172,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334978",2020-02-18 13:57:00,0,182,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.4,-0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334979",2020-02-18 13:58:00,0,208,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-0.79128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334980",2020-02-18 13:59:00,0,259,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.7,-1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334981",2020-02-18 14:00:00,0,293,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.6,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334982",2020-02-18 14:01:00,0,289,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.5,-1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334983",2020-02-18 14:02:00,0,274,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.7,-1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334984",2020-02-18 14:03:00,0,250,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.7,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334985",2020-02-18 14:04:00,0,259,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.7,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334986",2020-02-18 14:05:00,0,270,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334987",2020-02-18 14:06:00,0,260,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-0.97965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334988",2020-02-18 14:07:00,0,272,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334989",2020-02-18 14:08:00,0,297,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.8,-1.21275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334990",2020-02-18 14:09:00,0,268,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334991",2020-02-18 14:10:00,0,261,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334992",2020-02-18 14:11:00,0,257,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334993",2020-02-18 14:12:00,0,257,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.4,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334994",2020-02-18 14:13:00,0,257,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334995",2020-02-18 14:14:00,0,256,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.7,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334996",2020-02-18 14:15:00,0,269,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334997",2020-02-18 14:16:00,0,283,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334998",2020-02-18 14:17:00,0,279,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"334999",2020-02-18 14:18:00,0,289,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,8.9,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335000",2020-02-18 14:19:00,0,312,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335001",2020-02-18 14:20:00,0,380,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335002",2020-02-18 14:21:00,0,809,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-2.84508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335003",2020-02-18 14:22:00,0,299,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335004",2020-02-18 14:23:00,0,285,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.5,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335005",2020-02-18 14:24:00,0,282,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.7,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335006",2020-02-18 14:25:00,0,287,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.94059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335007",2020-02-18 14:26:00,0,321,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335008",2020-02-18 14:27:00,0,297,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335009",2020-02-18 14:28:00,0,285,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335010",2020-02-18 14:29:00,0,272,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335011",2020-02-18 14:30:00,0,265,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.8,-1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335012",2020-02-18 14:31:00,0,292,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-1.18755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335013",2020-02-18 14:32:00,0,644,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-3.69495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335014",2020-02-18 14:33:00,0,273,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-1.02312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335015",2020-02-18 14:34:00,0,254,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335016",2020-02-18 14:35:00,0,237,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335017",2020-02-18 14:36:00,0,222,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.7,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335018",2020-02-18 14:37:00,0,209,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.4,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335019",2020-02-18 14:38:00,0,208,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.4,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335020",2020-02-18 14:39:00,0,206,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.2,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335021",2020-02-18 14:40:00,0,195,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335022",2020-02-18 14:41:00,0,198,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335023",2020-02-18 14:42:00,0,206,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335024",2020-02-18 14:43:00,0,212,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335025",2020-02-18 14:44:00,0,212,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.4,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335026",2020-02-18 14:45:00,0,208,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.5,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335027",2020-02-18 14:46:00,0,195,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.5,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335028",2020-02-18 14:47:00,0,182,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.3,-0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335029",2020-02-18 14:48:00,0,173,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.3,-0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335030",2020-02-18 14:49:00,0,188,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.4,-0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335031",2020-02-18 14:50:00,0,211,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.3,-0.84168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335032",2020-02-18 14:51:00,0,298,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.3,-2.57355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335033",2020-02-18 14:52:00,0,847,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.5,-2.75751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335034",2020-02-18 14:53:00,0,858,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.8,-2.83815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335035",2020-02-18 14:54:00,0,640,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335036",2020-02-18 14:55:00,0,312,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.2,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335037",2020-02-18 14:56:00,0,264,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335038",2020-02-18 14:57:00,0,244,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335039",2020-02-18 14:58:00,0,237,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335040",2020-02-18 14:59:00,0,215,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335041",2020-02-18 15:00:00,0,192,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335042",2020-02-18 15:01:00,0,184,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335043",2020-02-18 15:02:00,0,181,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335044",2020-02-18 15:03:00,0,188,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.6,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335045",2020-02-18 15:04:00,0,205,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.7,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335046",2020-02-18 15:05:00,0,226,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335047",2020-02-18 15:06:00,0,249,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335048",2020-02-18 15:07:00,0,728,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-1.27197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335049",2020-02-18 15:08:00,0,439,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-1.11951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335050",2020-02-18 15:09:00,0,752,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-1.21149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335051",2020-02-18 15:10:00,0,716,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335052",2020-02-18 15:11:00,0,695,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.8,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335053",2020-02-18 15:12:00,0,664,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335054",2020-02-18 15:13:00,0,635,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.8,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335055",2020-02-18 15:14:00,0,151,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10.1,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335056",2020-02-18 15:15:00,0,172,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335057",2020-02-18 15:16:00,0,171,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335058",2020-02-18 15:17:00,0,150,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335059",2020-02-18 15:18:00,0,156,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335060",2020-02-18 15:19:00,0,414,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.7,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335061",2020-02-18 15:20:00,0,623,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-1.88433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335062",2020-02-18 15:21:00,0,510,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335063",2020-02-18 15:22:00,0,204,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335064",2020-02-18 15:23:00,0,385,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335065",2020-02-18 15:24:00,0,183,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335066",2020-02-18 15:25:00,0,527,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335067",2020-02-18 15:26:00,0,615,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335068",2020-02-18 15:27:00,0,623,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335069",2020-02-18 15:28:00,0,537,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335070",2020-02-18 15:29:00,0,568,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335071",2020-02-18 15:30:00,0,130,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335072",2020-02-18 15:31:00,0,114,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335073",2020-02-18 15:32:00,0,114,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335074",2020-02-18 15:33:00,0,194,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335075",2020-02-18 15:34:00,0,512,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-1.75266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335076",2020-02-18 15:35:00,0,507,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-1.75455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335077",2020-02-18 15:36:00,0,510,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335078",2020-02-18 15:37:00,0,510,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.6,-1.85787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335079",2020-02-18 15:38:00,0,511,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.8,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335080",2020-02-18 15:39:00,0,515,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335081",2020-02-18 15:40:00,0,513,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,8.9,-1.55358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335082",2020-02-18 15:41:00,0,509,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.1,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335083",2020-02-18 15:42:00,0,506,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-1.827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335084",2020-02-18 15:43:00,0,504,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-1.79046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335085",2020-02-18 15:44:00,0,503,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335086",2020-02-18 15:45:00,0,502,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-1.79361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335087",2020-02-18 15:46:00,0,495,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-1.75014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335088",2020-02-18 15:47:00,0,489,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335089",2020-02-18 15:48:00,0,488,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,10,-1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335090",2020-02-18 15:49:00,0,155,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335091",2020-02-18 15:50:00,0,482,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.3,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335092",2020-02-18 15:51:00,0,442,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.4,-1.4112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335093",2020-02-18 15:52:00,0,306,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.7,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335094",2020-02-18 15:53:00,0,419,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-1.22094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335095",2020-02-18 15:54:00,0,222,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335096",2020-02-18 15:55:00,0,241,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9,-0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335097",2020-02-18 15:56:00,0,305,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.5,-0.90405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335098",2020-02-18 15:57:00,0,385,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-1.25181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335099",2020-02-18 15:58:00,0,238,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335100",2020-02-18 15:59:00,0,373,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-1.40805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335101",2020-02-18 16:00:00,0,457,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,9.2,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335102",2020-02-18 16:01:00,0,457,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.2,-1.16109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335103",2020-02-18 16:02:00,0,481,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.2,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335104",2020-02-18 16:03:00,0,478,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.2,-1.40175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335105",2020-02-18 16:04:00,0,441,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.2,-1.25622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335106",2020-02-18 16:05:00,0,163,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.2,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335107",2020-02-18 16:06:00,0,112,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.2,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335108",2020-02-18 16:07:00,0,105,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.2,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335109",2020-02-18 16:08:00,0,100,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.1,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335110",2020-02-18 16:09:00,0,106,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.1,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335111",2020-02-18 16:10:00,0,107,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335112",2020-02-18 16:11:00,0,128,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.9,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335113",2020-02-18 16:12:00,0,286,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.8,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335114",2020-02-18 16:13:00,0,98,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.8,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335115",2020-02-18 16:14:00,0,92,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.8,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335116",2020-02-18 16:15:00,0,94,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.8,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335117",2020-02-18 16:16:00,0,99,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.8,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335118",2020-02-18 16:17:00,0,109,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.7,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335119",2020-02-18 16:18:00,0,118,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.6,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335120",2020-02-18 16:19:00,0,123,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.5,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335121",2020-02-18 16:20:00,0,120,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.4,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335122",2020-02-18 16:21:00,0,128,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.3,-0.16002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335123",2020-02-18 16:22:00,0,301,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.2,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335124",2020-02-18 16:23:00,0,192,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.3,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335125",2020-02-18 16:24:00,0,129,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.3,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335126",2020-02-18 16:25:00,0,269,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.4,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335127",2020-02-18 16:26:00,0,364,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.6,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335128",2020-02-18 16:27:00,0,366,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.6,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335129",2020-02-18 16:28:00,0,362,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.6,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335130",2020-02-18 16:29:00,0,133,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.7,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335131",2020-02-18 16:30:00,0,323,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.7,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335132",2020-02-18 16:31:00,0,314,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.7,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335133",2020-02-18 16:32:00,0,309,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,8.7,-0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335134",2020-02-18 16:33:00,0,308,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.7,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335135",2020-02-18 16:34:00,0,287,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.7,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335136",2020-02-18 16:35:00,0,269,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.7,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335137",2020-02-18 16:36:00,0,258,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.8,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335138",2020-02-18 16:37:00,0,250,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.8,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335139",2020-02-18 16:38:00,0,245,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.8,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335140",2020-02-18 16:39:00,0,244,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.9,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335141",2020-02-18 16:40:00,0,225,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.9,-0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335142",2020-02-18 16:41:00,0,112,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.8,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335143",2020-02-18 16:42:00,0,211,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.7,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335144",2020-02-18 16:43:00,0,224,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.7,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335145",2020-02-18 16:44:00,0,223,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.6,-0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335146",2020-02-18 16:45:00,0,220,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.6,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335147",2020-02-18 16:46:00,0,219,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.6,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335148",2020-02-18 16:47:00,0,151,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.6,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335149",2020-02-18 16:48:00,0,112,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.6,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335150",2020-02-18 16:49:00,0,106,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.6,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335151",2020-02-18 16:50:00,0,113,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.6,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335152",2020-02-18 16:51:00,0,152,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.5,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335153",2020-02-18 16:52:00,0,102,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.5,-0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335154",2020-02-18 16:53:00,0,70,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.5,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335155",2020-02-18 16:54:00,0,69,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.5,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
