"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"335156",2020-02-18 16:55:00,0,64,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.5,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335157",2020-02-18 16:56:00,0,62,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.4,-0.11655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335158",2020-02-18 16:57:00,0,62,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.3,-0.07938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335159",2020-02-18 16:58:00,0,63,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,8.1,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335160",2020-02-18 16:59:00,0,64,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,8,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335161",2020-02-18 17:00:00,0,61,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335162",2020-02-18 17:01:00,0,53,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335163",2020-02-18 17:02:00,0,49,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.8,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335164",2020-02-18 17:03:00,0,48,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.8,0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335165",2020-02-18 17:04:00,0,45,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.8,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335166",2020-02-18 17:05:00,0,44,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335167",2020-02-18 17:06:00,0,44,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335168",2020-02-18 17:07:00,0,45,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335169",2020-02-18 17:08:00,0,47,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335170",2020-02-18 17:09:00,0,48,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335171",2020-02-18 17:10:00,0,50,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.8,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335172",2020-02-18 17:11:00,0,50,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.8,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335173",2020-02-18 17:12:00,0,50,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.8,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335174",2020-02-18 17:13:00,0,50,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335175",2020-02-18 17:14:00,0,50,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335176",2020-02-18 17:15:00,0,49,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335177",2020-02-18 17:16:00,0,49,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335178",2020-02-18 17:17:00,0,49,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.9,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335179",2020-02-18 17:18:00,0,48,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.8,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335180",2020-02-18 17:19:00,0,44,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.8,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335181",2020-02-18 17:20:00,0,42,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335182",2020-02-18 17:21:00,0,39,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335183",2020-02-18 17:22:00,0,38,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335184",2020-02-18 17:23:00,0,37,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335185",2020-02-18 17:24:00,0,37,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335186",2020-02-18 17:25:00,0,37,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335187",2020-02-18 17:26:00,0,39,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335188",2020-02-18 17:27:00,0,39,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335189",2020-02-18 17:28:00,0,36,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335190",2020-02-18 17:29:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335191",2020-02-18 17:30:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.6,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335192",2020-02-18 17:31:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335193",2020-02-18 17:32:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335194",2020-02-18 17:33:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335195",2020-02-18 17:34:00,0,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23.5,23.5,7.7,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335196",2020-02-18 17:35:00,0,31,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335197",2020-02-18 17:36:00,0,30,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335198",2020-02-18 17:37:00,0,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335199",2020-02-18 17:38:00,0,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.6,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335200",2020-02-18 17:39:00,0,26,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.5,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335201",2020-02-18 17:40:00,0,23,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.5,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335202",2020-02-18 17:41:00,0,23,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335203",2020-02-18 17:42:00,0,21,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335204",2020-02-18 17:43:00,0,20,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335205",2020-02-18 17:44:00,0,19,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.4,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335206",2020-02-18 17:45:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335207",2020-02-18 17:46:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335208",2020-02-18 17:47:00,0,17,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.3,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335209",2020-02-18 17:48:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.2,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335210",2020-02-18 17:49:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.2,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335211",2020-02-18 17:50:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.2,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335212",2020-02-18 17:51:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335213",2020-02-18 17:52:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,7.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335214",2020-02-18 17:53:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,7.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335215",2020-02-18 17:54:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,7.2,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335216",2020-02-18 17:55:00,0,12,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,7.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335217",2020-02-18 17:56:00,0,11,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,7.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335218",2020-02-18 17:57:00,0,11,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335219",2020-02-18 17:58:00,0,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.2,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335220",2020-02-18 17:59:00,0,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335221",2020-02-18 18:00:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335222",2020-02-18 18:01:00,0,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335223",2020-02-18 18:02:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335224",2020-02-18 18:03:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335225",2020-02-18 18:04:00,0,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.2,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335226",2020-02-18 18:05:00,0,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.2,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335227",2020-02-18 18:06:00,0,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335228",2020-02-18 18:07:00,0,5,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335229",2020-02-18 18:08:00,0,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.3,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335230",2020-02-18 18:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335231",2020-02-18 18:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335232",2020-02-18 18:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,23,23,7.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335233",2020-02-18 18:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.2,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335234",2020-02-18 18:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.1,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335235",2020-02-18 18:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.1,0.48888,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335236",2020-02-18 18:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.2,0.48951,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335237",2020-02-18 18:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.2,0.47817,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335238",2020-02-18 18:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.1,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335239",2020-02-18 18:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.1,0.4725,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335240",2020-02-18 18:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.2,0.47754,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335241",2020-02-18 18:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.3,0.47187,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335242",2020-02-18 18:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.3,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335243",2020-02-18 18:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335244",2020-02-18 18:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335245",2020-02-18 18:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335246",2020-02-18 18:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22.5,23,23,7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335247",2020-02-18 18:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335248",2020-02-18 18:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335249",2020-02-18 18:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335250",2020-02-18 18:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335251",2020-02-18 18:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335252",2020-02-18 18:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335253",2020-02-18 18:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7.1,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335254",2020-02-18 18:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335255",2020-02-18 18:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335256",2020-02-18 18:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335257",2020-02-18 18:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335258",2020-02-18 18:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335259",2020-02-18 18:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.9,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335260",2020-02-18 18:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.9,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335261",2020-02-18 18:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335262",2020-02-18 18:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335263",2020-02-18 18:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.9,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335264",2020-02-18 18:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.4599,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335265",2020-02-18 18:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.9,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335266",2020-02-18 18:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.9,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335267",2020-02-18 18:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7.1,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335268",2020-02-18 18:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,7,0.45423,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335269",2020-02-18 18:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.9,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335270",2020-02-18 18:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.9,0.46053,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335271",2020-02-18 18:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.8,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335272",2020-02-18 18:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.8,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335273",2020-02-18 18:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335274",2020-02-18 18:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335275",2020-02-18 18:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335276",2020-02-18 18:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335277",2020-02-18 18:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335278",2020-02-18 18:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335279",2020-02-18 18:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335280",2020-02-18 18:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335281",2020-02-18 19:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335282",2020-02-18 19:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335283",2020-02-18 19:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335284",2020-02-18 19:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335285",2020-02-18 19:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335286",2020-02-18 19:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22.5,23,23,6.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335287",2020-02-18 19:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335288",2020-02-18 19:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335289",2020-02-18 19:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335290",2020-02-18 19:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335291",2020-02-18 19:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335292",2020-02-18 19:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335293",2020-02-18 19:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.6,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335294",2020-02-18 19:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.6,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335295",2020-02-18 19:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335296",2020-02-18 19:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335297",2020-02-18 19:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.45801,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335298",2020-02-18 19:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.44982,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335299",2020-02-18 19:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.45675,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335300",2020-02-18 19:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335301",2020-02-18 19:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.7,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335302",2020-02-18 19:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.6,0.441,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335303",2020-02-18 19:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,23,6.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335304",2020-02-18 19:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,22.5,6.6,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335305",2020-02-18 19:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,22.5,6.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335306",2020-02-18 19:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,22.5,6.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335307",2020-02-18 19:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,22.5,6.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335308",2020-02-18 19:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,22.5,6.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335309",2020-02-18 19:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,22.5,6.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335310",2020-02-18 19:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,22.5,6.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335311",2020-02-18 19:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,23,22.5,6.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335312",2020-02-18 19:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335313",2020-02-18 19:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335314",2020-02-18 19:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.5,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335315",2020-02-18 19:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335316",2020-02-18 19:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335317",2020-02-18 19:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335318",2020-02-18 19:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335319",2020-02-18 19:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335320",2020-02-18 19:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.3,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335321",2020-02-18 19:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335322",2020-02-18 19:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335323",2020-02-18 19:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.57267,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335324",2020-02-18 19:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.58527,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335325",2020-02-18 19:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.49644,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335326",2020-02-18 19:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335327",2020-02-18 19:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335328",2020-02-18 19:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335329",2020-02-18 19:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335330",2020-02-18 19:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335331",2020-02-18 19:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335332",2020-02-18 19:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335333",2020-02-18 19:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335334",2020-02-18 19:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335335",2020-02-18 19:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335336",2020-02-18 19:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335337",2020-02-18 19:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335338",2020-02-18 19:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335339",2020-02-18 19:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335340",2020-02-18 19:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335341",2020-02-18 20:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335342",2020-02-18 20:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335343",2020-02-18 20:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335344",2020-02-18 20:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335345",2020-02-18 20:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335346",2020-02-18 20:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335347",2020-02-18 20:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335348",2020-02-18 20:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335349",2020-02-18 20:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335350",2020-02-18 20:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335351",2020-02-18 20:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335352",2020-02-18 20:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335353",2020-02-18 20:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335354",2020-02-18 20:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.3,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335355",2020-02-18 20:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.3,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335356",2020-02-18 20:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335357",2020-02-18 20:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6.2,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335358",2020-02-18 20:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335359",2020-02-18 20:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335360",2020-02-18 20:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.9,0.44604,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335361",2020-02-18 20:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335362",2020-02-18 20:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.9,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335363",2020-02-18 20:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335364",2020-02-18 20:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,6,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335365",2020-02-18 20:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.9,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335366",2020-02-18 20:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335367",2020-02-18 20:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335368",2020-02-18 20:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335369",2020-02-18 20:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335370",2020-02-18 20:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335371",2020-02-18 20:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335372",2020-02-18 20:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335373",2020-02-18 20:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,5.7,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335374",2020-02-18 20:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335375",2020-02-18 20:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335376",2020-02-18 20:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335377",2020-02-18 20:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335378",2020-02-18 20:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335379",2020-02-18 20:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335380",2020-02-18 20:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335381",2020-02-18 20:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335382",2020-02-18 20:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335383",2020-02-18 20:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335384",2020-02-18 20:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.9,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335385",2020-02-18 20:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.8,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335386",2020-02-18 20:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.9,0.48447,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335387",2020-02-18 20:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.8,0.46242,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335388",2020-02-18 20:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.9,0.52857,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335389",2020-02-18 20:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.7,0.71127,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335390",2020-02-18 20:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.69867,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335391",2020-02-18 20:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.57267,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335392",2020-02-18 20:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.57771,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335393",2020-02-18 20:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.7,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335394",2020-02-18 20:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335395",2020-02-18 20:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335396",2020-02-18 20:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335397",2020-02-18 20:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335398",2020-02-18 20:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.6,0.45675,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335399",2020-02-18 20:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45801,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335400",2020-02-18 20:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335401",2020-02-18 21:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335402",2020-02-18 21:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335403",2020-02-18 21:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.44226,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335404",2020-02-18 21:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45171,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335405",2020-02-18 21:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335406",2020-02-18 21:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335407",2020-02-18 21:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335408",2020-02-18 21:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45801,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335409",2020-02-18 21:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.441,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335410",2020-02-18 21:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335411",2020-02-18 21:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335412",2020-02-18 21:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335413",2020-02-18 21:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335414",2020-02-18 21:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45612,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335415",2020-02-18 21:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45612,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335416",2020-02-18 21:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45675,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335417",2020-02-18 21:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335418",2020-02-18 21:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335419",2020-02-18 21:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335420",2020-02-18 21:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335421",2020-02-18 21:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335422",2020-02-18 21:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45801,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335423",2020-02-18 21:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335424",2020-02-18 21:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335425",2020-02-18 21:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45171,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335426",2020-02-18 21:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.44604,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335427",2020-02-18 21:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335428",2020-02-18 21:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.3,0.441,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335429",2020-02-18 21:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.44037,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335430",2020-02-18 21:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.441,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335431",2020-02-18 21:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.4,0.45108,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335432",2020-02-18 21:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,0.44352,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335433",2020-02-18 21:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.4,0.44541,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335434",2020-02-18 21:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.44163,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335435",2020-02-18 21:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.4,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335436",2020-02-18 21:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.6,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335437",2020-02-18 21:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.6,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335438",2020-02-18 21:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.5,0.45549,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335439",2020-02-18 21:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335440",2020-02-18 21:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335441",2020-02-18 21:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335442",2020-02-18 21:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.2,0.4788,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335443",2020-02-18 21:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.2,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335444",2020-02-18 21:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.2,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335445",2020-02-18 21:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.2,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335446",2020-02-18 21:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.45612,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335447",2020-02-18 21:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.4,0.46305,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335448",2020-02-18 21:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,5.3,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335449",2020-02-18 21:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.3,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335450",2020-02-18 21:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.4,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335451",2020-02-18 21:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.4,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335452",2020-02-18 21:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.5,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335453",2020-02-18 21:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.4,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335454",2020-02-18 21:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.4,0.45801,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335455",2020-02-18 21:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.4,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335456",2020-02-18 21:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.4,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335457",2020-02-18 21:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.4,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335458",2020-02-18 21:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.5,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335459",2020-02-18 21:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.5,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335460",2020-02-18 21:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.5,0.53487,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335461",2020-02-18 22:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.6,0.53487,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335462",2020-02-18 22:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.6,0.53235,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335463",2020-02-18 22:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,5.6,0.40761,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335464",2020-02-18 22:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.40194,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335465",2020-02-18 22:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28791,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335466",2020-02-18 22:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335467",2020-02-18 22:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.9,0.29106,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335468",2020-02-18 22:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335469",2020-02-18 22:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335470",2020-02-18 22:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335471",2020-02-18 22:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335472",2020-02-18 22:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.29106,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335473",2020-02-18 22:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28728,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335474",2020-02-18 22:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335475",2020-02-18 22:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335476",2020-02-18 22:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335477",2020-02-18 22:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28728,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335478",2020-02-18 22:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335479",2020-02-18 22:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335480",2020-02-18 22:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335481",2020-02-18 22:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.29421,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335482",2020-02-18 22:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.27783,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335483",2020-02-18 22:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28224,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335484",2020-02-18 22:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335485",2020-02-18 22:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335486",2020-02-18 22:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335487",2020-02-18 22:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335488",2020-02-18 22:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335489",2020-02-18 22:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335490",2020-02-18 22:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.8,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335491",2020-02-18 22:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
