"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"335492",2020-02-18 22:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,5.7,0.29547,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335493",2020-02-18 22:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.29043,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335494",2020-02-18 22:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.2898,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335495",2020-02-18 22:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.30366,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335496",2020-02-18 22:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.32634,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335497",2020-02-18 22:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.3087,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335498",2020-02-18 22:37:00,0.889524,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335499",2020-02-18 22:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.31437,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"335500",2020-02-18 22:39:00,1.24208,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.32004,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"335501",2020-02-18 22:40:00,3.4743,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"335502",2020-02-18 22:41:00,6.29676,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.27909,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335503",2020-02-18 22:42:00,6.75749,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335504",2020-02-18 22:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335505",2020-02-18 22:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335506",2020-02-18 22:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335507",2020-02-18 22:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335508",2020-02-18 22:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335509",2020-02-18 22:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.27972,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335510",2020-02-18 22:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335511",2020-02-18 22:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335512",2020-02-18 22:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335513",2020-02-18 22:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335514",2020-02-18 22:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.4,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335515",2020-02-18 22:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.4,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335516",2020-02-18 22:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335517",2020-02-18 22:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.4,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335518",2020-02-18 22:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.4,0.29484,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"335519",2020-02-18 22:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.4,0.29484,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335520",2020-02-18 22:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.2835,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335521",2020-02-18 23:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.5,0.30114,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"335522",2020-02-18 23:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.2898,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335523",2020-02-18 23:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.29547,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335524",2020-02-18 23:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.4,0.30807,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335525",2020-02-18 23:04:00,0.658704,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.31689,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335526",2020-02-18 23:05:00,0.895782,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335527",2020-02-18 23:06:00,0.791889,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.32067,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335528",2020-02-18 23:07:00,1.96035,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.3213,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335529",2020-02-18 23:08:00,4.19203,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335530",2020-02-18 23:09:00,5.14533,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.31437,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335531",2020-02-18 23:10:00,5.01755,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.31437,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335532",2020-02-18 23:11:00,3.65574,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.30807,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335533",2020-02-18 23:12:00,2.78485,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.6,0.3087,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335534",2020-02-18 23:13:00,2.65212,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.31437,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335535",2020-02-18 23:14:00,2.52005,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.3213,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335536",2020-02-18 23:15:00,2.22377,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.45864,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335537",2020-02-18 23:16:00,1.67266,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.5607,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335538",2020-02-18 23:17:00,1.30224,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.54117,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335539",2020-02-18 23:18:00,1.20112,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.42462,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335540",2020-02-18 23:19:00,1.12425,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.45297,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335541",2020-02-18 23:20:00,1.06691,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.30807,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335542",2020-02-18 23:21:00,1.00112,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.3087,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335543",2020-02-18 23:22:00,1.31736,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.30933,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335544",2020-02-18 23:23:00,0.885395,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.30807,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335545",2020-02-18 23:24:00,0.849043,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.7,0.31437,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335546",2020-02-18 23:25:00,0.84377,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.3087,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335547",2020-02-18 23:26:00,0.798065,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.31122,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335548",2020-02-18 23:27:00,0.800243,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.30744,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335549",2020-02-18 23:28:00,0.785416,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.31374,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335550",2020-02-18 23:29:00,0.773822,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.31374,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"335551",2020-02-18 23:30:00,0.833152,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.32445,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335552",2020-02-18 23:31:00,0.506506,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.32067,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335553",2020-02-18 23:32:00,0.800132,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.32634,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335554",2020-02-18 23:33:00,0.803278,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.32067,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335555",2020-02-18 23:34:00,0.812105,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335556",2020-02-18 23:35:00,1.54414,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335557",2020-02-18 23:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.32004,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335558",2020-02-18 23:37:00,1.0678,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.32004,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335559",2020-02-18 23:38:00,1.4925,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.32004,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335560",2020-02-18 23:39:00,1.42445,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.3213,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335561",2020-02-18 23:40:00,1.46044,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335562",2020-02-18 23:41:00,1.26516,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335563",2020-02-18 23:42:00,1.29332,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335564",2020-02-18 23:43:00,1.58858,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,6,0.32193,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335565",2020-02-18 23:44:00,1.3704,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335566",2020-02-18 23:45:00,1.3562,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335567",2020-02-18 23:46:00,1.30212,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335568",2020-02-18 23:47:00,1.12268,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335569",2020-02-18 23:48:00,1.01366,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335570",2020-02-18 23:49:00,0.938737,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335571",2020-02-18 23:50:00,0.946413,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335572",2020-02-18 23:51:00,0.811034,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.30933,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335573",2020-02-18 23:52:00,0.745566,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335574",2020-02-18 23:53:00,0.677563,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335575",2020-02-18 23:54:00,0.696858,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335576",2020-02-18 23:55:00,0.715802,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335577",2020-02-18 23:56:00,0.787362,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335578",2020-02-18 23:57:00,0.893197,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335579",2020-02-18 23:58:00,0.670837,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.9,0.32571,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335580",2020-02-18 23:59:00,0.686288,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.31878,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"335581",2020-02-19 00:00:00,0.695106,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.32067,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335582",2020-02-19 00:01:00,0.799253,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.32256,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335583",2020-02-19 00:02:00,0.698177,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.31752,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335584",2020-02-19 00:03:00,0.905048,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,22,5.8,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335585",2020-02-19 00:04:00,0.718817,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.8,0.32697,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335586",2020-02-19 00:05:00,1.18692,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.8,0.33138,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335587",2020-02-19 00:06:00,0.415912,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.8,0.3213,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335588",2020-02-19 00:07:00,0.956612,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.8,0.3276,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335589",2020-02-19 00:08:00,1.1259,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.7,0.32571,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335590",2020-02-19 00:09:00,1.23747,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.7,0.33264,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335591",2020-02-19 00:10:00,1.33599,0,0,22,28,22,22,22,22,22,0,0,22,21.5,22,22,21.5,22,21.5,5.7,0.32697,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335592",2020-02-19 00:11:00,1.51579,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,5.7,0.3213,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335593",2020-02-19 00:12:00,1.58525,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,5.7,0.3213,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335594",2020-02-19 00:13:00,1.78628,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.33264,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335595",2020-02-19 00:14:00,1.96374,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.3213,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335596",2020-02-19 00:15:00,2.05574,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.8,0.32634,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335597",2020-02-19 00:16:00,2.07348,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32067,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335598",2020-02-19 00:17:00,2.27421,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32067,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335599",2020-02-19 00:18:00,2.19999,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.33201,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335600",2020-02-19 00:19:00,2.02746,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32067,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335601",2020-02-19 00:20:00,2.1151,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.8,0.32067,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335602",2020-02-19 00:21:00,2.09023,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.33894,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335603",2020-02-19 00:22:00,2.10071,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.33264,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335604",2020-02-19 00:23:00,2.04689,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.32319,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335605",2020-02-19 00:24:00,2.07065,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.33201,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335606",2020-02-19 00:25:00,1.76869,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.315,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335607",2020-02-19 00:26:00,1.71285,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.3465,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335608",2020-02-19 00:27:00,1.62992,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.3276,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335609",2020-02-19 00:28:00,1.59827,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.46935,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335610",2020-02-19 00:29:00,1.58364,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.57582,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335611",2020-02-19 00:30:00,1.60009,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.5229,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335612",2020-02-19 00:31:00,1.89533,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.5,0.43407,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335613",2020-02-19 00:32:00,1.51272,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.45297,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335614",2020-02-19 00:33:00,1.4447,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.8,0.32067,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"335615",2020-02-19 00:34:00,1.51853,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.3213,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335616",2020-02-19 00:35:00,1.58352,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.32697,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335617",2020-02-19 00:36:00,1.48004,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.3213,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335618",2020-02-19 00:37:00,1.48673,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.3213,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335619",2020-02-19 00:38:00,1.82406,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.32067,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335620",2020-02-19 00:39:00,1.81246,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32634,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335621",2020-02-19 00:40:00,1.52268,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.315,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335622",2020-02-19 00:41:00,1.48447,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32382,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335623",2020-02-19 00:42:00,1.46895,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32697,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335624",2020-02-19 00:43:00,1.4781,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.6,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"335625",2020-02-19 00:44:00,1.41374,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.8,0.32004,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335626",2020-02-19 00:45:00,1.70936,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32634,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335627",2020-02-19 00:46:00,1.83344,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32067,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335628",2020-02-19 00:47:00,1.86681,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.315,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335629",2020-02-19 00:48:00,1.86811,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32067,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335630",2020-02-19 00:49:00,1.94752,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.31752,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335631",2020-02-19 00:50:00,1.82757,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.32193,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335632",2020-02-19 00:51:00,1.7377,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.33138,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335633",2020-02-19 00:52:00,1.93068,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.9,0.32697,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335634",2020-02-19 00:53:00,1.85569,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,5.7,0.31878,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"335635",2020-02-19 00:54:00,1.84622,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.35721,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335636",2020-02-19 00:55:00,1.73827,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.35721,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335637",2020-02-19 00:56:00,1.65589,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.35154,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335638",2020-02-19 00:57:00,1.92993,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.35847,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335639",2020-02-19 00:58:00,1.58192,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.35469,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335640",2020-02-19 00:59:00,2.52912,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.33894,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335641",2020-02-19 01:00:00,2.01713,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.33957,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335642",2020-02-19 01:01:00,2.24944,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.33957,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335643",2020-02-19 01:02:00,2.85129,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.36981,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335644",2020-02-19 01:03:00,3.32296,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.33894,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"335645",2020-02-19 01:04:00,3.81717,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.9,0.33957,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335646",2020-02-19 01:05:00,3.49963,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.32697,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335647",2020-02-19 01:06:00,4.07514,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.32697,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335648",2020-02-19 01:07:00,3.49053,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.32697,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335649",2020-02-19 01:08:00,3.78385,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.3528,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335650",2020-02-19 01:09:00,3.37446,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.33453,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335651",2020-02-19 01:10:00,2.92617,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.33957,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335652",2020-02-19 01:11:00,2.70621,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.3213,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335653",2020-02-19 01:12:00,2.4901,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.33327,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335654",2020-02-19 01:13:00,2.38016,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.33075,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335655",2020-02-19 01:14:00,2.43958,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.3528,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335656",2020-02-19 01:15:00,2.16102,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.33957,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335657",2020-02-19 01:16:00,2.16771,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.33768,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335658",2020-02-19 01:17:00,2.07951,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.33201,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335659",2020-02-19 01:18:00,1.99151,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.32067,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335660",2020-02-19 01:19:00,1.93417,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.3213,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335661",2020-02-19 01:20:00,1.87397,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.34587,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335662",2020-02-19 01:21:00,1.91417,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.32823,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335663",2020-02-19 01:22:00,1.87685,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.32067,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"335664",2020-02-19 01:23:00,1.83641,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.35154,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,1
"335665",2020-02-19 01:24:00,1.82799,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.35721,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"335666",2020-02-19 01:25:00,1.68594,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.34776,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"335667",2020-02-19 01:26:00,1.75681,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.5,0.36981,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335668",2020-02-19 01:27:00,1.92785,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.36477,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335669",2020-02-19 01:28:00,2.50165,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.35784,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335670",2020-02-19 01:29:00,2.60538,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.35154,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335671",2020-02-19 01:30:00,2.49158,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.3402,1,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335672",2020-02-19 01:31:00,2.65665,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.3591,1,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335673",2020-02-19 01:32:00,3.29581,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.7,0.3528,1,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335674",2020-02-19 01:33:00,3.74538,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.3528,1,1,0,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,0,0,1
"335675",2020-02-19 01:34:00,3.92763,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.33831,0,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"335676",2020-02-19 01:35:00,4.00961,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.33957,0,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"335677",2020-02-19 01:36:00,4.08952,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.33327,0,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"335678",2020-02-19 01:37:00,4.06647,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.35784,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"335679",2020-02-19 01:38:00,4.12334,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.33957,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"335680",2020-02-19 01:39:00,4.15439,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.33264,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"335681",2020-02-19 01:40:00,3.68729,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.3213,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"335682",2020-02-19 01:41:00,3.23583,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.3213,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"335683",2020-02-19 01:42:00,3.05092,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.33579,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"335684",2020-02-19 01:43:00,2.89041,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.34587,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"335685",2020-02-19 01:44:00,2.78055,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.59157,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335686",2020-02-19 01:45:00,2.63679,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.7,0.58527,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335687",2020-02-19 01:46:00,2.70481,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.4725,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335688",2020-02-19 01:47:00,2.57062,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.44604,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335689",2020-02-19 01:48:00,2.52814,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.35217,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335690",2020-02-19 01:49:00,2.53849,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.34587,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335691",2020-02-19 01:50:00,2.34291,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.33957,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335692",2020-02-19 01:51:00,2.77003,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.32697,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335693",2020-02-19 01:52:00,2.14096,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.3213,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"335694",2020-02-19 01:53:00,2.45264,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.35217,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"335695",2020-02-19 01:54:00,2.30305,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.35847,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"335696",2020-02-19 01:55:00,2.05309,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.35973,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"335697",2020-02-19 01:56:00,2.06619,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.34776,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335698",2020-02-19 01:57:00,2.4395,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.5,0.35217,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335699",2020-02-19 01:58:00,2.50595,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.4,0.35154,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335700",2020-02-19 01:59:00,2.51251,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5.6,0.37674,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335701",2020-02-19 02:00:00,2.94038,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.37611,1,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335702",2020-02-19 02:01:00,3.34157,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.35847,1,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335703",2020-02-19 02:02:00,3.55531,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.34713,1,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335704",2020-02-19 02:03:00,3.61756,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.34524,0,1,0,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"335705",2020-02-19 02:04:00,4.15118,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.33831,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"335706",2020-02-19 02:05:00,3.84483,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.35217,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"335707",2020-02-19 02:06:00,4.036,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"335708",2020-02-19 02:07:00,3.98244,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.3276,0,1,0,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"335709",2020-02-19 02:08:00,3.95857,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.33327,0,1,0,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"335710",2020-02-19 02:09:00,4.00707,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.33327,0,1,0,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"335711",2020-02-19 02:10:00,3.82401,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.35154,0,1,0,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"335712",2020-02-19 02:11:00,3.46338,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.33957,0,1,0,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"335713",2020-02-19 02:12:00,3.26554,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34083,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"335714",2020-02-19 02:13:00,2.75976,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.32634,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335715",2020-02-19 02:14:00,2.82549,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.3213,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335716",2020-02-19 02:15:00,2.74018,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.3213,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335717",2020-02-19 02:16:00,2.75515,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.34524,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335718",2020-02-19 02:17:00,2.63192,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.34524,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335719",2020-02-19 02:18:00,2.50936,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.32445,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335720",2020-02-19 02:19:00,2.50279,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.32634,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335721",2020-02-19 02:20:00,2.37231,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.32697,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335722",2020-02-19 02:21:00,2.43954,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.8,0.33957,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335723",2020-02-19 02:22:00,2.2608,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.33705,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"335724",2020-02-19 02:23:00,2.2942,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.36036,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"335725",2020-02-19 02:24:00,2.24651,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.34587,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"335726",2020-02-19 02:25:00,1.86237,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.34587,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"335727",2020-02-19 02:26:00,2.10274,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.3465,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335728",2020-02-19 02:27:00,2.63689,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.3591,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335729",2020-02-19 02:28:00,2.46617,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.35847,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335730",2020-02-19 02:29:00,2.40957,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.34083,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335731",2020-02-19 02:30:00,2.81235,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.34524,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335732",2020-02-19 02:31:00,3.26964,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.3,0.34524,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335733",2020-02-19 02:32:00,3.73398,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.3,0.35847,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335734",2020-02-19 02:33:00,3.62803,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.35154,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"335735",2020-02-19 02:34:00,3.88045,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.3,0.35784,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"335736",2020-02-19 02:35:00,3.97439,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.2,0.33957,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"335737",2020-02-19 02:36:00,3.92035,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.3,0.3276,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"335738",2020-02-19 02:37:00,3.74669,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.4,0.3276,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"335739",2020-02-19 02:38:00,3.87462,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.3402,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"335740",2020-02-19 02:39:00,4.05583,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.33957,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"335741",2020-02-19 02:40:00,3.53454,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.33264,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"335742",2020-02-19 02:41:00,2.88016,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.6,0.32256,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"335743",2020-02-19 02:42:00,2.8023,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.3276,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"335744",2020-02-19 02:43:00,2.74331,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.33957,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335745",2020-02-19 02:44:00,2.74191,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.5,0.33957,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335746",2020-02-19 02:45:00,2.80497,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.8,0.3339,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335747",2020-02-19 02:46:00,2.7593,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.32382,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335748",2020-02-19 02:47:00,2.53548,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,5.7,0.3276,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335749",2020-02-19 02:48:00,1.9172,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.3213,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335750",2020-02-19 02:49:00,2.19188,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.3339,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335751",2020-02-19 02:50:00,2.12517,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.3339,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335752",2020-02-19 02:51:00,2.12608,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.32697,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335753",2020-02-19 02:52:00,2.22535,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.32697,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"335754",2020-02-19 02:53:00,1.98715,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.34902,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"335755",2020-02-19 02:54:00,1.99237,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.36288,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"335756",2020-02-19 02:55:00,1.98053,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.35784,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"335757",2020-02-19 02:56:00,1.99303,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.3654,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335758",2020-02-19 02:57:00,2.59734,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.7,0.3465,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335759",2020-02-19 02:58:00,2.20667,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.3402,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335760",2020-02-19 02:59:00,2.35517,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.3402,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335761",2020-02-19 03:00:00,2.70216,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.37737,1,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335762",2020-02-19 03:01:00,3.10678,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.38115,1,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335763",2020-02-19 03:02:00,3.26287,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.378,1,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335764",2020-02-19 03:03:00,3.30081,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.57141,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"335765",2020-02-19 03:04:00,3.76324,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.60417,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"335766",2020-02-19 03:05:00,3.98781,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.51786,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"335767",2020-02-19 03:06:00,3.82934,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.45927,0,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335768",2020-02-19 03:07:00,3.9959,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.45927,0,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335769",2020-02-19 03:08:00,3.71677,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.3276,0,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335770",2020-02-19 03:09:00,3.69027,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.33327,0,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335771",2020-02-19 03:10:00,3.30663,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.32697,0,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335772",2020-02-19 03:11:00,2.9795,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.35217,0,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335773",2020-02-19 03:12:00,2.93224,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.34587,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335774",2020-02-19 03:13:00,2.66846,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.34524,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335775",2020-02-19 03:14:00,2.55153,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.33264,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335776",2020-02-19 03:15:00,2.52828,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.33327,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335777",2020-02-19 03:16:00,2.42763,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.33327,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335778",2020-02-19 03:17:00,2.32597,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.3528,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335779",2020-02-19 03:18:00,2.25744,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.34524,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335780",2020-02-19 03:19:00,2.28857,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.33957,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335781",2020-02-19 03:20:00,2.20169,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.32697,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335782",2020-02-19 03:21:00,2.15829,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.32697,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335783",2020-02-19 03:22:00,2.18804,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.33138,0,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"335784",2020-02-19 03:23:00,2.18235,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.37296,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"335785",2020-02-19 03:24:00,2.18493,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.35532,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"335786",2020-02-19 03:25:00,2.32699,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.34776,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"335787",2020-02-19 03:26:00,2.57392,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.35784,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335788",2020-02-19 03:27:00,2.74131,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.35217,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335789",2020-02-19 03:28:00,2.50736,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.35217,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335790",2020-02-19 03:29:00,2.64869,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.35217,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335791",2020-02-19 03:30:00,3.00363,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.35847,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335792",2020-02-19 03:31:00,3.36544,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.3402,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335793",2020-02-19 03:32:00,3.22853,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.34461,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"335794",2020-02-19 03:33:00,3.763,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.33264,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"335795",2020-02-19 03:34:00,3.83861,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.3276,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"335796",2020-02-19 03:35:00,3.693,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.32697,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"335797",2020-02-19 03:36:00,3.72365,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.3213,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335798",2020-02-19 03:37:00,3.93473,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.32697,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335799",2020-02-19 03:38:00,4.1066,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.3213,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335800",2020-02-19 03:39:00,3.77272,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.32256,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335801",2020-02-19 03:40:00,3.08283,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.32697,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335802",2020-02-19 03:41:00,2.64465,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.32697,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335803",2020-02-19 03:42:00,2.37746,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.33264,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335804",2020-02-19 03:43:00,2.38913,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.33264,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335805",2020-02-19 03:44:00,2.30685,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.32382,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335806",2020-02-19 03:45:00,2.03378,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.32256,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335807",2020-02-19 03:46:00,2.16921,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.33201,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335808",2020-02-19 03:47:00,1.94573,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.33075,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335809",2020-02-19 03:48:00,1.95957,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.3213,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335810",2020-02-19 03:49:00,1.91753,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.3213,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"335811",2020-02-19 03:50:00,1.91526,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.33642,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"335812",2020-02-19 03:51:00,1.93826,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.8,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"335813",2020-02-19 03:52:00,1.8936,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
