"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"335814",2020-02-19 03:53:00,1.93817,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.35154,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"335815",2020-02-19 03:54:00,2.00436,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.35217,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"335816",2020-02-19 03:55:00,2.07973,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.35343,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"335817",2020-02-19 03:56:00,1.98267,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.35847,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335818",2020-02-19 03:57:00,2.42277,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.35217,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335819",2020-02-19 03:58:00,2.47744,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.35784,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335820",2020-02-19 03:59:00,2.65168,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335821",2020-02-19 04:00:00,3.25757,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.1,0.35595,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335822",2020-02-19 04:01:00,2.87191,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.34524,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335823",2020-02-19 04:02:00,3.63257,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.3402,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335824",2020-02-19 04:03:00,3.84243,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.3276,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"335825",2020-02-19 04:04:00,3.97437,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.3276,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"335826",2020-02-19 04:05:00,3.91157,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.2,0.32382,0,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,0,0,0,0,0
"335827",2020-02-19 04:06:00,4.06451,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.32445,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335828",2020-02-19 04:07:00,3.78962,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.4,0.32319,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335829",2020-02-19 04:08:00,3.68749,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.32067,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335830",2020-02-19 04:09:00,3.40299,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.3,0.31941,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335831",2020-02-19 04:10:00,3.05909,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.4,0.31941,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335832",2020-02-19 04:11:00,2.95159,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.4,0.32067,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335833",2020-02-19 04:12:00,2.61653,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.4,0.32571,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335834",2020-02-19 04:13:00,2.41728,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6.4,0.32004,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335835",2020-02-19 04:14:00,2.40809,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.32634,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335836",2020-02-19 04:15:00,2.27705,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.32571,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335837",2020-02-19 04:16:00,2.16081,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.32004,0,1,1,0,0,1,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335838",2020-02-19 04:17:00,2.04872,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.315,0,1,1,0,0,0,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335839",2020-02-19 04:18:00,1.95987,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.32319,0,1,1,0,0,0,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335840",2020-02-19 04:19:00,1.82477,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.32508,0,1,1,0,0,0,0,0,1,1,1,1,1,1,0,0,0,0,0,0,0
"335841",2020-02-19 04:20:00,2.14682,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.32634,0,1,1,0,0,0,1,0,1,1,1,1,1,1,0,0,1,0,0,0,0
"335842",2020-02-19 04:21:00,1.8432,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.58464,0,1,1,0,0,0,1,0,1,1,1,1,1,1,0,0,1,0,0,0,0
"335843",2020-02-19 04:22:00,1.80708,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.64071,0,1,1,0,0,0,1,0,1,1,1,1,1,1,0,0,1,0,0,0,0
"335844",2020-02-19 04:23:00,1.85146,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.50967,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"335845",2020-02-19 04:24:00,2.00083,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,6,0.47124,1,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1
"335846",2020-02-19 04:25:00,2.06563,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.9,0.36351,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"335847",2020-02-19 04:26:00,1.81848,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.9,0.36288,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"335848",2020-02-19 04:27:00,2.36619,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.8,0.3465,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335849",2020-02-19 04:28:00,2.48054,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.8,0.34587,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335850",2020-02-19 04:29:00,2.90697,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.8,0.34587,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335851",2020-02-19 04:30:00,3.3634,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.8,0.34587,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"335852",2020-02-19 04:31:00,3.54199,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.7,0.35091,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"335853",2020-02-19 04:32:00,3.72927,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.7,0.33264,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"335854",2020-02-19 04:33:00,4.60244,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.6,0.32697,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"335855",2020-02-19 04:34:00,4.14754,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.7,0.3213,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"335856",2020-02-19 04:35:00,4.25446,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.6,0.32508,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335857",2020-02-19 04:36:00,4.22007,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.7,0.32067,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335858",2020-02-19 04:37:00,4.13891,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.315,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335859",2020-02-19 04:38:00,4.13217,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335860",2020-02-19 04:39:00,4.11686,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.32067,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335861",2020-02-19 04:40:00,3.47789,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.32634,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335862",2020-02-19 04:41:00,3.3761,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.32067,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335863",2020-02-19 04:42:00,3.18577,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.32004,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335864",2020-02-19 04:43:00,2.99833,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.315,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335865",2020-02-19 04:44:00,2.96119,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.31437,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335866",2020-02-19 04:45:00,2.74117,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.32067,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335867",2020-02-19 04:46:00,2.52914,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.315,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335868",2020-02-19 04:47:00,3.02974,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.315,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335869",2020-02-19 04:48:00,2.94844,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.3339,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335870",2020-02-19 04:49:00,2.7537,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,3.2823,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0
"335871",2020-02-19 04:50:00,2.45005,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.35154,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"335872",2020-02-19 04:51:00,2.32201,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.34587,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0
"335873",2020-02-19 04:52:00,2.32392,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,3.2949,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,1,1,1
"335874",2020-02-19 04:53:00,2.69424,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.36477,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"335875",2020-02-19 04:54:00,2.60176,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.36225,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"335876",2020-02-19 04:55:00,2.73738,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.3654,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335877",2020-02-19 04:56:00,2.7437,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.35973,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335878",2020-02-19 04:57:00,3.06013,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.86814,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335879",2020-02-19 04:58:00,4.01975,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.882,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335880",2020-02-19 04:59:00,4.54303,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.90342,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"335881",2020-02-19 05:00:00,5.05444,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,1.39167,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"335882",2020-02-19 05:01:00,5.47512,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.25433,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"335883",2020-02-19 05:02:00,5.5262,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.16613,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"335884",2020-02-19 05:03:00,5.56808,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.10817,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"335885",2020-02-19 05:04:00,5.55028,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.10187,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"335886",2020-02-19 05:05:00,5.8278,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.10061,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335887",2020-02-19 05:06:00,5.83619,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.08423,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335888",2020-02-19 05:07:00,5.79761,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.9,1.08486,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335889",2020-02-19 05:08:00,5.64428,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.09557,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335890",2020-02-19 05:09:00,5.08858,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.0899,0,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335891",2020-02-19 05:10:00,4.84854,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,1.09683,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335892",2020-02-19 05:11:00,4.33618,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,1.08927,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335893",2020-02-19 05:12:00,4.54202,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.09557,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335894",2020-02-19 05:13:00,4.50976,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.08297,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335895",2020-02-19 05:14:00,4.44885,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.0899,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335896",2020-02-19 05:15:00,4.5599,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.09242,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335897",2020-02-19 05:16:00,4.50829,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,1.09494,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335898",2020-02-19 05:17:00,4.03103,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,1.09494,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335899",2020-02-19 05:18:00,4.02987,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.9,1.09809,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"335900",2020-02-19 05:19:00,3.99772,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.10376,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"335901",2020-02-19 05:20:00,4.04459,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.11258,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"335902",2020-02-19 05:21:00,4.04982,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.11384,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"335903",2020-02-19 05:22:00,3.9546,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.14093,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"335904",2020-02-19 05:23:00,3.7744,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.13841,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"335905",2020-02-19 05:24:00,3.82187,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.134,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"335906",2020-02-19 05:25:00,4.00117,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,1.1403,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335907",2020-02-19 05:26:00,4.08981,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,1.14534,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335908",2020-02-19 05:27:00,5.35555,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.13148,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335909",2020-02-19 05:28:00,5.38692,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.13337,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335910",2020-02-19 05:29:00,5.63138,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,1.12644,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"335911",2020-02-19 05:30:00,5.87834,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.51471,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"335912",2020-02-19 05:31:00,4.99905,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.49077,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"335913",2020-02-19 05:32:00,4.93072,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.48384,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"335914",2020-02-19 05:33:00,4.78129,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.48447,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"335915",2020-02-19 05:34:00,4.1449,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.47439,0,0,1,1,1,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335916",2020-02-19 05:35:00,4.098,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.61677,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335917",2020-02-19 05:36:00,4.02813,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.73647,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335918",2020-02-19 05:37:00,3.46203,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.72324,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335919",2020-02-19 05:38:00,3.26512,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.59724,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335920",2020-02-19 05:39:00,3.12945,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.58212,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335921",2020-02-19 05:40:00,3.24341,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.47061,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335922",2020-02-19 05:41:00,2.81626,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.45927,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335923",2020-02-19 05:42:00,2.73282,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.46998,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335924",2020-02-19 05:43:00,2.63629,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.46494,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335925",2020-02-19 05:44:00,2.62508,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.46494,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335926",2020-02-19 05:45:00,2.5558,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.45927,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335927",2020-02-19 05:46:00,2.62504,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.46494,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335928",2020-02-19 05:47:00,2.3681,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45864,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335929",2020-02-19 05:48:00,2.26526,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.45297,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"335930",2020-02-19 05:49:00,2.12689,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.47061,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"335931",2020-02-19 05:50:00,1.99462,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.46746,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"335932",2020-02-19 05:51:00,1.98688,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.46557,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"335933",2020-02-19 05:52:00,2.16041,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.48573,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"335934",2020-02-19 05:53:00,2.35092,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.4788,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"335935",2020-02-19 05:54:00,2.61899,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.49077,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335936",2020-02-19 05:55:00,2.50202,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.49014,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335937",2020-02-19 05:56:00,2.49519,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.48888,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335938",2020-02-19 05:57:00,2.58908,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.4851,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335939",2020-02-19 05:58:00,2.92128,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.4851,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335940",2020-02-19 05:59:00,3.40155,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.47817,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"335941",2020-02-19 06:00:00,3.77939,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.47691,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"335942",2020-02-19 06:01:00,3.90877,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.47439,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"335943",2020-02-19 06:02:00,3.87535,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.46557,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"335944",2020-02-19 06:03:00,3.87453,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.4599,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"335945",2020-02-19 06:04:00,3.96146,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.4536,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335946",2020-02-19 06:05:00,3.82799,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.45045,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335947",2020-02-19 06:06:00,3.73351,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45549,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335948",2020-02-19 06:07:00,3.40539,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.45486,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335949",2020-02-19 06:08:00,3.08566,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.45234,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335950",2020-02-19 06:09:00,2.81896,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.44667,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335951",2020-02-19 06:10:00,2.59264,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.44604,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335952",2020-02-19 06:11:00,2.36544,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44037,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335953",2020-02-19 06:12:00,2.21331,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.44604,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335954",2020-02-19 06:13:00,2.17329,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44604,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335955",2020-02-19 06:14:00,1.95858,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.44604,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335956",2020-02-19 06:15:00,1.80561,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.44604,0,0,0,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335957",2020-02-19 06:16:00,1.62439,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.43974,0,0,0,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335958",2020-02-19 06:17:00,1.62524,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.43407,0,0,0,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335959",2020-02-19 06:18:00,1.64584,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.45927,0,0,0,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"335960",2020-02-19 06:19:00,1.42385,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.46494,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"335961",2020-02-19 06:20:00,1.19033,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.45801,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"335962",2020-02-19 06:21:00,1.68342,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.45864,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"335963",2020-02-19 06:22:00,1.35379,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.48321,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"335964",2020-02-19 06:23:00,1.74057,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.48321,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"335965",2020-02-19 06:24:00,1.75392,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.49014,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335966",2020-02-19 06:25:00,1.68927,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.48321,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335967",2020-02-19 06:26:00,2.38282,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.47754,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335968",2020-02-19 06:27:00,3.0726,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.47187,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335969",2020-02-19 06:28:00,3.06663,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.46557,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335970",2020-02-19 06:29:00,3.59828,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.46557,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"335971",2020-02-19 06:30:00,3.82262,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45675,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"335972",2020-02-19 06:31:00,3.93684,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.47061,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"335973",2020-02-19 06:32:00,3.92512,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45234,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"335974",2020-02-19 06:33:00,3.81313,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45234,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"335975",2020-02-19 06:34:00,3.88972,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45171,0,0,1,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335976",2020-02-19 06:35:00,3.93798,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44604,0,0,1,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335977",2020-02-19 06:36:00,3.74275,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44163,0,0,1,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335978",2020-02-19 06:37:00,3.48626,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.44037,0,0,1,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335979",2020-02-19 06:38:00,3.02265,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.44037,0,0,1,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335980",2020-02-19 06:39:00,2.86162,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.44604,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335981",2020-02-19 06:40:00,2.54995,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.43974,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335982",2020-02-19 06:41:00,2.35675,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.43974,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335983",2020-02-19 06:42:00,2.17373,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.43911,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335984",2020-02-19 06:43:00,2.28904,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.44541,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335985",2020-02-19 06:44:00,2.0385,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.43911,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335986",2020-02-19 06:45:00,1.84985,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.50841,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335987",2020-02-19 06:46:00,1.70323,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.68922,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335988",2020-02-19 06:47:00,1.46988,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.73521,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"335989",2020-02-19 06:48:00,1.57011,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.61803,0,0,0,1,0,0,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0
"335990",2020-02-19 06:49:00,1.46384,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.5733,0,0,0,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"335991",2020-02-19 06:50:00,1.44832,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.44037,0,0,0,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"335992",2020-02-19 06:51:00,1.37145,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.45738,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"335993",2020-02-19 06:52:00,1.33881,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.47124,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"335994",2020-02-19 06:53:00,1.70383,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.47061,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"335995",2020-02-19 06:54:00,1.75335,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.7,0.47124,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335996",2020-02-19 06:55:00,1.77444,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.46746,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335997",2020-02-19 06:56:00,2.58417,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.47124,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335998",2020-02-19 06:57:00,2.94179,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.46683,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"335999",2020-02-19 06:58:00,3.15038,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.46053,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"336000",2020-02-19 06:59:00,3.63832,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45927,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"336001",2020-02-19 07:00:00,3.61912,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45297,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"336002",2020-02-19 07:01:00,3.94853,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45864,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"336003",2020-02-19 07:02:00,3.99348,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.43974,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"336004",2020-02-19 07:03:00,3.93191,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45171,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"336005",2020-02-19 07:04:00,3.90107,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.43974,0,0,1,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336006",2020-02-19 07:05:00,3.84982,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44541,0,0,1,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336007",2020-02-19 07:06:00,3.65895,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44541,0,0,1,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336008",2020-02-19 07:07:00,3.12053,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.43974,0,0,1,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336009",2020-02-19 07:08:00,2.92792,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.43974,0,0,1,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336010",2020-02-19 07:09:00,2.72953,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.42777,0,0,0,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336011",2020-02-19 07:10:00,2.4809,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.43344,0,0,0,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336012",2020-02-19 07:11:00,2.19174,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.43911,0,0,0,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336013",2020-02-19 07:12:00,2.05142,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.43344,0,0,0,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336014",2020-02-19 07:13:00,1.9477,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.43344,0,0,0,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336015",2020-02-19 07:14:00,1.8753,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.43029,0,0,0,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336016",2020-02-19 07:15:00,1.62208,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.43911,0,0,0,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336017",2020-02-19 07:16:00,1.56427,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.42777,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336018",2020-02-19 07:17:00,1.47976,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.4284,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"336019",2020-02-19 07:18:00,1.40279,6,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44415,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"336020",2020-02-19 07:19:00,1.29323,7,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44604,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"336021",2020-02-19 07:20:00,1.45197,7,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44604,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"336022",2020-02-19 07:21:00,1.15261,6,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44604,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"336023",2020-02-19 07:22:00,1.1613,7,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.47124,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"336024",2020-02-19 07:23:00,1.69939,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.47754,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"336025",2020-02-19 07:24:00,1.49601,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.4662,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336026",2020-02-19 07:25:00,1.64956,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.46557,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336027",2020-02-19 07:26:00,2.47523,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.47124,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336028",2020-02-19 07:27:00,2.60502,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.46557,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336029",2020-02-19 07:28:00,3.18813,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.45927,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"336030",2020-02-19 07:29:00,3.42977,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.45297,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"336031",2020-02-19 07:30:00,3.86739,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45864,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"336032",2020-02-19 07:31:00,3.8989,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.46431,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"336033",2020-02-19 07:32:00,4.24707,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.4347,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336034",2020-02-19 07:33:00,3.90395,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.44541,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336035",2020-02-19 07:34:00,4.35291,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.42777,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336036",2020-02-19 07:35:00,3.8565,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.43407,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336037",2020-02-19 07:36:00,3.61052,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.4284,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336038",2020-02-19 07:37:00,3.1857,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.42777,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336039",2020-02-19 07:38:00,2.97043,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.43218,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336040",2020-02-19 07:39:00,2.70723,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.42903,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336041",2020-02-19 07:40:00,2.55066,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.44037,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336042",2020-02-19 07:41:00,2.11837,14,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.43407,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336043",2020-02-19 07:42:00,2.21934,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.42147,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336044",2020-02-19 07:43:00,2.13265,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.40824,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336045",2020-02-19 07:44:00,2.05368,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.36414,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336046",2020-02-19 07:45:00,1.81459,30,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5,0.32571,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336047",2020-02-19 07:46:00,1.70579,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5,0.30051,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336048",2020-02-19 07:47:00,1.68122,37,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.28917,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"336049",2020-02-19 07:48:00,1.62095,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.31122,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"336050",2020-02-19 07:49:00,1.54998,32,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.33327,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"336051",2020-02-19 07:50:00,1.44063,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.35217,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"336052",2020-02-19 07:51:00,1.43139,24,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.1,0.40257,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"336053",2020-02-19 07:52:00,1.47358,21,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.41832,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"336054",2020-02-19 07:53:00,1.95747,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.43344,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336055",2020-02-19 07:54:00,1.65504,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.42651,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336056",2020-02-19 07:55:00,1.95934,20,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.42147,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336057",2020-02-19 07:56:00,2.68123,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.42525,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336058",2020-02-19 07:57:00,3.14796,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.43407,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336059",2020-02-19 07:58:00,3.33245,20,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.42084,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"336060",2020-02-19 07:59:00,3.55691,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.42084,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"336061",2020-02-19 08:00:00,3.95947,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.44604,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"336062",2020-02-19 08:01:00,3.90738,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.67977,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"336063",2020-02-19 08:02:00,3.94114,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.7308,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"336064",2020-02-19 08:03:00,3.90144,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.61677,0,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336065",2020-02-19 08:04:00,3.82478,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.57267,0,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336066",2020-02-19 08:05:00,3.82312,14,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.45045,0,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336067",2020-02-19 08:06:00,3.52542,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.48006,0,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336068",2020-02-19 08:07:00,2.75364,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.47817,0,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336069",2020-02-19 08:08:00,3.05524,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.4788,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336070",2020-02-19 08:09:00,2.5613,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.46242,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336071",2020-02-19 08:10:00,2.27883,14,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,5.3,0.46431,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336072",2020-02-19 08:11:00,2.06411,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,5.2,0.43974,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336073",2020-02-19 08:12:00,2.00866,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,5.1,0.4599,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336074",2020-02-19 08:13:00,1.83651,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,5,0.43344,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336075",2020-02-19 08:14:00,1.81795,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,5,0.45171,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336076",2020-02-19 08:15:00,1.63426,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,4.9,0.45234,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336077",2020-02-19 08:16:00,1.50328,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,5,0.45612,0,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336078",2020-02-19 08:17:00,1.43954,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,4.9,0.44037,0,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"336079",2020-02-19 08:18:00,1.34883,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,4.8,0.46431,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"336080",2020-02-19 08:19:00,1.25402,18,0,22,10,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.7,0.46557,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"336081",2020-02-19 08:20:00,1.26775,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.7,0.47061,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"336082",2020-02-19 08:21:00,1.2573,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.5,0.50211,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"336083",2020-02-19 08:22:00,1.28537,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.4,0.49014,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"336084",2020-02-19 08:23:00,1.74818,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.50022,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336085",2020-02-19 08:24:00,1.40075,17,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.50211,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336086",2020-02-19 08:25:00,1.79352,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.1,0.50904,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336087",2020-02-19 08:26:00,2.65325,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.1,0.50274,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336088",2020-02-19 08:27:00,2.93557,17,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.1,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336089",2020-02-19 08:28:00,3.4402,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.1,0.49077,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"336090",2020-02-19 08:29:00,3.7428,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.1,0.48447,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"336091",2020-02-19 08:30:00,4.01333,17,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.1,0.47817,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"336092",2020-02-19 08:31:00,3.92189,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.46557,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"336093",2020-02-19 08:32:00,4.07335,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.45297,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"336094",2020-02-19 08:33:00,3.99022,23,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.43344,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336095",2020-02-19 08:34:00,3.93261,24,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.43344,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336096",2020-02-19 08:35:00,3.76649,23,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.43407,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336097",2020-02-19 08:36:00,3.62221,21,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.4347,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336098",2020-02-19 08:37:00,3.21075,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.44604,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336099",2020-02-19 08:38:00,2.9622,21,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.42777,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336100",2020-02-19 08:39:00,2.73821,22,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.43344,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336101",2020-02-19 08:40:00,2.51275,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.43407,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336102",2020-02-19 08:41:00,2.34496,20,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.43407,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336103",2020-02-19 08:42:00,2.24941,20,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.43407,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336104",2020-02-19 08:43:00,1.92307,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.45234,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336105",2020-02-19 08:44:00,1.97895,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.3,0.44037,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336106",2020-02-19 08:45:00,1.87353,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.44037,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336107",2020-02-19 08:46:00,1.82685,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.43659,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336108",2020-02-19 08:47:00,1.73074,20,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.44604,0,1,0,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,1,0
"336109",2020-02-19 08:48:00,1.76606,20,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.44289,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0
"336110",2020-02-19 08:49:00,1.63572,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.2,0.44919,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0
"336111",2020-02-19 08:50:00,1.45856,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.1,0.45549,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0
"336112",2020-02-19 08:51:00,1.54489,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4.1,0.46872,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"336113",2020-02-19 08:52:00,1.72574,23,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,4,0.43974,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"336114",2020-02-19 08:53:00,1.89479,27,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.9,0.42273,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336115",2020-02-19 08:54:00,1.73881,29,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.9,0.41454,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336116",2020-02-19 08:55:00,1.9577,29,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.8,0.41517,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336117",2020-02-19 08:56:00,2.46063,29,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.8,0.41517,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336118",2020-02-19 08:57:00,2.65127,29,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.8,0.41328,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336119",2020-02-19 08:58:00,3.10995,27,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.8,0.42147,1,1,1,0,1,0,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"336120",2020-02-19 08:59:00,3.30822,24,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.42714,1,1,1,0,1,0,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"336121",2020-02-19 09:00:00,3.48153,26,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.40824,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"336122",2020-02-19 09:01:00,3.80005,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.3717,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"336123",2020-02-19 09:02:00,4.04173,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.37674,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"336124",2020-02-19 09:03:00,3.75503,31,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.35217,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"336125",2020-02-19 09:04:00,3.67814,36,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.7,0.32697,0,1,1,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336126",2020-02-19 09:05:00,3.60879,42,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.7,0.30114,0,1,1,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336127",2020-02-19 09:06:00,3.37598,43,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.7,0.28917,0,1,1,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336128",2020-02-19 09:07:00,2.97353,44,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.7,0.28287,0,1,1,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336129",2020-02-19 09:08:00,2.56608,47,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.28224,0,1,0,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336130",2020-02-19 09:09:00,2.6116,44,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.36981,0,1,0,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
