"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"336131",2020-02-19 09:10:00,2.2665,48,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.47754,0,1,0,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336132",2020-02-19 09:11:00,1.76335,55,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.45234,0,1,0,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336133",2020-02-19 09:12:00,1.98598,72,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.24066,0,1,0,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336134",2020-02-19 09:13:00,1.89535,70,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.23814,0,1,0,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,0,0,0
"336135",2020-02-19 09:14:00,1.77154,69,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.13797,0,0,0,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"336136",2020-02-19 09:15:00,1.8466,74,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.10017,0,0,0,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"336137",2020-02-19 09:16:00,1.61956,77,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.10332,0,0,0,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"336138",2020-02-19 09:17:00,1.56295,75,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.12096,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"336139",2020-02-19 09:18:00,1.54077,72,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.13608,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"336140",2020-02-19 09:19:00,1.42092,72,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.13167,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"336141",2020-02-19 09:20:00,1.37589,71,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.13797,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"336142",2020-02-19 09:21:00,1.17109,72,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,4,0.16254,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"336143",2020-02-19 09:22:00,1.65201,75,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,4,0.15561,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"336144",2020-02-19 09:23:00,1.11719,79,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4,0.10584,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336145",2020-02-19 09:24:00,1.66449,87,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4,0.08694,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336146",2020-02-19 09:25:00,2.34616,80,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4,0.11844,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336147",2020-02-19 09:26:00,3.16793,88,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4,0.15687,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336148",2020-02-19 09:27:00,3.09559,95,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,0.03024,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"336149",2020-02-19 09:28:00,3.27872,94,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,0.03024,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"336150",2020-02-19 09:29:00,3.83231,98,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,0.09765,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"336151",2020-02-19 09:30:00,3.94634,93,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,0.14112,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"336152",2020-02-19 09:31:00,3.90909,91,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,0.09765,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"336153",2020-02-19 09:32:00,3.96709,101,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,0.0126,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"336154",2020-02-19 09:33:00,3.94689,103,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,-0.00126,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336155",2020-02-19 09:34:00,3.80179,112,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,-0.03213,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336156",2020-02-19 09:35:00,3.44158,106,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,0.00441,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336157",2020-02-19 09:36:00,3.3747,111,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,-0.04536,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336158",2020-02-19 09:37:00,3.00302,130,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,-0.13923,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336159",2020-02-19 09:38:00,2.81333,140,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,-0.19593,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336160",2020-02-19 09:39:00,2.53789,128,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,-0.08883,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336161",2020-02-19 09:40:00,2.22232,110,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,-0.02079,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336162",2020-02-19 09:41:00,2.00222,127,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,-0.12096,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336163",2020-02-19 09:42:00,2.11838,127,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,-0.11403,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336164",2020-02-19 09:43:00,1.95037,127,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.1,-0.11466,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336165",2020-02-19 09:44:00,1.80475,120,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,-0.08505,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336166",2020-02-19 09:45:00,1.58585,133,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,22,4.2,-0.13986,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336167",2020-02-19 09:46:00,1.61354,125,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-0.09639,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"336168",2020-02-19 09:47:00,1.46641,160,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-0.3024,0,0,0,1,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"336169",2020-02-19 09:48:00,1.51755,169,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,-0.315,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"336170",2020-02-19 09:49:00,1.32639,145,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-0.18585,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"336171",2020-02-19 09:50:00,1.41299,129,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,-0.12852,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"336172",2020-02-19 09:51:00,1.48314,127,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,0.03591,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"336173",2020-02-19 09:52:00,1.91573,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-0.08883,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"336174",2020-02-19 09:53:00,1.74427,118,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,0.0189,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336175",2020-02-19 09:54:00,1.69651,101,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,0.06615,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336176",2020-02-19 09:55:00,2.23373,97,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,0.05544,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336177",2020-02-19 09:56:00,2.80904,104,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,0.02394,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336178",2020-02-19 09:57:00,3.07186,105,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,0.03654,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"336179",2020-02-19 09:58:00,3.93228,119,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-0.05859,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"336180",2020-02-19 09:59:00,3.71112,135,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,0.08694,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"336181",2020-02-19 10:00:00,3.90524,139,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,-0.02079,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"336182",2020-02-19 10:01:00,3.93897,137,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,-0.1449,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"336183",2020-02-19 10:02:00,3.9493,123,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-0.000630002,0,0,1,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336184",2020-02-19 10:03:00,3.90778,102,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-0.0567,0,0,1,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336185",2020-02-19 10:04:00,3.80264,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-0.03213,0,0,1,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336186",2020-02-19 10:05:00,3.46134,103,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.05859,0,0,1,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336187",2020-02-19 10:06:00,3.13337,104,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4,-0.07056,0,0,1,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336188",2020-02-19 10:07:00,2.9013,97,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-0.0189,0,0,1,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336189",2020-02-19 10:08:00,2.52583,83,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,0.04599,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336190",2020-02-19 10:09:00,2.61413,60,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4,0.16317,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336191",2020-02-19 10:10:00,2.09355,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,0.21987,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336192",2020-02-19 10:11:00,2.02167,46,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,0.2898,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336193",2020-02-19 10:12:00,1.9848,50,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,0.19971,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336194",2020-02-19 10:13:00,1.75746,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,0.11655,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336195",2020-02-19 10:14:00,1.69423,66,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,0.12474,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336196",2020-02-19 10:15:00,1.55465,68,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,0.11781,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336197",2020-02-19 10:16:00,1.46903,66,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.13356,0,0,0,0,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"336198",2020-02-19 10:17:00,1.17675,74,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.0504,0,0,0,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"336199",2020-02-19 10:18:00,1.42629,83,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.04284,0,0,0,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"336200",2020-02-19 10:19:00,1.27471,88,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,0.00567,0,0,0,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"336201",2020-02-19 10:20:00,1.24981,85,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.02772,0,0,1,1,0,0,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"336202",2020-02-19 10:21:00,1.20843,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.00315,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"336203",2020-02-19 10:22:00,2.12704,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.01197,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336204",2020-02-19 10:23:00,1.57773,85,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.0441,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336205",2020-02-19 10:24:00,1.69159,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.02016,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336206",2020-02-19 10:25:00,2.42864,131,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.24003,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336207",2020-02-19 10:26:00,2.82002,158,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.35343,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336208",2020-02-19 10:27:00,3.10876,147,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.22995,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"336209",2020-02-19 10:28:00,3.35177,121,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.15939,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"336210",2020-02-19 10:29:00,3.18689,122,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.17136,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"336211",2020-02-19 10:30:00,3.79307,118,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.16506,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"336212",2020-02-19 10:31:00,3.75474,118,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.20097,0,0,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"336213",2020-02-19 10:32:00,3.67944,138,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.38178,0,0,1,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"336214",2020-02-19 10:33:00,3.75814,200,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.66969,0,0,1,0,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"336215",2020-02-19 10:34:00,3.63291,208,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.66213,0,0,1,0,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"336216",2020-02-19 10:35:00,3.52906,241,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.98469,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"336217",2020-02-19 10:36:00,3.16217,655,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-2.29509,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"336218",2020-02-19 10:37:00,2.72518,385,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-1.98765,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"336219",2020-02-19 10:38:00,2.05688,684,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,-2.62269,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"336220",2020-02-19 10:39:00,0.0579653,931,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-1.61028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336221",2020-02-19 10:40:00,0,373,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-1.41057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336222",2020-02-19 10:41:00,0,320,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336223",2020-02-19 10:42:00,0,301,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336224",2020-02-19 10:43:00,0,295,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336225",2020-02-19 10:44:00,0,366,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336226",2020-02-19 10:45:00,0,407,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336227",2020-02-19 10:46:00,0,352,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336228",2020-02-19 10:47:00,0,229,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,-0.66213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336229",2020-02-19 10:48:00,0,147,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336230",2020-02-19 10:49:00,0,74,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,0.1449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336231",2020-02-19 10:50:00,0,40,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,0.26964,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336232",2020-02-19 10:51:00,0,34,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,0.2772,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336233",2020-02-19 10:52:00,0,37,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,0.26901,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336234",2020-02-19 10:53:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,0.56511,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336235",2020-02-19 10:54:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336236",2020-02-19 10:55:00,0.23293,43,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.2709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336237",2020-02-19 10:56:00,-0.450994,35,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336238",2020-02-19 10:57:00,0.50346,31,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336239",2020-02-19 10:58:00,0.473391,36,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.2205,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336240",2020-02-19 10:59:00,0,47,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336241",2020-02-19 11:00:00,0,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.6,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336242",2020-02-19 11:01:00,0,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.11214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336243",2020-02-19 11:02:00,0,61,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.5,0.1008,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336244",2020-02-19 11:03:00,0,88,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336245",2020-02-19 11:04:00,0,157,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.6174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336246",2020-02-19 11:05:00,0,267,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-1.0962,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336247",2020-02-19 11:06:00,0,342,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-1.02501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336248",2020-02-19 11:07:00,0,371,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336249",2020-02-19 11:08:00,0,283,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336250",2020-02-19 11:09:00,0,210,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336251",2020-02-19 11:10:00,0,161,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336252",2020-02-19 11:11:00,0,123,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336253",2020-02-19 11:12:00,0,113,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336254",2020-02-19 11:13:00,0,111,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336255",2020-02-19 11:14:00,0,98,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336256",2020-02-19 11:15:00,0,99,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336257",2020-02-19 11:16:00,0,111,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"336258",2020-02-19 11:17:00,0,107,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,0.00503999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336259",2020-02-19 11:18:00,0,123,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.09576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336260",2020-02-19 11:19:00,0,139,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.03654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336261",2020-02-19 11:20:00,0,145,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.0693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336262",2020-02-19 11:21:00,0,132,1.946,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,2.00277,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336263",2020-02-19 11:22:00,0.0225537,113,1.947,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4,2.10231,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336264",2020-02-19 11:23:00,0,107,1.922,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4,2.3184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336265",2020-02-19 11:24:00,0,97,1.923,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4,2.4066,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336266",2020-02-19 11:25:00,0.153363,92,1.941,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,2.40534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336267",2020-02-19 11:26:00,0.329625,90,1.939,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,2.2932,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"336268",2020-02-19 11:27:00,0.792272,128,1.932,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,1.89567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336269",2020-02-19 11:28:00,0.604304,164,1.915,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,2.20437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336270",2020-02-19 11:29:00,0,116,1.926,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,2.56347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336271",2020-02-19 11:30:00,0,85,1.896,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,2.70207,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336272",2020-02-19 11:31:00,0,69,1.934,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.6,2.77137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336273",2020-02-19 11:32:00,0,77,1.935,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.6,2.60127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336274",2020-02-19 11:33:00,0,102,1.918,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.4,2.47527,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336275",2020-02-19 11:34:00,0,108,1.925,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.2,2.47464,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336276",2020-02-19 11:35:00,0,120,0.018,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.3,-0.063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336277",2020-02-19 11:36:00,0,147,0.029,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.4,0.25704,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336278",2020-02-19 11:37:00,0,162,0.014,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.4,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336279",2020-02-19 11:38:00,0,207,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.4,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336280",2020-02-19 11:39:00,0,246,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.5,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336281",2020-02-19 11:40:00,0,311,0.013,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.4,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336282",2020-02-19 11:41:00,0,369,1.9,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.5,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336283",2020-02-19 11:42:00,0,400,1.881,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.5,1.28961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336284",2020-02-19 11:43:00,0,266,1.905,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,1.6065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336285",2020-02-19 11:44:00,0,280,0.008,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336286",2020-02-19 11:45:00,0,353,0.017,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336287",2020-02-19 11:46:00,0,371,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-1.28205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336288",2020-02-19 11:47:00,0,296,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336289",2020-02-19 11:48:00,0,211,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.07938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336290",2020-02-19 11:49:00,0,226,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.56889,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336291",2020-02-19 11:50:00,0,176,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.05103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336292",2020-02-19 11:51:00,0,190,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.2331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336293",2020-02-19 11:52:00,0,214,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.24696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336294",2020-02-19 11:53:00,0,215,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.30303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336295",2020-02-19 11:54:00,0,223,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.2583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336296",2020-02-19 11:55:00,0.0205126,142,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.12033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336297",2020-02-19 11:56:00,0,103,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.11466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336298",2020-02-19 11:57:00,0,121,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.6,-0.24696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336299",2020-02-19 11:58:00,0,123,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.20853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336300",2020-02-19 11:59:00,0,104,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.1386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336301",2020-02-19 12:00:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.30555,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336302",2020-02-19 12:01:00,0,170,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.49455,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336303",2020-02-19 12:02:00,0,147,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.6,-0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336304",2020-02-19 12:03:00,0,116,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.17136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336305",2020-02-19 12:04:00,0,119,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.19026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336306",2020-02-19 12:05:00,0,164,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.6,-0.53676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336307",2020-02-19 12:06:00,0,284,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.88641,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336308",2020-02-19 12:07:00,0,235,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336309",2020-02-19 12:08:00,0,207,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336310",2020-02-19 12:09:00,0,195,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336311",2020-02-19 12:10:00,0,217,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336312",2020-02-19 12:11:00,0,256,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336313",2020-02-19 12:12:00,0.016074,261,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336314",2020-02-19 12:13:00,0,227,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336315",2020-02-19 12:14:00,0,206,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336316",2020-02-19 12:15:00,0,224,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336317",2020-02-19 12:16:00,0,244,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336318",2020-02-19 12:17:00,0,230,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.77112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336319",2020-02-19 12:18:00,0,221,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336320",2020-02-19 12:19:00,0,257,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.89145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336321",2020-02-19 12:20:00,0,257,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4,-0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336322",2020-02-19 12:21:00,0,276,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4,-0.94752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336323",2020-02-19 12:22:00,0,230,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336324",2020-02-19 12:23:00,0,239,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-0.94185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336325",2020-02-19 12:24:00,0,307,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336326",2020-02-19 12:25:00,0,310,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336327",2020-02-19 12:26:00,0,313,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-1.26441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336328",2020-02-19 12:27:00,0,324,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336329",2020-02-19 12:28:00,0,237,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336330",2020-02-19 12:29:00,0,160,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.7,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336331",2020-02-19 12:30:00,0,138,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336332",2020-02-19 12:31:00,0,173,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.8,-0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336333",2020-02-19 12:32:00,0,262,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-3.1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336334",2020-02-19 12:33:00,0,497,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,3.9,-2.61639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336335",2020-02-19 12:34:00,0,936,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.1,-3.25773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336336",2020-02-19 12:35:00,0,879,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-1.575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336337",2020-02-19 12:36:00,0,822,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-3.01266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336338",2020-02-19 12:37:00,0,831,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,-3.04227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336339",2020-02-19 12:38:00,0,846,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,-3.11472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336340",2020-02-19 12:39:00,0,863,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336341",2020-02-19 12:40:00,0,575,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-2.03679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336342",2020-02-19 12:41:00,0,166,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336343",2020-02-19 12:42:00,0,714,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336344",2020-02-19 12:43:00,0,822,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,-3.01329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336345",2020-02-19 12:44:00,0,818,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-3.02274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336346",2020-02-19 12:45:00,0,816,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.6,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336347",2020-02-19 12:46:00,0,814,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.5,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336348",2020-02-19 12:47:00,0,811,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.3,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336349",2020-02-19 12:48:00,0,811,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.7,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336350",2020-02-19 12:49:00,0,811,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.9,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336351",2020-02-19 12:50:00,0,808,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.4,-3.05424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336352",2020-02-19 12:51:00,0,809,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.6,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336353",2020-02-19 12:52:00,0,808,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.8,-3.0807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336354",2020-02-19 12:53:00,0,805,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.6,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336355",2020-02-19 12:54:00,0,806,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.8,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336356",2020-02-19 12:55:00,0,806,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336357",2020-02-19 12:56:00,0,804,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.5,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336358",2020-02-19 12:57:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336359",2020-02-19 12:58:00,0,802,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.9,-3.12165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336360",2020-02-19 12:59:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.4,-3.14937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336361",2020-02-19 13:00:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.3,-3.14811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336362",2020-02-19 13:01:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.4,-3.15693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336363",2020-02-19 13:02:00,0,805,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.8,-3.14748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336364",2020-02-19 13:03:00,0,801,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.7,-3.12732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336365",2020-02-19 13:04:00,0,802,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.7,-2.79531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336366",2020-02-19 13:05:00,0,802,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.7,-2.84508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336367",2020-02-19 13:06:00,0,804,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.4,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336368",2020-02-19 13:07:00,0,805,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.2,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336369",2020-02-19 13:08:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336370",2020-02-19 13:09:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.1,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336371",2020-02-19 13:10:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.2,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336372",2020-02-19 13:11:00,0,802,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336373",2020-02-19 13:12:00,0,802,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.9,-2.7405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336374",2020-02-19 13:13:00,0,798,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.9,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336375",2020-02-19 13:14:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.8,-2.63277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336376",2020-02-19 13:15:00,0,809,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.6,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336377",2020-02-19 13:16:00,0,747,0.051,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,7,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336378",2020-02-19 13:17:00,0,740,0.089,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,7,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336379",2020-02-19 13:18:00,0,578,0.072,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,7.2,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336380",2020-02-19 13:19:00,0,175,0.033,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.8,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336381",2020-02-19 13:20:00,0,190,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.8,-3.02778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336382",2020-02-19 13:21:00,0,370,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.8,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336383",2020-02-19 13:22:00,0,343,1.773,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,7,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336384",2020-02-19 13:23:00,0,670,1.737,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.7,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336385",2020-02-19 13:24:00,0,415,1.752,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.9,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336386",2020-02-19 13:25:00,0,480,1.764,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,7.1,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336387",2020-02-19 13:26:00,0,451,0.05,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.8,-3.06117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336388",2020-02-19 13:27:00,0,426,0.074,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.8,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336389",2020-02-19 13:28:00,0,360,0.09,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.8,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336390",2020-02-19 13:29:00,0.0129511,286,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.6,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336391",2020-02-19 13:30:00,0,221,0.088,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.7,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336392",2020-02-19 13:31:00,0,313,0.053,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,7,-3.0996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336393",2020-02-19 13:32:00,0,351,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.9,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336394",2020-02-19 13:33:00,0,391,0.053,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,7.1,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336395",2020-02-19 13:34:00,0,356,1.824,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.4,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336396",2020-02-19 13:35:00,0,340,1.793,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336397",2020-02-19 13:36:00,0,235,1.753,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336398",2020-02-19 13:37:00,0,274,1.758,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336399",2020-02-19 13:38:00,0,243,1.756,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.8,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336400",2020-02-19 13:39:00,0,198,1.778,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336401",2020-02-19 13:40:00,0,210,1.769,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336402",2020-02-19 13:41:00,0,352,1.741,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.9,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336403",2020-02-19 13:42:00,0,627,1.727,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.9,-1.18881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336404",2020-02-19 13:43:00,0,433,1.886,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.1,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336405",2020-02-19 13:44:00,0,840,1.735,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.4,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336406",2020-02-19 13:45:00,0,840,0.068,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.1,-3.25521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336407",2020-02-19 13:46:00,0,813,1.735,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336408",2020-02-19 13:47:00,0,838,1.678,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336409",2020-02-19 13:48:00,0,882,1.663,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336410",2020-02-19 13:49:00,0,985,1.656,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,-2.079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336411",2020-02-19 13:50:00,0,995,1.557,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.4,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336412",2020-02-19 13:51:00,0,973,0.081,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,-3.95829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336413",2020-02-19 13:52:00,0,1007,0.082,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.5,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336414",2020-02-19 13:53:00,0,1023,0.103,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.7,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336415",2020-02-19 13:54:00,0,762,0.103,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,-4.19769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336416",2020-02-19 13:55:00,0,909,0.056,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.2,-3.68802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336417",2020-02-19 13:56:00,0,906,0.083,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,-3.15819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336418",2020-02-19 13:57:00,0,997,0.087,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,-3.34908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336419",2020-02-19 13:58:00,0,321,0.064,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,-2.03175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336420",2020-02-19 13:59:00,0,979,0.107,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-4.03893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336421",2020-02-19 14:00:00,0,958,0.034,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336422",2020-02-19 14:01:00,0,197,0.013,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.6,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336423",2020-02-19 14:02:00,0,834,0.081,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.6,-3.4209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336424",2020-02-19 14:03:00,0,824,0.098,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.5,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336425",2020-02-19 14:04:00,0,824,0.098,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.4,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336426",2020-02-19 14:05:00,0,833,0.055,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.3,-3.46626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336427",2020-02-19 14:06:00,0,860,0.081,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.7,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336428",2020-02-19 14:07:00,0,920,0.082,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.7,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336429",2020-02-19 14:08:00,0,922,0.102,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.7,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336430",2020-02-19 14:09:00,0,868,0.1,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-3.45303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336431",2020-02-19 14:10:00,0,826,0.058,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.8,-3.35034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336432",2020-02-19 14:11:00,0.0156976,704,0.078,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-3.26907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336433",2020-02-19 14:12:00,0,701,0.06,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.6,-3.276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336434",2020-02-19 14:13:00,0,647,0.096,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.7,-3.2067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336435",2020-02-19 14:14:00,0,566,0.096,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.6,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336436",2020-02-19 14:15:00,0,441,0.076,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.5,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336437",2020-02-19 14:16:00,0,308,0.079,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.6,-2.89611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336438",2020-02-19 14:17:00,0,235,0.054,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.3,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336439",2020-02-19 14:18:00,0,215,0.095,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.7,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336440",2020-02-19 14:19:00,0,258,0.099,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336441",2020-02-19 14:20:00,0,334,0.081,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.8,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336442",2020-02-19 14:21:00,0,444,0.1,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,-3.717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336443",2020-02-19 14:22:00,0,396,0.034,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.2,-3.73149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336444",2020-02-19 14:23:00,0,352,0.02,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336445",2020-02-19 14:24:00,0,336,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.8,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336446",2020-02-19 14:25:00,0,345,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.8,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336447",2020-02-19 14:26:00,0,410,0.092,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336448",2020-02-19 14:27:00,0,494,0.053,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.2,-3.4776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336449",2020-02-19 14:28:00,0,342,0.034,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.2,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336450",2020-02-19 14:29:00,0,279,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-3.37239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336451",2020-02-19 14:30:00,0,252,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.8,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336452",2020-02-19 14:31:00,0,297,0.018,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.8,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336453",2020-02-19 14:32:00,0,643,0.086,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.4,-2.50299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336454",2020-02-19 14:33:00,0,805,0.052,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.7,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336455",2020-02-19 14:34:00,0,833,0.034,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.7,-3.40074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336456",2020-02-19 14:35:00,0,848,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336457",2020-02-19 14:36:00,0,795,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336458",2020-02-19 14:37:00,0,777,0.089,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-3.0744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336459",2020-02-19 14:38:00,0,763,1.788,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336460",2020-02-19 14:39:00,0,615,1.8,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336461",2020-02-19 14:40:00,0,509,1.836,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,0.0661501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
