"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"336462",2020-02-19 14:41:00,0,173,1.866,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336463",2020-02-19 14:42:00,0,423,1.871,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336464",2020-02-19 14:43:00,0,350,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.6,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336465",2020-02-19 14:44:00,0,99,1.87,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.2,1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336466",2020-02-19 14:45:00,0,96,1.888,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.2,1.87614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336467",2020-02-19 14:46:00,0,96,1.885,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,1.86984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336468",2020-02-19 14:47:00,0,107,1.899,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,1.74321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336469",2020-02-19 14:48:00,0,196,1.905,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,1.40364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336470",2020-02-19 14:49:00,0,199,1.867,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,1.3293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336471",2020-02-19 14:50:00,0,171,0.012,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336472",2020-02-19 14:51:00,0,125,0.004,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336473",2020-02-19 14:52:00,0,138,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336474",2020-02-19 14:53:00,0,182,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336475",2020-02-19 14:54:00,0,201,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336476",2020-02-19 14:55:00,0,167,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336477",2020-02-19 14:56:00,0,155,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336478",2020-02-19 14:57:00,0,137,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336479",2020-02-19 14:58:00,0,139,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336480",2020-02-19 14:59:00,0,157,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336481",2020-02-19 15:00:00,0,181,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336482",2020-02-19 15:01:00,0,204,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.3,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336483",2020-02-19 15:02:00,0,202,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336484",2020-02-19 15:03:00,0,195,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336485",2020-02-19 15:04:00,0,184,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336486",2020-02-19 15:05:00,0,174,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336487",2020-02-19 15:06:00,0,203,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336488",2020-02-19 15:07:00,0,198,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336489",2020-02-19 15:08:00,0,213,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336490",2020-02-19 15:09:00,0,275,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336491",2020-02-19 15:10:00,0,240,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336492",2020-02-19 15:11:00,0,190,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336493",2020-02-19 15:12:00,0,243,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.3,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336494",2020-02-19 15:13:00,0,239,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336495",2020-02-19 15:14:00,0,214,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.76482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336496",2020-02-19 15:15:00,0,218,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.78498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336497",2020-02-19 15:16:00,0,184,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336498",2020-02-19 15:17:00,0,225,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336499",2020-02-19 15:18:00,0,241,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336500",2020-02-19 15:19:00,0,166,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336501",2020-02-19 15:20:00,0,165,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336502",2020-02-19 15:21:00,0,189,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336503",2020-02-19 15:22:00,0,153,0.003,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336504",2020-02-19 15:23:00,0,208,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336505",2020-02-19 15:24:00,0,209,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336506",2020-02-19 15:25:00,0,192,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336507",2020-02-19 15:26:00,0,221,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336508",2020-02-19 15:27:00,0,275,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336509",2020-02-19 15:28:00,0,125,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336510",2020-02-19 15:29:00,0,298,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-1.09368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336511",2020-02-19 15:30:00,0,277,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336512",2020-02-19 15:31:00,0,385,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336513",2020-02-19 15:32:00,0,371,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336514",2020-02-19 15:33:00,0,288,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336515",2020-02-19 15:34:00,0,163,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-1.449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336516",2020-02-19 15:35:00,0,439,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-1.49373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336517",2020-02-19 15:36:00,0,329,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336518",2020-02-19 15:37:00,0,427,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336519",2020-02-19 15:38:00,0,305,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336520",2020-02-19 15:39:00,0,354,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336521",2020-02-19 15:40:00,0,436,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336522",2020-02-19 15:41:00,0,401,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336523",2020-02-19 15:42:00,0,136,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336524",2020-02-19 15:43:00,0,427,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336525",2020-02-19 15:44:00,0,115,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336526",2020-02-19 15:45:00,0,397,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336527",2020-02-19 15:46:00,0,371,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336528",2020-02-19 15:47:00,0,353,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.1,-1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336529",2020-02-19 15:48:00,0,119,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336530",2020-02-19 15:49:00,0,332,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336531",2020-02-19 15:50:00,0,356,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.3,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336532",2020-02-19 15:51:00,0,249,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.2,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336533",2020-02-19 15:52:00,0,241,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.1,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336534",2020-02-19 15:53:00,0,244,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336535",2020-02-19 15:54:00,0,212,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336536",2020-02-19 15:55:00,0,208,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336537",2020-02-19 15:56:00,0,212,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336538",2020-02-19 15:57:00,0,207,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336539",2020-02-19 15:58:00,0,224,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336540",2020-02-19 15:59:00,0,183,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336541",2020-02-19 16:00:00,0,184,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336542",2020-02-19 16:01:00,0,159,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336543",2020-02-19 16:02:00,0,189,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336544",2020-02-19 16:03:00,0,239,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336545",2020-02-19 16:04:00,0,241,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336546",2020-02-19 16:05:00,0,242,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336547",2020-02-19 16:06:00,0,239,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336548",2020-02-19 16:07:00,0,227,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336549",2020-02-19 16:08:00,0,273,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.17325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336550",2020-02-19 16:09:00,0,239,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336551",2020-02-19 16:10:00,0,206,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336552",2020-02-19 16:11:00,0,185,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336553",2020-02-19 16:12:00,0,304,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.18648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336554",2020-02-19 16:13:00,0,327,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336555",2020-02-19 16:14:00,0,243,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336556",2020-02-19 16:15:00,0,146,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336557",2020-02-19 16:16:00,0,134,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336558",2020-02-19 16:17:00,0,130,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336559",2020-02-19 16:18:00,0,115,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336560",2020-02-19 16:19:00,0,111,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336561",2020-02-19 16:20:00,0,118,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336562",2020-02-19 16:21:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.9,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336563",2020-02-19 16:22:00,0,149,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336564",2020-02-19 16:23:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.8,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336565",2020-02-19 16:24:00,0,240,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.21105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336566",2020-02-19 16:25:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336567",2020-02-19 16:26:00,0,136,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336568",2020-02-19 16:27:00,0,135,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336569",2020-02-19 16:28:00,0,129,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.7,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336570",2020-02-19 16:29:00,0,136,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336571",2020-02-19 16:30:00,0,198,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336572",2020-02-19 16:31:00,0,175,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336573",2020-02-19 16:32:00,0,170,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336574",2020-02-19 16:33:00,0,156,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336575",2020-02-19 16:34:00,0,145,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336576",2020-02-19 16:35:00,0,137,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336577",2020-02-19 16:36:00,0,116,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336578",2020-02-19 16:37:00,0,99,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336579",2020-02-19 16:38:00,0,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336580",2020-02-19 16:39:00,0,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336581",2020-02-19 16:40:00,0,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.6,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336582",2020-02-19 16:41:00,0,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336583",2020-02-19 16:42:00,0,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336584",2020-02-19 16:43:00,0,100,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336585",2020-02-19 16:44:00,0,102,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,-0.00252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336586",2020-02-19 16:45:00,0,101,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,0.000630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336587",2020-02-19 16:46:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.5,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336588",2020-02-19 16:47:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336589",2020-02-19 16:48:00,0.0117196,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336590",2020-02-19 16:49:00,0,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336591",2020-02-19 16:50:00,0,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336592",2020-02-19 16:51:00,0,89,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336593",2020-02-19 16:52:00,0,86,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336594",2020-02-19 16:53:00,0,86,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.4,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336595",2020-02-19 16:54:00,0,85,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.3,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336596",2020-02-19 16:55:00,0,85,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.3,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336597",2020-02-19 16:56:00,0,84,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.2,0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336598",2020-02-19 16:57:00,0,81,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.2,0.08505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336599",2020-02-19 16:58:00,0,81,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.2,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336600",2020-02-19 16:59:00,0,80,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.2,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336601",2020-02-19 17:00:00,0,79,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.2,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336602",2020-02-19 17:01:00,0,78,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.1,0.07245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336603",2020-02-19 17:02:00,0,75,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.1,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336604",2020-02-19 17:03:00,0,74,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.1,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336605",2020-02-19 17:04:00,0,71,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6.1,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336606",2020-02-19 17:05:00,0,69,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336607",2020-02-19 17:06:00,0,68,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6,0.11592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336608",2020-02-19 17:07:00,0,66,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336609",2020-02-19 17:08:00,0,65,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6,0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336610",2020-02-19 17:09:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336611",2020-02-19 17:10:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6,0.17325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336612",2020-02-19 17:11:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,6,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336613",2020-02-19 17:12:00,0,61,0,22,10,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,6.1,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336614",2020-02-19 17:13:00,0,60,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6.1,0.20097,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336615",2020-02-19 17:14:00,0,59,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6.1,0.19404,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336616",2020-02-19 17:15:00,0,57,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6.1,0.20664,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336617",2020-02-19 17:16:00,0,55,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6,0.22491,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336618",2020-02-19 17:17:00,0,54,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6,0.22554,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336619",2020-02-19 17:18:00,0,51,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6,0.23751,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336620",2020-02-19 17:19:00,0,49,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6,0.23373,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336621",2020-02-19 17:20:00,0,48,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6,0.252,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336622",2020-02-19 17:21:00,0,45,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6,0.26964,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336623",2020-02-19 17:22:00,0,43,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,6,0.28161,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336624",2020-02-19 17:23:00,0,40,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336625",2020-02-19 17:24:00,0,37,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336626",2020-02-19 17:25:00,0,34,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336627",2020-02-19 17:26:00,0,32,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336628",2020-02-19 17:27:00,0,29,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336629",2020-02-19 17:28:00,0,27,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336630",2020-02-19 17:29:00,0,25,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336631",2020-02-19 17:30:00,0,24,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336632",2020-02-19 17:31:00,0,23,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336633",2020-02-19 17:32:00,0,22,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336634",2020-02-19 17:33:00,0,20,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336635",2020-02-19 17:34:00,0,19,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336636",2020-02-19 17:35:00,0,17,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336637",2020-02-19 17:36:00,0,18,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336638",2020-02-19 17:37:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336639",2020-02-19 17:38:00,0,15,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336640",2020-02-19 17:39:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336641",2020-02-19 17:40:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336642",2020-02-19 17:41:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336643",2020-02-19 17:42:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336644",2020-02-19 17:43:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336645",2020-02-19 17:44:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336646",2020-02-19 17:45:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.48069,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336647",2020-02-19 17:46:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.504,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336648",2020-02-19 17:47:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.48447,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336649",2020-02-19 17:48:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.7,0.49455,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336650",2020-02-19 17:49:00,0,12,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,0.49077,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336651",2020-02-19 17:50:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,0.51534,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336652",2020-02-19 17:51:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336653",2020-02-19 17:52:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,0.48447,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336654",2020-02-19 17:53:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,0.49644,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336655",2020-02-19 17:54:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,0.50211,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336656",2020-02-19 17:55:00,0,10,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.5,0.49518,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336657",2020-02-19 17:56:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,0.4977,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336658",2020-02-19 17:57:00,0,10,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,5.6,0.50337,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336659",2020-02-19 17:58:00,0,9,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.49707,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336660",2020-02-19 17:59:00,0,9,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.50274,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336661",2020-02-19 18:00:00,0,10,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.7,0.50085,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336662",2020-02-19 18:01:00,0,10,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.49707,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336663",2020-02-19 18:02:00,0,8,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.6,0.50274,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336664",2020-02-19 18:03:00,0,9,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.50589,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336665",2020-02-19 18:04:00,0,7,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.504,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336666",2020-02-19 18:05:00,0,6,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.50841,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336667",2020-02-19 18:06:00,0,7,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.50337,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336668",2020-02-19 18:07:00,0,8,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336669",2020-02-19 18:08:00,0,9,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.47187,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336670",2020-02-19 18:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.47817,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336671",2020-02-19 18:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336672",2020-02-19 18:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.49077,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336673",2020-02-19 18:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336674",2020-02-19 18:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.48069,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336675",2020-02-19 18:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.47628,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336676",2020-02-19 18:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.48699,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336677",2020-02-19 18:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.52794,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336678",2020-02-19 18:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.75537,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336679",2020-02-19 18:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.5,0.77364,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336680",2020-02-19 18:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.6363,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336681",2020-02-19 18:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.60102,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336682",2020-02-19 18:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.48447,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336683",2020-02-19 18:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.49581,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336684",2020-02-19 18:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336685",2020-02-19 18:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.49581,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336686",2020-02-19 18:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.4788,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336687",2020-02-19 18:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336688",2020-02-19 18:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.4,0.47817,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336689",2020-02-19 18:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.4725,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336690",2020-02-19 18:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.47187,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336691",2020-02-19 18:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.47817,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336692",2020-02-19 18:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336693",2020-02-19 18:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.47817,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336694",2020-02-19 18:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.4725,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336695",2020-02-19 18:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.47817,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336696",2020-02-19 18:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.47754,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336697",2020-02-19 18:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336698",2020-02-19 18:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336699",2020-02-19 18:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.3,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336700",2020-02-19 18:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,5.2,0.45423,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336701",2020-02-19 18:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.4473,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336702",2020-02-19 18:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336703",2020-02-19 18:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336704",2020-02-19 18:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336705",2020-02-19 18:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336706",2020-02-19 18:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.4,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336707",2020-02-19 18:46:00,0.227899,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.4,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336708",2020-02-19 18:47:00,0.88241,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.49707,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336709",2020-02-19 18:48:00,1.36536,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336710",2020-02-19 18:49:00,0.27458,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336711",2020-02-19 18:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336712",2020-02-19 18:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.46935,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336713",2020-02-19 18:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336714",2020-02-19 18:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.46242,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336715",2020-02-19 18:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336716",2020-02-19 18:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336717",2020-02-19 18:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.47565,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336718",2020-02-19 18:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336719",2020-02-19 18:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336720",2020-02-19 18:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336721",2020-02-19 19:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336722",2020-02-19 19:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336723",2020-02-19 19:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336724",2020-02-19 19:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336725",2020-02-19 19:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336726",2020-02-19 19:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336727",2020-02-19 19:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"336728",2020-02-19 19:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336729",2020-02-19 19:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.3,0.46431,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336730",2020-02-19 19:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336731",2020-02-19 19:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336732",2020-02-19 19:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5,0.46431,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336733",2020-02-19 19:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.44667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336734",2020-02-19 19:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.45234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336735",2020-02-19 19:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.45801,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336736",2020-02-19 19:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336737",2020-02-19 19:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336738",2020-02-19 19:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.47943,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336739",2020-02-19 19:18:00,1.32792,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5,0.48132,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336740",2020-02-19 19:19:00,2.5415,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5,0.48951,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336741",2020-02-19 19:20:00,4.76862,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336742",2020-02-19 19:21:00,6.43516,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336743",2020-02-19 19:22:00,6.36321,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336744",2020-02-19 19:23:00,2.41319,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336745",2020-02-19 19:24:00,0.480879,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336746",2020-02-19 19:25:00,1.16264,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336747",2020-02-19 19:26:00,1.65535,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.2,0.48069,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336748",2020-02-19 19:27:00,1.82719,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,5.1,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"336749",2020-02-19 19:28:00,2.31611,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5,0.4914,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336750",2020-02-19 19:29:00,2.10357,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.9,0.50022,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336751",2020-02-19 19:30:00,1.30551,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.73899,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336752",2020-02-19 19:31:00,0.912857,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.76419,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336753",2020-02-19 19:32:00,0.841944,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.61551,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336754",2020-02-19 19:33:00,1.56285,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.5922,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336755",2020-02-19 19:34:00,2.43972,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.50841,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336756",2020-02-19 19:35:00,2.20276,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.9,0.49581,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336757",2020-02-19 19:36:00,1.33451,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.48636,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336758",2020-02-19 19:37:00,1.85838,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.50841,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336759",2020-02-19 19:38:00,2.27764,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.51597,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336760",2020-02-19 19:39:00,2.50889,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.52164,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336761",2020-02-19 19:40:00,2.06711,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.51597,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336762",2020-02-19 19:41:00,1.66273,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.6,0.51597,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336763",2020-02-19 19:42:00,1.6343,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.51597,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336764",2020-02-19 19:43:00,1.51347,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.6,0.50904,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336765",2020-02-19 19:44:00,1.52557,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.6,0.50904,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336766",2020-02-19 19:45:00,1.38502,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.50274,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336767",2020-02-19 19:46:00,1.27545,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.51534,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336768",2020-02-19 19:47:00,1.1212,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.52101,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336769",2020-02-19 19:48:00,1.18668,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.50337,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336770",2020-02-19 19:49:00,1.23594,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.4977,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336771",2020-02-19 19:50:00,1.25213,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.50904,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336772",2020-02-19 19:51:00,1.12148,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.49707,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336773",2020-02-19 19:52:00,1.23921,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.51471,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336774",2020-02-19 19:53:00,1.11505,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.50337,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336775",2020-02-19 19:54:00,1.0067,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.50337,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336776",2020-02-19 19:55:00,1.02972,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.50904,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336777",2020-02-19 19:56:00,1.11689,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.50337,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336778",2020-02-19 19:57:00,1.08358,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.50841,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"336779",2020-02-19 19:58:00,1.1097,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.49644,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336780",2020-02-19 19:59:00,1.16833,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.49077,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336781",2020-02-19 20:00:00,1.17519,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.8,0.49581,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336782",2020-02-19 20:01:00,1.22761,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.49455,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336783",2020-02-19 20:02:00,1.20134,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.49014,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336784",2020-02-19 20:03:00,1.88321,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.6,0.48762,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336785",2020-02-19 20:04:00,1.10321,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.7,0.48384,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336786",2020-02-19 20:05:00,1.20854,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.6,0.48573,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336787",2020-02-19 20:06:00,1.47225,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.6,0.48447,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336788",2020-02-19 20:07:00,1.61245,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,4.6,0.50211,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"336789",2020-02-19 20:08:00,1.61698,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.6,0.51723,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"336790",2020-02-19 20:09:00,1.47971,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.52227,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"336791",2020-02-19 20:10:00,1.3441,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.6,0.51597,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"336792",2020-02-19 20:11:00,1.30407,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.6,0.52731,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"336793",2020-02-19 20:12:00,1.17676,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.51597,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"336794",2020-02-19 20:13:00,1.72012,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.52164,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"336795",2020-02-19 20:14:00,1.92804,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.52101,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"336796",2020-02-19 20:15:00,1.44828,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.51597,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
