"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"336797",2020-02-19 20:16:00,1.6112,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.52101,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"336798",2020-02-19 20:17:00,1.9442,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.51534,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336799",2020-02-19 20:18:00,2.33642,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.51597,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336800",2020-02-19 20:19:00,2.55445,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.5103,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336801",2020-02-19 20:20:00,2.52083,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.52101,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336802",2020-02-19 20:21:00,2.50893,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.8,0.50904,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336803",2020-02-19 20:22:00,2.30066,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.50967,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336804",2020-02-19 20:23:00,2.25134,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.7,0.51156,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336805",2020-02-19 20:24:00,2.2215,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,4.8,0.50904,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336806",2020-02-19 20:25:00,1.97131,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.7,0.51534,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336807",2020-02-19 20:26:00,1.90818,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.8,0.51219,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336808",2020-02-19 20:27:00,1.88506,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.8,0.48447,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"336809",2020-02-19 20:28:00,1.70323,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.7,0.50211,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336810",2020-02-19 20:29:00,1.74936,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.8,0.48699,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336811",2020-02-19 20:30:00,1.89756,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.8,0.49644,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336812",2020-02-19 20:31:00,2.20026,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.8,0.49644,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336813",2020-02-19 20:32:00,2.44323,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.9,0.5103,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336814",2020-02-19 20:33:00,2.24199,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.7,0.52164,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336815",2020-02-19 20:34:00,1.6485,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.7,0.51597,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336816",2020-02-19 20:35:00,1.62328,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.7,0.51471,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336817",2020-02-19 20:36:00,1.75597,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.52101,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336818",2020-02-19 20:37:00,2.14265,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.7,0.52794,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"336819",2020-02-19 20:38:00,1.87674,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.5103,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336820",2020-02-19 20:39:00,1.93806,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.51345,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336821",2020-02-19 20:40:00,1.81872,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.51975,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336822",2020-02-19 20:41:00,2.0063,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.504,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336823",2020-02-19 20:42:00,2.33797,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.74907,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336824",2020-02-19 20:43:00,2.27715,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.78435,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336825",2020-02-19 20:44:00,2.27964,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.62937,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336826",2020-02-19 20:45:00,2.1363,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.61362,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336827",2020-02-19 20:46:00,2.05285,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.52101,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"336828",2020-02-19 20:47:00,2.07357,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.50337,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336829",2020-02-19 20:48:00,2.1813,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.5,0.50967,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336830",2020-02-19 20:49:00,2.22655,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.51534,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336831",2020-02-19 20:50:00,2.30212,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.50904,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336832",2020-02-19 20:51:00,2.26445,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.50967,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336833",2020-02-19 20:52:00,2.19039,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.5,0.51282,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336834",2020-02-19 20:53:00,2.15232,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.5,0.51534,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336835",2020-02-19 20:54:00,1.92076,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.50967,0,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336836",2020-02-19 20:55:00,1.80411,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.52164,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336837",2020-02-19 20:56:00,1.63855,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.49707,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336838",2020-02-19 20:57:00,1.55675,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.5,0.50904,0,1,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"336839",2020-02-19 20:58:00,1.4345,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.51471,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"336840",2020-02-19 20:59:00,1.68864,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.50652,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"336841",2020-02-19 21:00:00,1.31252,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.5,0.52038,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"336842",2020-02-19 21:01:00,1.37884,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.51597,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336843",2020-02-19 21:02:00,1.53928,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50904,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336844",2020-02-19 21:03:00,1.62153,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50337,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336845",2020-02-19 21:04:00,1.47594,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50904,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336846",2020-02-19 21:05:00,1.59853,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50904,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336847",2020-02-19 21:06:00,1.78682,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50904,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336848",2020-02-19 21:07:00,2.14602,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.51156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"336849",2020-02-19 21:08:00,2.0107,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.50337,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"336850",2020-02-19 21:09:00,2.08657,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.5103,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"336851",2020-02-19 21:10:00,2.2159,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.4977,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"336852",2020-02-19 21:11:00,2.40572,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.49707,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"336853",2020-02-19 21:12:00,2.55604,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50274,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"336854",2020-02-19 21:13:00,2.74729,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.49707,0,1,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"336855",2020-02-19 21:14:00,2.64923,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.49707,0,1,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"336856",2020-02-19 21:15:00,2.47384,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50211,0,1,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"336857",2020-02-19 21:16:00,2.76425,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.49077,0,1,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"336858",2020-02-19 21:17:00,2.68335,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.49077,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336859",2020-02-19 21:18:00,2.56735,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.49077,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336860",2020-02-19 21:19:00,2.68859,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.49077,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336861",2020-02-19 21:20:00,2.62075,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.48888,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336862",2020-02-19 21:21:00,2.49138,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.4851,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336863",2020-02-19 21:22:00,2.41463,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.48636,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336864",2020-02-19 21:23:00,2.27746,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.4788,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336865",2020-02-19 21:24:00,2.10463,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.50211,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336866",2020-02-19 21:25:00,2.01067,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.4788,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336867",2020-02-19 21:26:00,1.84905,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.49644,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"336868",2020-02-19 21:27:00,1.82234,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.4977,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"336869",2020-02-19 21:28:00,1.6874,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.49455,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"336870",2020-02-19 21:29:00,1.88269,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.49707,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"336871",2020-02-19 21:30:00,1.70825,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.52857,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"336872",2020-02-19 21:31:00,1.62419,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.52794,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"336873",2020-02-19 21:32:00,1.85273,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.52794,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"336874",2020-02-19 21:33:00,1.84315,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.52794,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"336875",2020-02-19 21:34:00,1.61082,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.52857,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"336876",2020-02-19 21:35:00,1.86676,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.5355,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"336877",2020-02-19 21:36:00,2.18146,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.52794,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"336878",2020-02-19 21:37:00,2.10227,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"336879",2020-02-19 21:38:00,2.14458,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.52542,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"336880",2020-02-19 21:39:00,2.26602,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.5229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"336881",2020-02-19 21:40:00,2.28347,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.52353,0,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"336882",2020-02-19 21:41:00,2.34257,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"336883",2020-02-19 21:42:00,2.56467,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.53046,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"336884",2020-02-19 21:43:00,2.49712,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.50967,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"336885",2020-02-19 21:44:00,2.52517,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.7,0.52101,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"336886",2020-02-19 21:45:00,2.52619,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.50967,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"336887",2020-02-19 21:46:00,2.54934,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.51534,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"336888",2020-02-19 21:47:00,2.50378,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.51534,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336889",2020-02-19 21:48:00,2.49191,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.52731,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336890",2020-02-19 21:49:00,2.50254,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.51345,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336891",2020-02-19 21:50:00,2.49015,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.49203,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336892",2020-02-19 21:51:00,2.38813,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50211,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336893",2020-02-19 21:52:00,2.20166,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.49077,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336894",2020-02-19 21:53:00,2.24231,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50022,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336895",2020-02-19 21:54:00,1.86541,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.5,0.50211,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336896",2020-02-19 21:55:00,1.8572,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.49644,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336897",2020-02-19 21:56:00,1.75578,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.49959,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336898",2020-02-19 21:57:00,1.70936,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.49644,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336899",2020-02-19 21:58:00,1.59817,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.49077,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336900",2020-02-19 21:59:00,1.75338,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.49077,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"336901",2020-02-19 22:00:00,1.40957,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.33957,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336902",2020-02-19 22:01:00,1.68778,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.34461,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336903",2020-02-19 22:02:00,2.06756,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.38241,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336904",2020-02-19 22:03:00,1.63376,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.4,0.37674,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336905",2020-02-19 22:04:00,1.77871,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.55125,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336906",2020-02-19 22:05:00,1.87628,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.3,0.61047,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336907",2020-02-19 22:06:00,1.89927,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.3,0.54243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"336908",2020-02-19 22:07:00,1.33626,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"336909",2020-02-19 22:08:00,1.83472,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.49581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"336910",2020-02-19 22:09:00,1.98722,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"336911",2020-02-19 22:10:00,2.1276,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.35973,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"336912",2020-02-19 22:11:00,2.25616,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.35847,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"336913",2020-02-19 22:12:00,2.35449,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.38619,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"336914",2020-02-19 22:13:00,2.43175,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.2,0.38745,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"336915",2020-02-19 22:14:00,2.40601,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.38367,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"336916",2020-02-19 22:15:00,2.50921,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.38871,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"336917",2020-02-19 22:16:00,2.46704,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.37674,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336918",2020-02-19 22:17:00,2.5058,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.38241,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336919",2020-02-19 22:18:00,2.45954,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.38241,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336920",2020-02-19 22:19:00,2.3629,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.37674,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336921",2020-02-19 22:20:00,2.08477,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.37674,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336922",2020-02-19 22:21:00,2.43114,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.35154,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336923",2020-02-19 22:22:00,2.11958,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.34587,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336924",2020-02-19 22:23:00,1.94523,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.34587,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336925",2020-02-19 22:24:00,1.88346,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.35784,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336926",2020-02-19 22:25:00,1.83304,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.1,0.3528,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336927",2020-02-19 22:26:00,1.78769,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.37737,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336928",2020-02-19 22:27:00,1.88531,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.37422,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336929",2020-02-19 22:28:00,1.70362,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.37989,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336930",2020-02-19 22:29:00,1.62043,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.37737,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"336931",2020-02-19 22:30:00,1.53604,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4,0.38367,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"336932",2020-02-19 22:31:00,1.60111,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,3.9,0.38934,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"336933",2020-02-19 22:32:00,1.61282,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4,0.41202,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"336934",2020-02-19 22:33:00,1.59613,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"336935",2020-02-19 22:34:00,1.51093,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.40887,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"336936",2020-02-19 22:35:00,1.8462,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.39753,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"336937",2020-02-19 22:36:00,1.7298,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336938",2020-02-19 22:37:00,1.74007,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4,0.41769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336939",2020-02-19 22:38:00,2.69485,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336940",2020-02-19 22:39:00,2.75169,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.8,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"336941",2020-02-19 22:40:00,3.61264,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.39249,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"336942",2020-02-19 22:41:00,4.05586,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4,0.39816,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"336943",2020-02-19 22:42:00,4.32687,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.35217,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"336944",2020-02-19 22:43:00,4.53357,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.35154,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"336945",2020-02-19 22:44:00,4.64852,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4,0.3402,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"336946",2020-02-19 22:45:00,4.87759,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.8,0.34587,0,1,1,0,1,0,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"336947",2020-02-19 22:46:00,4.33717,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.3402,0,1,1,0,1,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336948",2020-02-19 22:47:00,4.5537,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.34524,0,1,1,0,1,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336949",2020-02-19 22:48:00,4.02973,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.34524,0,1,1,0,1,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336950",2020-02-19 22:49:00,3.33558,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.3213,0,1,1,0,1,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336951",2020-02-19 22:50:00,2.97154,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.32634,0,1,1,0,1,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336952",2020-02-19 22:51:00,2.70498,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.8,0.3213,0,1,1,0,1,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336953",2020-02-19 22:52:00,2.61119,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.8,0.33831,0,1,1,0,1,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336954",2020-02-19 22:53:00,2.55194,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.32067,0,1,1,0,1,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336955",2020-02-19 22:54:00,2.45476,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.33264,0,1,1,0,1,1,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336956",2020-02-19 22:55:00,2.29591,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.33453,0,1,1,0,1,1,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336957",2020-02-19 22:56:00,2.16177,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.8,0.33264,0,1,1,0,1,1,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336958",2020-02-19 22:57:00,2.05777,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.32697,0,1,1,0,1,1,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336959",2020-02-19 22:58:00,2.08477,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.32697,0,1,1,0,1,1,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336960",2020-02-19 22:59:00,2.04434,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,3.9,0.32823,0,1,1,0,1,1,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"336961",2020-02-19 23:00:00,1.77761,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4,0.33894,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"336962",2020-02-19 23:01:00,1.67967,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,4,0.34461,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"336963",2020-02-19 23:02:00,1.9286,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4,0.35217,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"336964",2020-02-19 23:03:00,1.92981,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.35154,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"336965",2020-02-19 23:04:00,1.89528,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.1,0.34587,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"336966",2020-02-19 23:05:00,2.13754,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.1,0.35154,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"336967",2020-02-19 23:06:00,2.33204,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.1,0.35217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336968",2020-02-19 23:07:00,2.87355,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.3465,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336969",2020-02-19 23:08:00,2.6253,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.35091,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336970",2020-02-19 23:09:00,3.46505,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.34587,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"336971",2020-02-19 23:10:00,3.80031,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.33957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"336972",2020-02-19 23:11:00,4.38305,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"336973",2020-02-19 23:12:00,4.62907,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.1,0.3213,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"336974",2020-02-19 23:13:00,4.73589,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.32634,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"336975",2020-02-19 23:14:00,4.81118,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.32697,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"336976",2020-02-19 23:15:00,4.86393,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.33957,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"336977",2020-02-19 23:16:00,4.70558,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.33831,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336978",2020-02-19 23:17:00,4.67677,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.32067,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336979",2020-02-19 23:18:00,4.31533,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.32067,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336980",2020-02-19 23:19:00,3.62828,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.45486,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336981",2020-02-19 23:20:00,3.45131,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.57267,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336982",2020-02-19 23:21:00,3.31131,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.56574,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336983",2020-02-19 23:22:00,2.9503,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.42273,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336984",2020-02-19 23:23:00,2.76796,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.4158,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336985",2020-02-19 23:24:00,2.70727,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.34587,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336986",2020-02-19 23:25:00,2.57786,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.3402,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336987",2020-02-19 23:26:00,2.39716,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.33957,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336988",2020-02-19 23:27:00,1.95779,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.34524,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336989",2020-02-19 23:28:00,2.12024,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.33516,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"336990",2020-02-19 23:29:00,2.22483,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.5,0.33768,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"336991",2020-02-19 23:30:00,2.22691,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.34524,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"336992",2020-02-19 23:31:00,2.00594,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.34524,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"336993",2020-02-19 23:32:00,2.18488,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.3591,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"336994",2020-02-19 23:33:00,1.98614,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.36414,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"336995",2020-02-19 23:34:00,2.23958,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.36414,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"336996",2020-02-19 23:35:00,2.26805,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.37044,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"336997",2020-02-19 23:36:00,2.6361,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.37044,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"336998",2020-02-19 23:37:00,2.73366,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.37044,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"336999",2020-02-19 23:38:00,3.41795,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.3591,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337000",2020-02-19 23:39:00,3.72614,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.35847,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337001",2020-02-19 23:40:00,3.92679,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.35406,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"337002",2020-02-19 23:41:00,4.58554,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.35784,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"337003",2020-02-19 23:42:00,4.6368,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.33957,0,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"337004",2020-02-19 23:43:00,4.62265,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.32634,0,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"337005",2020-02-19 23:44:00,4.70668,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.315,0,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"337006",2020-02-19 23:45:00,4.76662,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.32004,0,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"337007",2020-02-19 23:46:00,4.69868,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.31437,0,0,1,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"337008",2020-02-19 23:47:00,4.42901,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.32004,0,0,1,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"337009",2020-02-19 23:48:00,3.96698,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.3087,0,0,1,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"337010",2020-02-19 23:49:00,3.37565,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.32634,0,0,1,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337011",2020-02-19 23:50:00,3.16453,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.32067,0,0,1,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337012",2020-02-19 23:51:00,2.98833,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.315,0,0,1,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337013",2020-02-19 23:52:00,2.75239,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.315,0,0,1,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337014",2020-02-19 23:53:00,2.55147,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.315,0,0,1,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337015",2020-02-19 23:54:00,2.71333,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.32571,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337016",2020-02-19 23:55:00,2.39193,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.32067,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337017",2020-02-19 23:56:00,2.40583,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.31626,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337018",2020-02-19 23:57:00,2.33336,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.34524,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337019",2020-02-19 23:58:00,2.22247,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.34083,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"337020",2020-02-19 23:59:00,2.12384,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.34587,0,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"337021",2020-02-20 00:00:00,1.96418,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.34587,0,0,0,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"337022",2020-02-20 00:01:00,1.81148,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.35091,0,0,0,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"337023",2020-02-20 00:02:00,1.86277,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.37674,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337024",2020-02-20 00:03:00,1.77216,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.36477,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337025",2020-02-20 00:04:00,1.89514,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.36792,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337026",2020-02-20 00:05:00,2.25184,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.37737,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337027",2020-02-20 00:06:00,2.54437,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.37611,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337028",2020-02-20 00:07:00,2.28469,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.37233,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337029",2020-02-20 00:08:00,2.88169,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.39501,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337030",2020-02-20 00:09:00,3.57391,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.38619,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337031",2020-02-20 00:10:00,4.05048,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.36099,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"337032",2020-02-20 00:11:00,4.37227,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.35847,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"337033",2020-02-20 00:12:00,4.46722,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.3,0.34272,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"337034",2020-02-20 00:13:00,4.48807,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.3,0.37107,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"337035",2020-02-20 00:14:00,4.657,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.34335,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"337036",2020-02-20 00:15:00,5.01752,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.3,0.3087,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0
"337037",2020-02-20 00:16:00,4.2132,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.3,0.3087,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0
"337038",2020-02-20 00:17:00,4.1634,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.31878,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0
"337039",2020-02-20 00:18:00,3.70543,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.31311,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0
"337040",2020-02-20 00:19:00,3.34217,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.32067,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337041",2020-02-20 00:20:00,2.9742,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.3591,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337042",2020-02-20 00:21:00,2.73362,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.3,0.34713,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337043",2020-02-20 00:22:00,2.72302,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.3,0.34272,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337044",2020-02-20 00:23:00,2.49124,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.4,0.34524,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337045",2020-02-20 00:24:00,2.79228,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.4,0.33957,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337046",2020-02-20 00:25:00,2.09857,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.5,0.34524,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337047",2020-02-20 00:26:00,2.03543,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.4,0.34587,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337048",2020-02-20 00:27:00,2.09983,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.3339,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337049",2020-02-20 00:28:00,2.22872,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.3,0.33327,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"337050",2020-02-20 00:29:00,2.17658,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.34524,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0
"337051",2020-02-20 00:30:00,2.13776,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.34776,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,1,0
"337052",2020-02-20 00:31:00,2.10138,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.3591,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,1,0
"337053",2020-02-20 00:32:00,1.94602,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.35847,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337054",2020-02-20 00:33:00,1.84754,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.36981,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337055",2020-02-20 00:34:00,1.81281,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.35847,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337056",2020-02-20 00:35:00,2.14754,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.37107,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337057",2020-02-20 00:36:00,2.38005,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.36477,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337058",2020-02-20 00:37:00,2.39113,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.36477,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337059",2020-02-20 00:38:00,2.88184,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.36981,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337060",2020-02-20 00:39:00,3.89771,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.49077,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337061",2020-02-20 00:40:00,4.18645,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.59661,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"337062",2020-02-20 00:41:00,4.17663,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.53865,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"337063",2020-02-20 00:42:00,4.29728,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.44667,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"337064",2020-02-20 00:43:00,4.62958,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.44037,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"337065",2020-02-20 00:44:00,4.45378,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.32634,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"337066",2020-02-20 00:45:00,4.43477,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.32004,0,0,1,0,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0
"337067",2020-02-20 00:46:00,4.48859,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.31437,0,0,1,0,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0
"337068",2020-02-20 00:47:00,3.63915,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.31059,0,0,1,0,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0
"337069",2020-02-20 00:48:00,3.22432,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.32571,0,0,1,0,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0
"337070",2020-02-20 00:49:00,3.0884,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.32634,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337071",2020-02-20 00:50:00,3.22112,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.32634,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337072",2020-02-20 00:51:00,3.03126,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.33894,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337073",2020-02-20 00:52:00,2.33228,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.33327,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337074",2020-02-20 00:53:00,2.56179,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.32382,0,0,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337075",2020-02-20 00:54:00,2.15453,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.32634,0,0,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337076",2020-02-20 00:55:00,2.0452,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.315,0,0,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337077",2020-02-20 00:56:00,2.11107,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.34587,0,0,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337078",2020-02-20 00:57:00,2.12243,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.32886,0,0,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337079",2020-02-20 00:58:00,2.07147,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.33138,0,0,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"337080",2020-02-20 00:59:00,1.84857,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.33201,0,0,0,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"337081",2020-02-20 01:00:00,1.76872,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.33138,0,0,0,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"337082",2020-02-20 01:01:00,1.80002,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.34587,0,0,0,1,0,1,0,1,0,1,0,1,0,0,1,1,0,1,1,1,0
"337083",2020-02-20 01:02:00,1.68848,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33957,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337084",2020-02-20 01:03:00,1.67496,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.34524,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337085",2020-02-20 01:04:00,1.9549,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33327,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337086",2020-02-20 01:05:00,1.99558,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.34587,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337087",2020-02-20 01:06:00,2.24514,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.34902,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337088",2020-02-20 01:07:00,2.57952,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.3465,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337089",2020-02-20 01:08:00,3.06646,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.34524,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337090",2020-02-20 01:09:00,3.11676,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33957,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"337091",2020-02-20 01:10:00,3.79323,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.33327,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"337092",2020-02-20 01:11:00,3.75656,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.32067,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"337093",2020-02-20 01:12:00,4.17091,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.32067,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"337094",2020-02-20 01:13:00,4.11582,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.315,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"337095",2020-02-20 01:14:00,4.29527,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33201,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"337096",2020-02-20 01:15:00,4.49665,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.32004,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"337097",2020-02-20 01:16:00,4.17801,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.3087,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"337098",2020-02-20 01:17:00,4.14727,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.31437,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"337099",2020-02-20 01:18:00,3.4515,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.32634,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337100",2020-02-20 01:19:00,3.04218,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.34587,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337101",2020-02-20 01:20:00,2.82444,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.3402,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337102",2020-02-20 01:21:00,2.72187,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33957,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337103",2020-02-20 01:22:00,2.48849,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.34398,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337104",2020-02-20 01:23:00,2.47338,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33705,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337105",2020-02-20 01:24:00,2.51089,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.3465,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337106",2020-02-20 01:25:00,2.19756,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.34524,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337107",2020-02-20 01:26:00,2.21654,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33894,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337108",2020-02-20 01:27:00,2.2141,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.33894,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337109",2020-02-20 01:28:00,2.08901,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.3339,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"337110",2020-02-20 01:29:00,1.89329,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.34524,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
