"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"337111",2020-02-20 01:30:00,1.86267,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.35091,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"337112",2020-02-20 01:31:00,1.87875,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.36477,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337113",2020-02-20 01:32:00,1.82992,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.8,0.3528,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337114",2020-02-20 01:33:00,1.7869,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5,0.36981,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337115",2020-02-20 01:34:00,2.0902,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.8,0.35784,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337116",2020-02-20 01:35:00,2.24862,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.8,0.36477,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337117",2020-02-20 01:36:00,2.31739,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.35973,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337118",2020-02-20 01:37:00,2.43628,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.36981,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337119",2020-02-20 01:38:00,2.83962,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.36981,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337120",2020-02-20 01:39:00,3.26529,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33957,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"337121",2020-02-20 01:40:00,4.08199,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.34839,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"337122",2020-02-20 01:41:00,4.18268,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.33894,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"337123",2020-02-20 01:42:00,4.21031,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.32634,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"337124",2020-02-20 01:43:00,4.15354,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.33201,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"337125",2020-02-20 01:44:00,4.02131,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.31437,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"337126",2020-02-20 01:45:00,4.01187,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.34146,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"337127",2020-02-20 01:46:00,4.12403,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.32697,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"337128",2020-02-20 01:47:00,3.56495,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.315,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"337129",2020-02-20 01:48:00,3.0845,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.31815,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337130",2020-02-20 01:49:00,2.92574,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.8,0.315,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337131",2020-02-20 01:50:00,2.70663,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.32193,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337132",2020-02-20 01:51:00,2.61058,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.33327,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337133",2020-02-20 01:52:00,2.33655,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.3276,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337134",2020-02-20 01:53:00,2.53669,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.34272,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337135",2020-02-20 01:54:00,2.07301,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.3402,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337136",2020-02-20 01:55:00,2.09991,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.8,0.34587,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337137",2020-02-20 01:56:00,2.18241,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.8,0.3528,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337138",2020-02-20 01:57:00,2.10058,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.35847,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337139",2020-02-20 01:58:00,1.97666,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.35217,0,0,0,0,0,1,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"337140",2020-02-20 01:59:00,1.92412,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.35091,0,0,0,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"337141",2020-02-20 02:00:00,1.71017,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.38304,0,0,0,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"337142",2020-02-20 02:01:00,1.68554,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.59787,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337143",2020-02-20 02:02:00,1.65004,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.64764,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337144",2020-02-20 02:03:00,1.76707,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.48447,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337145",2020-02-20 02:04:00,2.05272,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.49014,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337146",2020-02-20 02:05:00,2.00323,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.37737,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337147",2020-02-20 02:06:00,2.24481,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.38808,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337148",2020-02-20 02:07:00,3.30519,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.5,0.8568,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337149",2020-02-20 02:08:00,3.08962,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.40194,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337150",2020-02-20 02:09:00,3.49957,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"337151",2020-02-20 02:10:00,4.12573,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.37107,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"337152",2020-02-20 02:11:00,4.06416,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.35847,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0
"337153",2020-02-20 02:12:00,4.11632,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.3528,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0
"337154",2020-02-20 02:13:00,4.33103,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.36855,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0
"337155",2020-02-20 02:14:00,4.61983,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.7,0.87444,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0
"337156",2020-02-20 02:15:00,5.17906,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.89964,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"337157",2020-02-20 02:16:00,4.89738,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.6,0.89397,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"337158",2020-02-20 02:17:00,4.68079,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.90657,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0
"337159",2020-02-20 02:18:00,4.58591,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.4,0.93114,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337160",2020-02-20 02:19:00,4.36131,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.3,0.9513,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337161",2020-02-20 02:20:00,4.23056,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.3,0.91854,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337162",2020-02-20 02:21:00,3.97634,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.3,0.91917,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337163",2020-02-20 02:22:00,3.69309,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.3,0.9198,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337164",2020-02-20 02:23:00,3.57404,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.3,0.91917,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337165",2020-02-20 02:24:00,3.91138,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.2,0.9198,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337166",2020-02-20 02:25:00,4.09294,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,4.1,0.98217,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337167",2020-02-20 02:26:00,4.45864,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.8,0.93807,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337168",2020-02-20 02:27:00,4.28076,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.7,0.92547,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,1,0,0
"337169",2020-02-20 02:28:00,3.9169,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.6,0.93303,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"337170",2020-02-20 02:29:00,3.58001,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.6,0.93933,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"337171",2020-02-20 02:30:00,3.29033,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.5,0.96327,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,1,0,0
"337172",2020-02-20 02:31:00,3.2057,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.4,0.98532,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337173",2020-02-20 02:32:00,3.42343,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.4,0.98784,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337174",2020-02-20 02:33:00,3.47681,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.5,0.945,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337175",2020-02-20 02:34:00,3.9397,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.95634,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337176",2020-02-20 02:35:00,4.34669,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.96264,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337177",2020-02-20 02:36:00,4.92167,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.98154,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337178",2020-02-20 02:37:00,5.09496,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.96705,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337179",2020-02-20 02:38:00,5.41051,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.96705,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337180",2020-02-20 02:39:00,5.60144,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.94437,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"337181",2020-02-20 02:40:00,6.05315,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.94437,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"337182",2020-02-20 02:41:00,6.0205,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.93114,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"337183",2020-02-20 02:42:00,6.10229,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.96327,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"337184",2020-02-20 02:43:00,5.94928,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.93681,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"337185",2020-02-20 02:44:00,5.93431,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.93933,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"337186",2020-02-20 02:45:00,5.97529,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.94311,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"337187",2020-02-20 02:46:00,5.74767,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.9387,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"337188",2020-02-20 02:47:00,5.02561,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.94626,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"337189",2020-02-20 02:48:00,4.7493,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.95193,0,0,1,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337190",2020-02-20 02:49:00,4.62441,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.9513,0,0,1,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337191",2020-02-20 02:50:00,2.91067,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.32634,0,0,1,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337192",2020-02-20 02:51:00,2.77416,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.315,0,0,1,1,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337193",2020-02-20 02:52:00,2.91989,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.315,0,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337194",2020-02-20 02:53:00,2.4363,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.32067,0,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337195",2020-02-20 02:54:00,2.1723,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.31437,0,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337196",2020-02-20 02:55:00,2.06191,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.315,0,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337197",2020-02-20 02:56:00,1.9941,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.32004,0,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337198",2020-02-20 02:57:00,1.86934,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.315,0,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"337199",2020-02-20 02:58:00,1.7731,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.32067,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"337200",2020-02-20 02:59:00,1.87324,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.32634,0,0,0,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"337201",2020-02-20 03:00:00,1.78422,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.32067,0,0,0,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"337202",2020-02-20 03:01:00,1.52706,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.34902,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337203",2020-02-20 03:02:00,1.4767,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.33957,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337204",2020-02-20 03:03:00,1.8087,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.33957,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337205",2020-02-20 03:04:00,1.6827,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3,0.36414,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"337206",2020-02-20 03:05:00,2.17317,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"337207",2020-02-20 03:06:00,2.14851,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.2,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"337208",2020-02-20 03:07:00,2.55318,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.1,0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"337209",2020-02-20 03:08:00,2.85807,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.1,0.38241,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"337210",2020-02-20 03:09:00,3.7397,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.1,0.36477,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"337211",2020-02-20 03:10:00,3.46973,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.1,0.36477,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"337212",2020-02-20 03:11:00,3.9601,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3,0.35721,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,0,1
"337213",2020-02-20 03:12:00,4.62489,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.9,0.34839,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,0,1
"337214",2020-02-20 03:13:00,5.3776,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3.1,0.3528,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,0,1
"337215",2020-02-20 03:14:00,5.01707,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3,0.34524,0,1,1,0,0,0,1,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"337216",2020-02-20 03:15:00,4.26178,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.9,0.33957,0,1,1,0,0,0,1,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"337217",2020-02-20 03:16:00,3.90646,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3,0.34461,0,1,1,0,0,0,1,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"337218",2020-02-20 03:17:00,3.4363,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3,0.34902,0,1,1,0,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337219",2020-02-20 03:18:00,3.21733,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.9,0.35028,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337220",2020-02-20 03:19:00,3.04252,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3,0.35721,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337221",2020-02-20 03:20:00,2.88033,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,3,0.3402,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337222",2020-02-20 03:21:00,2.51839,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.9,0.3402,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337223",2020-02-20 03:22:00,2.64962,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.3402,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337224",2020-02-20 03:23:00,2.38399,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.3402,0,1,0,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337225",2020-02-20 03:24:00,2.34962,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.34461,0,1,0,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337226",2020-02-20 03:25:00,2.34403,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.34587,0,1,0,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337227",2020-02-20 03:26:00,2.71705,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.54621,0,1,0,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1
"337228",2020-02-20 03:27:00,2.26419,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.5544,0,1,0,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,1
"337229",2020-02-20 03:28:00,2.16479,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.7,0.4158,0,1,0,0,0,1,1,0,1,1,1,0,0,1,0,0,0,0,0,0,1
"337230",2020-02-20 03:29:00,2.01479,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.4158,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"337231",2020-02-20 03:30:00,2.04008,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.32697,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"337232",2020-02-20 03:31:00,2.01159,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.34839,1,1,0,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"337233",2020-02-20 03:32:00,1.9926,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.34776,1,1,0,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"337234",2020-02-20 03:33:00,1.86831,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.7,0.33957,1,1,0,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"337235",2020-02-20 03:34:00,1.85184,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.8,0.35217,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"337236",2020-02-20 03:35:00,2.4696,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.8,0.35154,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"337237",2020-02-20 03:36:00,1.78145,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.7,0.34335,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337238",2020-02-20 03:37:00,1.97408,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.8,0.33957,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337239",2020-02-20 03:38:00,2.19438,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.8,0.3339,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337240",2020-02-20 03:39:00,2.40869,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.7,0.33327,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"337241",2020-02-20 03:40:00,2.73149,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.7,0.3276,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"337242",2020-02-20 03:41:00,2.70474,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.8,0.32067,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"337243",2020-02-20 03:42:00,2.98388,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.7,0.32508,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"337244",2020-02-20 03:43:00,2.62432,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.7,0.31563,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"337245",2020-02-20 03:44:00,2.70591,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.7,0.31437,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"337246",2020-02-20 03:45:00,2.55257,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.31941,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"337247",2020-02-20 03:46:00,2.3321,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.31437,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"337248",2020-02-20 03:47:00,2.26766,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.32067,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337249",2020-02-20 03:48:00,2.15766,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.315,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337250",2020-02-20 03:49:00,2.02796,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.36099,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337251",2020-02-20 03:50:00,1.97277,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.34965,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337252",2020-02-20 03:51:00,1.80529,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.34587,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337253",2020-02-20 03:52:00,1.86007,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.6,0.3402,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337254",2020-02-20 03:53:00,1.63168,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.33957,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337255",2020-02-20 03:54:00,1.4967,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.34587,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337256",2020-02-20 03:55:00,1.4288,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.34587,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337257",2020-02-20 03:56:00,1.39008,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.34587,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"337258",2020-02-20 03:57:00,1.27762,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.33957,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,1,0
"337259",2020-02-20 03:58:00,1.22231,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.35154,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"337260",2020-02-20 03:59:00,1.09138,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.35154,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"337261",2020-02-20 04:00:00,1.01645,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.38304,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"337262",2020-02-20 04:01:00,1.14082,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.37359,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"337263",2020-02-20 04:02:00,1.01516,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.37359,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"337264",2020-02-20 04:03:00,1.21621,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.38304,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"337265",2020-02-20 04:04:00,1.40068,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.4,0.3717,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337266",2020-02-20 04:05:00,1.74798,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.37674,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337267",2020-02-20 04:06:00,1.61855,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.4,0.38241,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337268",2020-02-20 04:07:00,1.8016,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.36477,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337269",2020-02-20 04:08:00,1.74813,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.4,0.36288,1,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337270",2020-02-20 04:09:00,1.69427,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.3528,1,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337271",2020-02-20 04:10:00,1.71556,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.33957,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337272",2020-02-20 04:11:00,1.72571,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.3402,0,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"337273",2020-02-20 04:12:00,1.86421,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.34461,0,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"337274",2020-02-20 04:13:00,1.65115,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.5,0.33327,0,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"337275",2020-02-20 04:14:00,1.28346,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.6,0.33327,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"337276",2020-02-20 04:15:00,1.55429,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.7,0.3339,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"337277",2020-02-20 04:16:00,1.43823,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.6,0.33957,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"337278",2020-02-20 04:17:00,1.40362,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.6,0.33957,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337279",2020-02-20 04:18:00,1.97345,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.6,0.34209,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337280",2020-02-20 04:19:00,5.84773,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.7,0.33957,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337281",2020-02-20 04:20:00,6.68218,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.7,0.33957,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337282",2020-02-20 04:21:00,5.0434,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.6,0.33957,0,0,1,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337283",2020-02-20 04:22:00,2.96897,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.7,0.33894,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337284",2020-02-20 04:23:00,2.08693,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.7,0.33327,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337285",2020-02-20 04:24:00,1.91185,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.7,0.33327,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337286",2020-02-20 04:25:00,2.41318,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.7,0.33327,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337287",2020-02-20 04:26:00,2.59327,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.33075,0,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"337288",2020-02-20 04:27:00,2.34528,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.32949,0,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0
"337289",2020-02-20 04:28:00,2.00297,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.8,0.3339,0,0,0,1,0,1,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0
"337290",2020-02-20 04:29:00,1.89894,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3,0.3339,0,0,0,1,0,1,1,0,0,1,0,0,1,0,1,1,0,0,0,0,0
"337291",2020-02-20 04:30:00,1.90708,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.36414,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"337292",2020-02-20 04:31:00,1.84862,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.8,0.33201,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"337293",2020-02-20 04:32:00,1.73866,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.8,0.33264,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"337294",2020-02-20 04:33:00,2.15314,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.8,0.3402,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"337295",2020-02-20 04:34:00,2.40786,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.34524,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337296",2020-02-20 04:35:00,2.2563,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.34461,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337297",2020-02-20 04:36:00,2.5713,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.33957,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337298",2020-02-20 04:37:00,3.0077,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3,0.3339,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337299",2020-02-20 04:38:00,3.54946,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.33327,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"337300",2020-02-20 04:39:00,3.58578,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.32634,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"337301",2020-02-20 04:40:00,4.06911,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.31878,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"337302",2020-02-20 04:41:00,4.78128,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,2.9,0.31437,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"337303",2020-02-20 04:42:00,4.67487,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3,0.31374,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"337304",2020-02-20 04:43:00,4.71896,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3,0.30744,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"337305",2020-02-20 04:44:00,4.54431,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3,0.3087,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"337306",2020-02-20 04:45:00,3.91184,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.30744,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"337307",2020-02-20 04:46:00,3.56694,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.315,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"337308",2020-02-20 04:47:00,3.15628,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.31374,0,0,1,0,1,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337309",2020-02-20 04:48:00,2.65715,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3,0.31626,0,0,1,0,1,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337310",2020-02-20 04:49:00,2.65183,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3,0.31374,0,0,1,0,1,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337311",2020-02-20 04:50:00,2.36723,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.31374,0,0,1,0,1,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337312",2020-02-20 04:51:00,2.41315,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.33201,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337313",2020-02-20 04:52:00,2.33026,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.32571,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337314",2020-02-20 04:53:00,2.14479,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.31311,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337315",2020-02-20 04:54:00,2.20091,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.35154,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337316",2020-02-20 04:55:00,2.16771,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.52794,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337317",2020-02-20 04:56:00,2.0597,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.3,0.57204,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"337318",2020-02-20 04:57:00,1.97752,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.40698,0,0,0,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"337319",2020-02-20 04:58:00,1.85554,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.44541,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"337320",2020-02-20 04:59:00,1.73486,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.31374,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"337321",2020-02-20 05:00:00,1.69791,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.3,0.6993,1,0,0,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"337322",2020-02-20 05:01:00,1.92435,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.6048,1,0,0,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"337323",2020-02-20 05:02:00,1.67183,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.58779,1,0,0,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"337324",2020-02-20 05:03:00,1.94748,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.53991,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337325",2020-02-20 05:04:00,2.20884,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.53865,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337326",2020-02-20 05:05:00,2.16976,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.55251,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337327",2020-02-20 05:06:00,2.43986,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.1,0.55251,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337328",2020-02-20 05:07:00,2.83498,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.3,0.53487,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337329",2020-02-20 05:08:00,3.18218,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.52857,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"337330",2020-02-20 05:09:00,3.66578,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.52227,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"337331",2020-02-20 05:10:00,3.68882,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.51471,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"337332",2020-02-20 05:11:00,4.08394,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.3,0.50904,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"337333",2020-02-20 05:12:00,4.06768,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.3,0.51471,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"337334",2020-02-20 05:13:00,4.06559,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.2,0.49833,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"337335",2020-02-20 05:14:00,3.84232,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.3,0.50967,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0,1
"337336",2020-02-20 05:15:00,3.9767,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.2,0.5103,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0,1
"337337",2020-02-20 05:16:00,3.74956,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.2,0.51597,0,1,1,0,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337338",2020-02-20 05:17:00,3.34954,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.2,0.51471,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337339",2020-02-20 05:18:00,2.88497,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.2,0.50337,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337340",2020-02-20 05:19:00,2.54664,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.2,0.50778,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337341",2020-02-20 05:20:00,2.61698,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.1,0.50841,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337342",2020-02-20 05:21:00,2.46468,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.1,0.50904,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337343",2020-02-20 05:22:00,1.96536,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.1,0.50337,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337344",2020-02-20 05:23:00,2.00052,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.1,0.50022,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337345",2020-02-20 05:24:00,2.02721,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.1,0.50274,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337346",2020-02-20 05:25:00,2.09943,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.1,0.48321,0,1,0,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337347",2020-02-20 05:26:00,1.99997,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.1,0.47754,0,1,0,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1
"337348",2020-02-20 05:27:00,1.87003,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.1,0.47817,0,1,0,0,0,1,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"337349",2020-02-20 05:28:00,1.7248,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.3,0.47817,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"337350",2020-02-20 05:29:00,1.65472,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.3,0.48384,0,1,0,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"337351",2020-02-20 05:30:00,1.62273,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.3,0.50274,1,1,0,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"337352",2020-02-20 05:31:00,1.60274,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.3,0.49707,1,1,0,1,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"337353",2020-02-20 05:32:00,1.71494,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.48951,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"337354",2020-02-20 05:33:00,1.70731,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.50274,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337355",2020-02-20 05:34:00,2.17937,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.3,0.50211,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337356",2020-02-20 05:35:00,2.48619,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.3,0.49644,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337357",2020-02-20 05:36:00,2.13748,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.3,0.49959,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337358",2020-02-20 05:37:00,2.32948,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.4,0.50211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"337359",2020-02-20 05:38:00,2.53566,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.49644,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"337360",2020-02-20 05:39:00,2.44154,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.48447,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"337361",2020-02-20 05:40:00,2.29354,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.47565,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"337362",2020-02-20 05:41:00,2.3843,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.47313,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"337363",2020-02-20 05:42:00,2.48323,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.47187,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,1,0
"337364",2020-02-20 05:43:00,2.30936,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.47124,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,1,0
"337365",2020-02-20 05:44:00,2.09972,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.45927,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,1,0
"337366",2020-02-20 05:45:00,1.89412,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.46494,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,1,0
"337367",2020-02-20 05:46:00,1.88287,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.49014,0,1,1,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"337368",2020-02-20 05:47:00,1.75393,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.49581,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337369",2020-02-20 05:48:00,1.66742,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,4,0.49014,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337370",2020-02-20 05:49:00,1.72722,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,4,0.49014,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337371",2020-02-20 05:50:00,1.3911,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.49077,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337372",2020-02-20 05:51:00,1.31069,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.48636,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337373",2020-02-20 05:52:00,1.24249,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.49014,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337374",2020-02-20 05:53:00,1.27238,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.49581,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337375",2020-02-20 05:54:00,1.16415,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.48447,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337376",2020-02-20 05:55:00,1.09127,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.48699,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337377",2020-02-20 05:56:00,1.16715,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.48447,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"337378",2020-02-20 05:57:00,0.988887,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.48447,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"337379",2020-02-20 05:58:00,0.87259,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.49644,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"337380",2020-02-20 05:59:00,0.829522,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.49077,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"337381",2020-02-20 06:00:00,0.777402,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.51345,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"337382",2020-02-20 06:01:00,0.85897,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.50904,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"337383",2020-02-20 06:02:00,1.064,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.51534,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"337384",2020-02-20 06:03:00,1.04186,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.52164,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337385",2020-02-20 06:04:00,5.8808,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.50967,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337386",2020-02-20 06:05:00,7.12517,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.50904,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337387",2020-02-20 06:06:00,6.38447,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.50841,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337388",2020-02-20 06:07:00,4.26001,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.49644,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337389",2020-02-20 06:08:00,4.19222,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.49077,1,0,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"337390",2020-02-20 06:09:00,3.72796,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.49644,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"337391",2020-02-20 06:10:00,4.09275,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.47187,0,0,1,0,1,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"337392",2020-02-20 06:11:00,4.175,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.47187,0,0,1,0,1,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"337393",2020-02-20 06:12:00,4.22027,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.4662,0,0,1,0,1,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"337394",2020-02-20 06:13:00,4.15162,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.47187,0,0,1,0,1,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"337395",2020-02-20 06:14:00,4.18465,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.4662,0,0,1,0,1,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"337396",2020-02-20 06:15:00,4.01995,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.46494,0,0,1,0,1,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0
"337397",2020-02-20 06:16:00,3.3551,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.47817,0,0,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337398",2020-02-20 06:17:00,3.05951,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.47124,0,0,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337399",2020-02-20 06:18:00,2.75055,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.47187,0,0,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337400",2020-02-20 06:19:00,2.47829,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.46557,0,0,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337401",2020-02-20 06:20:00,2.43298,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.47187,0,0,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337402",2020-02-20 06:21:00,2.5293,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.47124,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337403",2020-02-20 06:22:00,2.14559,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.69867,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337404",2020-02-20 06:23:00,2.20226,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.70434,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337405",2020-02-20 06:24:00,2.20675,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.59724,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337406",2020-02-20 06:25:00,2.17156,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.55944,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"337407",2020-02-20 06:26:00,2.06029,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.45864,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"337408",2020-02-20 06:27:00,1.99371,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.4536,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"337409",2020-02-20 06:28:00,1.81321,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.44604,0,0,0,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"337410",2020-02-20 06:29:00,1.83918,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.44541,0,0,0,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"337411",2020-02-20 06:30:00,1.72425,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.46998,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337412",2020-02-20 06:31:00,1.62739,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.46494,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337413",2020-02-20 06:32:00,1.96145,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.47754,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337414",2020-02-20 06:33:00,1.84809,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.4,0.47628,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337415",2020-02-20 06:34:00,2.39956,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.47754,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337416",2020-02-20 06:35:00,2.2533,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.46557,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337417",2020-02-20 06:36:00,2.4888,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.47061,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337418",2020-02-20 06:37:00,3.33063,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.45927,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337419",2020-02-20 06:38:00,3.75497,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.45927,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"337420",2020-02-20 06:39:00,3.79456,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.45297,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"337421",2020-02-20 06:40:00,3.94642,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43974,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"337422",2020-02-20 06:41:00,4.05349,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43974,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"337423",2020-02-20 06:42:00,4.18582,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.43974,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"337424",2020-02-20 06:43:00,3.6656,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43407,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"337425",2020-02-20 06:44:00,4.13388,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.43848,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"337426",2020-02-20 06:45:00,3.77744,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43848,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"337427",2020-02-20 06:46:00,3.34117,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.43533,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337428",2020-02-20 06:47:00,2.9503,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.44541,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337429",2020-02-20 06:48:00,2.69177,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43974,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
